Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/02  01:00:00,100.542271495,23.0438781766,6.97990515344,11.3802113267,4.12243109448,15.9888894789,98.2469062827,95.2551758649,2.97173041782,0.02
 01/02  02:00:00,91.5221884686,19.2747006504,6.46407223387,10.7066586705,4.12243109448,15.9888894789,83.9108443044,80.9191138866,2.97173041782,0.02
 01/02  03:00:00,106.363038751,24.093375813,7.70630904367,14.8354951435,4.12243109448,15.9888894789,105.655745061,102.664014643,2.97173041782,0.02
 01/02  04:00:00,90.3887442743,19.2747006504,5.4706231807,12.655578338,4.12243109448,15.9888894789,85.9192506008,82.927520183,2.97173041782,0.02
 01/02  05:00:00,128.81118065,28.4832379559,7.50669030609,13.8418275977,12.3672932834,24.9413748627,121.509634597,116.536750567,4.9528840297,0.02
 01/02  06:00:00,157.756381782,28.0620549062,10.7800110891,39.6234828096,12.3672932834,24.9413748627,188.253459023,183.280574993,4.9528840297,0.02
 01/02  07:00:00,214.704556845,28.9700837839,11.0335044922,38.726834907,24.7345865669,70.7195625826,175.640070097,165.714302037,9.90576805939,0.02
 01/02  08:00:00,225.581982838,29.0277156814,10.9317911341,27.7662175523,37.1018798503,92.3937384068,157.436340917,147.510572857,9.90576805939,0.02
 01/02  09:00:00,226.681213777,29.0464912442,10.9627863484,24.6370691653,37.1018798503,104.434947198,151.301052827,141.375284767,9.90576805939,0.02
 01/02  10:00:00,235.018961522,29.0595927815,11.5091472186,22.2530115609,37.1018798503,116.476155989,154.612835371,136.075514532,9.90576805939,8.63155278009
 01/02  11:00:00,234.275128682,29.0728921408,11.7326966612,20.574156596,37.1018798503,116.476155989,142.119573165,132.193805106,9.90576805939,0.02
 01/02  12:00:00,234.286301966,29.0897336777,11.9478776797,19.0361212369,37.1018798503,116.476155989,147.740335085,129.194085672,9.90576805939,8.64048135278
 01/02  13:00:00,222.403337352,29.1065248592,11.9874233679,17.7368773595,37.1018798503,104.434947198,136.637480542,126.711712482,9.90576805939,0.02
 01/02  14:00:00,231.777332508,29.1224259214,11.8561129947,16.7433549664,37.1018798503,116.476155989,144.027918818,125.481520766,9.90576805939,8.64062999175
 01/02  15:00:00,230.553279894,29.1460387087,12.0341880208,15.9284722631,37.1018798503,116.476155989,141.876276366,123.331975163,9.90576805939,8.63853314337
 01/02  16:00:00,228.653673271,29.1683935227,12.1546893566,15.3892108356,37.1018798503,116.476155989,131.329877446,121.404109387,9.90576805939,0.02
 01/02  17:00:00,234.955808069,29.1863437941,12.1520481685,15.0606391536,37.1018798503,116.476155989,138.856679309,120.319546331,9.90576805939,8.63136491873
 01/02  18:00:00,244.593696638,29.2016775791,11.8600009367,14.7988080749,37.1018798503,116.476155989,129.9249283,119.999160241,9.90576805939,0.02
 01/02  19:00:00,147.54712316,27.3397365699,8.32782982172,0.224298498922,24.7345865669,47.5788473902,89.4938104788,84.5209264491,4.9528840297,0.02
 01/02  20:00:00,149.604616195,27.9114872629,7.95486451469,0.85160755155,24.7345865669,47.5788473902,92.7907404978,87.8178564681,4.9528840297,0.02
 01/02  21:00:00,128.799541142,26.7679858769,7.88705302216,0.727132043804,12.3672932834,38.6892022431,105.31526109,102.323530673,2.97173041782,0.02
 01/02  22:00:00,109.131834382,22.3577773449,6.42906142758,3.61412101425,12.3672932834,27.0668015668,90.3710008705,87.3792704527,2.97173041782,0.02
 01/02  23:00:00,86.9419500543,19.2747006504,5.00711094951,7.40088621831,4.12243109448,15.9888894789,79.9595505078,76.96782009,2.97173041782,0.02
 01/02  24:00:00,104.316208456,24.093375813,6.23327209413,11.2492131208,4.12243109448,15.9888894789,101.868719956,98.8769895383,2.97173041782,0.02
 01/03  01:00:00,91.3953322213,19.2747006504,4.81847625531,10.4362859168,4.12243109448,15.9888894789,91.4606065189,79.8887348685,2.97173041782,8.60014123267
 01/03  02:00:00,107.36141301,24.093375813,6.14756614184,14.1355763913,4.12243109448,15.9888894789,104.39235243,101.400622012,2.97173041782,0.02
 01/03  03:00:00,93.8311048676,19.2747006504,3.94092752447,12.9177902731,4.12243109448,15.9888894789,84.8432891858,81.851558768,2.97173041782,0.02
 01/03  04:00:00,110.737845363,24.093375813,3.42073628794,17.2144351616,4.12243109448,15.9888894789,106.935017277,103.943286859,2.97173041782,0.02
 01/03  05:00:00,132.105272123,28.0544249361,2.56167326452,12.4308131742,12.3672932834,24.9413748627,121.010345438,116.037461409,4.9528840297,0.02
 01/03  06:00:00,176.276507236,28.491267295,5.113235741,52.2227658471,12.3672932834,24.9413748627,189.371986604,184.399102574,4.9528840297,0.02
 01/03  07:00:00,223.65983934,28.9642456532,5.58940996999,41.847927479,24.7345865669,70.7195625826,195.467242197,185.541474138,9.90576805939,0.02
 01/03  08:00:00,234.447016924,29.0266808316,6.70343990392,31.0458943126,37.1018798503,92.3937384068,174.911344065,164.985576006,9.90576805939,0.02
 01/03  09:00:00,236.327312566,29.0463494509,7.80241380629,27.6877574761,37.1018798503,104.434947198,164.326799741,154.401031681,9.90576805939,0.02
 01/03  10:00:00,245.551108814,29.0579502763,9.25289610607,24.2862362173,37.1018798503,116.476155989,163.302353007,144.765085993,9.90576805939,8.63149895483
 01/03  11:00:00,244.10544972,29.0702073745,10.6071445302,21.7453492068,37.1018798503,116.476155989,146.043475707,136.117707648,9.90576805939,0.02
 01/03  12:00:00,243.084289515,29.0831493691,11.0703760275,20.0492808212,37.1018798503,116.476155989,150.360282587,131.813996158,9.90576805939,8.64051836945
 01/03  13:00:00,229.303663205,29.1012554843,10.7776485638,18.0933790353,37.1018798503,104.434947198,140.047193818,130.121425759,9.90576805939,0.02
 01/03  14:00:00,237.19767332,29.1192728526,10.5621438255,16.8094950643,37.1018798503,116.476155989,147.722793416,129.176310713,9.90576805939,8.64071464356
 01/03  15:00:00,236.771968865,29.1358129533,10.565777477,15.9327208659,37.1018798503,116.476155989,146.267940911,127.723601021,9.90576805939,8.63857183038
 01/03  16:00:00,236.738172695,29.158325054,9.93040188343,15.4155238618,37.1018798503,116.476155989,138.104018596,128.178250537,9.90576805939,0.02
 01/03  17:00:00,243.155825825,29.1737621436,8.13034369286,15.5251927588,37.1018798503,116.476155989,151.809418728,133.272416779,9.90576805939,8.63123388975
 01/03  18:00:00,254.24779738,29.1835124023,6.25172905647,16.1385277587,37.1018798503,116.476155989,150.161132379,140.235364319,9.90576805939,0.02
 01/03  19:00:00,155.347619708,27.3397365699,2.27017401907,0.513416348094,24.7345865669,47.5788473902,92.5754810486,87.6025970189,4.9528840297,0.02
 01/03  20:00:00,156.226369556,27.9114872629,2.19601641869,1.53494922603,24.7345865669,47.5788473902,93.8906184596,88.9177344299,4.9528840297,0.02
 01/03  21:00:00,137.404796643,27.7685495896,2.95990439198,4.0864960796,12.3672932834,38.6892022431,106.479898344,103.488167926,2.97173041782,0.02
 01/03  22:00:00,118.547649166,23.2154033845,3.13971732478,9.0086938071,12.3672932834,27.0668015668,91.5578134825,88.5660830647,2.97173041782,0.02
 01/03  23:00:00,92.9751685057,19.2747006504,1.82583688756,10.5414560439,4.12243109448,15.9888894789,81.0520444304,78.0603140126,2.97173041782,0.02
 01/03  24:00:00,111.863628152,24.093375813,1.90289587737,15.8059847284,4.12243109448,15.9888894789,103.960849107,100.969118689,2.97173041782,0.02
 01/04  01:00:00,96.6216659745,19.2747006504,1.17087966373,13.8905541076,4.12243109448,15.9888894789,91.7324092636,81.8301027344,2.97173041782,6.93057611138
 01/04  02:00:00,114.296721761,24.093375813,1.11789984716,19.4900285358,4.12243109448,15.9888894789,108.774677292,104.112716803,2.97173041782,1.69023007113
 01/04  03:00:00,98.6240126569,19.2747006504,0.779260572757,16.3024929947,4.12243109448,15.9888894789,86.9805907898,83.988860372,2.97173041782,0.02
 01/04  04:00:00,116.872866158,24.093375813,2.07930852476,22.033253167,4.12243109448,15.9888894789,109.116460221,106.124729803,2.97173041782,0.02
 01/04  05:00:00,135.990659365,28.0544249361,3.17427981015,14.8965658402,12.3672932834,24.9413748627,122.223338642,117.250454612,4.9528840297,0.02
 01/04  06:00:00,180.429729741,28.4958518442,7.47433112869,56.1285527812,12.3672932834,24.9413748627,190.110121073,185.137237044,4.9528840297,0.02
 01/04  07:00:00,227.104134276,28.9533739656,8.59961423126,45.7091620194,24.7345865669,70.7195625826,186.224995452,176.299227393,9.90576805939,0.02
 01/04  08:00:00,236.020902545,29.0129525015,9.84544181141,33.3176810438,37.1018798503,92.3937384068,164.131614151,154.205846091,9.90576805939,0.02
 01/04  09:00:00,237.519831161,29.034085874,11.4921680733,28.9628128075,37.1018798503,104.434947198,151.428588725,141.502820666,9.90576805939,0.02
 01/04  10:00:00,246.451950558,29.0460037528,12.8040515319,25.7508078725,37.1018798503,116.476155989,151.302832009,132.764001151,9.90576805939,8.63306279873
 01/04  11:00:00,242.419852433,29.0547801264,13.6161950541,22.5041342114,37.1018798503,116.476155989,136.02058702,126.094818961,9.90576805939,0.02
 01/04  12:00:00,238.902956348,29.0650275259,13.8680048887,20.5330756064,37.1018798503,116.476155989,141.255262231,122.70891672,9.90576805939,8.64057745168
 01/04  13:00:00,223.555361478,29.0791264802,14.2117242191,18.5235089002,37.1018798503,104.434947198,129.479468968,119.553700908,9.90576805939,0.02
 01/04  14:00:00,230.286511652,29.0985794791,14.447103467,16.8201040734,37.1018798503,116.476155989,134.911100902,116.364550153,9.90576805939,8.64078268941
 01/04  15:00:00,226.760649735,29.1152942922,14.4530979372,15.5371744005,37.1018798503,116.476155989,133.332909243,114.788506713,9.90576805939,8.63863447057
 01/04  16:00:00,224.789446751,29.1306332369,14.4488376795,14.8487151187,37.1018798503,116.476155989,123.535665037,113.609896978,9.90576805939,0.02
 01/04  17:00:00,228.027293803,29.1533811626,14.4419076124,14.2250707326,37.1018798503,116.476155989,130.848461596,112.311137441,9.90576805939,8.63155609515
 01/04  18:00:00,237.449657913,29.1767427934,14.4387667955,13.7518193646,37.1018798503,116.476155989,121.043629899,111.117861839,9.90576805939,0.02
 01/04  19:00:00,141.003805696,27.6256119164,11.1213492657,0.169081056725,24.7345865669,47.5788473902,88.0582384368,83.0853544071,4.9528840297,0.02
 01/04  20:00:00,141.022085321,27.4826742431,10.7404383239,0.278022522428,24.7345865669,47.5788473902,92.2504049191,87.2775208894,4.9528840297,0.02
 01/04  21:00:00,120.050339789,27.1967988966,10.6689206975,1.03033168374,12.3672932834,38.6892022431,104.951739439,101.960009021,2.97173041782,0.02
 01/04  22:00:00,97.4179289579,21.0713382857,8.95273434107,0.0,12.3672932834,27.0668015668,90.0780698461,87.0863394283,2.97173041782,0.02
 01/04  23:00:00,75.1185222547,18.5885998188,7.44513404781,3.06346370748,4.12243109448,15.9888894789,79.5515290714,76.5597986536,2.97173041782,0.02
 01/04  24:00:00,91.7988077714,24.093375813,9.48892423557,8.35290352406,4.12243109448,15.9888894789,101.506157006,98.5144265882,2.97173041782,0.02
 01/05  01:00:00,81.8939803256,19.2747006504,7.44710893317,8.00656483526,4.12243109448,15.9888894789,82.5637389995,79.5720085817,2.97173041782,0.02
 01/05  02:00:00,96.4252125826,24.093375813,9.64633467193,11.3148747918,4.12243109448,15.9888894789,112.382742409,100.809090047,2.97173041782,8.60192194424
 01/05  03:00:00,85.189878832,19.2747006504,7.57844053187,9.9124266733,4.12243109448,15.9888894789,84.3147412215,81.3230108037,2.97173041782,0.02
 01/05  04:00:00,98.9431290726,24.093375813,9.09324455567,13.6292584261,4.12243109448,15.9888894789,105.996958543,103.005228126,2.97173041782,0.02
 01/05  05:00:00,118.280682405,28.0544249361,10.0399384187,8.97820281225,12.3672932834,24.9413748627,119.162646263,114.189762233,4.9528840297,0.02
 01/05  06:00:00,158.376609642,28.5006420919,13.159966674,44.3509889024,12.3672932834,24.9413748627,186.673861566,181.700977536,4.9528840297,0.02
 01/05  07:00:00,206.399923898,28.9690322879,13.2292190826,34.4005721226,24.7345865669,70.7195625826,167.453662182,157.527894123,9.90576805939,0.02
 01/05  08:00:00,218.656180593,29.0329680082,13.2400957834,24.8281492614,37.1018798503,92.3937384068,148.128574526,138.202806467,9.90576805939,0.02
 01/05  09:00:00,221.288099283,29.0523811542,13.5954809638,22.0125790767,37.1018798503,104.434947198,140.931972906,131.006204846,9.90576805939,0.02
 01/05  10:00:00,229.968627272,29.068636364,13.8415301101,20.0224143019,37.1018798503,116.476155989,145.040124898,126.501232154,9.90576805939,8.6331246846
 01/05  11:00:00,225.023227258,29.0876983402,13.8412182153,18.3780678764,37.1018798503,116.476155989,133.948967218,124.023199158,9.90576805939,0.02
 01/05  12:00:00,221.753746891,29.1073417063,14.4753461076,16.8125980115,37.1018798503,116.476155989,138.392240438,119.845813871,9.90576805939,8.64065850806
 01/05  13:00:00,209.424491,29.1260063755,14.9131297507,15.5272905331,37.1018798503,104.434947198,125.5606585,115.63489044,9.90576805939,0.02
 01/05  14:00:00,219.1744911,29.1549651972,15.2416165699,14.4572718395,37.1018798503,116.476155989,130.958498224,112.41186411,9.90576805939,8.64086605404
 01/05  15:00:00,219.374187883,29.1808324706,14.8765756348,13.8051930413,37.1018798503,116.476155989,130.001252413,111.456763279,9.90576805939,8.63872107431
 01/05  16:00:00,221.398336406,29.2073570504,14.4439891031,13.1890128188,37.1018798503,116.476155989,121.47820502,111.55243696,9.90576805939,0.02
 01/05  17:00:00,228.588241214,29.229309228,14.4481419826,12.7735626005,37.1018798503,116.476155989,128.447895685,109.911793349,9.90576805939,8.63033427654
 01/05  18:00:00,238.852006946,29.2450809003,14.4455576847,12.6454982663,37.1018798503,116.476155989,119.001385077,109.075617017,9.90576805939,0.02
 01/05  19:00:00,142.421722502,27.4826742431,11.1285981241,0.0715226451226,24.7345865669,47.5788473902,87.3985425397,82.42565851,4.9528840297,0.02
 01/05  20:00:00,143.130542149,27.9114872629,10.7477429538,0.333305699576,24.7345865669,47.5788473902,91.8020579209,86.8291738912,4.9528840297,0.02
 01/05  21:00:00,123.069296562,26.7679858769,10.6820930057,0.49400958725,12.3672932834,38.6892022431,104.417400947,101.425670529,2.97173041782,0.02
 01/05  22:00:00,100.746135425,21.5001513054,8.9038451154,0.707588569704,12.3672932834,27.0668015668,89.3264341673,86.3347037495,2.97173041782,0.02
 01/05  23:00:00,79.5493351635,19.1317629772,7.44991677453,4.21122134832,4.12243109448,15.9888894789,78.9375098288,75.945779411,2.97173041782,0.02
 01/05  24:00:00,93.2733325836,23.6645627933,9.39629185614,6.33877184415,4.12243109448,15.9888894789,100.271815129,97.2800847114,2.97173041782,0.02
 01/06  01:00:00,86.6525113247,19.7035136702,7.35396847907,9.48047504418,4.12243109448,15.9888894789,89.9226122853,78.350153289,2.97173041782,8.60072857852
 01/06  02:00:00,95.9299240496,23.6645627933,9.31739105948,8.64521516035,4.12243109448,15.9888894789,102.578421519,99.5866911008,2.97173041782,0.02
 01/06  03:00:00,89.6827352034,19.7035136702,7.31576251401,11.9599016491,4.12243109448,15.9888894789,83.1260539042,80.1343234864,2.97173041782,0.02
 01/06  04:00:00,98.1771291591,23.6645627933,9.2595011717,10.3571847341,4.12243109448,15.9888894789,104.486072889,101.494342472,2.97173041782,0.02
 01/06  05:00:00,124.226568786,28.4832379559,10.6430738658,10.8608841636,12.3672932834,24.9413748627,118.598405007,113.625520977,4.9528840297,0.02
 01/06  06:00:00,151.718739625,28.0651468827,14.1848703098,36.1806828245,12.3672932834,24.9413748627,187.018854816,182.045970786,4.9528840297,0.02
 01/06  07:00:00,207.648130905,28.9775847304,14.4368879982,34.0651321428,24.7345865669,70.7195625826,163.059834449,153.13406639,9.90576805939,0.02
 01/06  08:00:00,221.432488957,29.0377308856,14.1021773874,23.8748745663,37.1018798503,92.3937384068,143.989095396,134.063327336,9.90576805939,0.02
 01/06  09:00:00,224.120173938,29.0582396141,14.2006664326,19.0982179476,37.1018798503,104.434947198,135.946681709,126.020913649,9.90576805939,0.02
 01/06  10:00:00,233.194862967,29.0964552748,14.4495727638,15.700147164,37.1018798503,116.476155989,138.023621695,119.485702878,9.90576805939,8.63215075755
 01/06  11:00:00,231.221025783,29.1732160568,14.7323491183,12.2530573803,37.1018798503,116.476155989,121.886078739,111.96031068,9.90576805939,0.02
 01/06  12:00:00,230.155810965,29.2164052058,14.9310927264,10.4223132703,37.1018798503,116.476155989,125.590395096,107.043865236,9.90576805939,8.64076180058
 01/06  13:00:00,217.281289523,29.2758899598,15.2652118287,9.23330770402,37.1018798503,104.434947198,112.739442903,102.813674844,9.90576805939,0.02
 01/06  14:00:00,227.435825339,29.3709456692,15.4984012143,8.29836496658,37.1018798503,116.476155989,116.820741782,98.2740412097,9.90576805939,8.64093251277
 01/06  15:00:00,226.569116446,29.4462072806,15.4978233785,7.36271168274,37.1018798503,116.476155989,114.688595701,96.1439956115,9.90576805939,8.63883202967
 01/06  16:00:00,225.79853012,29.4441498742,15.1641342804,6.74430254166,37.1018798503,116.476155989,105.063647069,95.1378790101,9.90576805939,0.02
 01/06  17:00:00,229.291486644,29.3687996144,13.969151977,6.86569874777,37.1018798503,116.476155989,119.119895531,100.582496118,9.90576805939,8.63163135361
 01/06  18:00:00,239.373072971,29.3492751311,12.6146378291,7.2405859749,37.1018798503,116.476155989,118.10232237,108.176554311,9.90576805939,0.02
 01/06  19:00:00,148.737060905,27.4826742431,7.91598677795,0.0,24.7345865669,47.5788473902,84.255576673,79.2826926433,4.9528840297,0.02
 01/06  20:00:00,149.287746248,27.9114872629,6.86218137079,0.124264295473,24.7345865669,47.5788473902,89.187144517,84.2142604873,4.9528840297,0.02
 01/06  21:00:00,127.686640268,26.7679858769,7.08242820469,0.206381314097,12.3672932834,38.6892022431,102.624936799,99.6332063817,2.97173041782,0.02
 01/06  22:00:00,105.25310647,21.6716765133,6.18497848187,0.552652489929,12.3672932834,27.0668015668,88.1972312596,85.2055008418,2.97173041782,0.02
 01/06  23:00:00,82.3578500178,19.0174128386,4.76467266258,3.03073454513,4.12243109448,15.9888894789,78.0007347037,75.0090042859,2.97173041782,0.02
 01/06  24:00:00,99.0159101451,24.093375813,6.00700378144,6.98812400715,4.12243109448,15.9888894789,100.130942314,97.1392118959,2.97173041782,0.02
 01/07  01:00:00,87.1230759834,19.2747006504,5.02168694908,7.21908315776,4.12243109448,15.9888894789,90.2831879219,78.7112653146,2.97173041782,8.60019218953
 01/07  02:00:00,101.937038237,24.093375813,6.89437789166,10.8073783406,4.12243109448,15.9888894789,103.424028783,100.432298365,2.97173041782,0.02
 01/07  03:00:00,88.8155321565,19.2747006504,5.34362485437,9.89110497998,4.12243109448,15.9888894789,84.1633336596,81.1716032417,2.97173041782,0.02
 01/07  04:00:00,104.591716344,24.093375813,6.29897390788,14.0398215608,4.12243109448,15.9888894789,105.83311727,102.841386852,2.97173041782,0.02
 01/07  05:00:00,112.454587112,28.0544249361,6.39470838708,12.0807331001,4.12243109448,16.0517297156,125.229266558,122.23753614,2.97173041782,0.02
 01/07  06:00:00,117.176520485,28.4832379559,6.44550398149,16.3999348323,4.12243109448,16.0517297156,126.364565016,123.372834598,2.97173041782,0.02
 01/07  07:00:00,144.056187068,28.9120509756,6.69365400406,19.7395300833,4.12243109448,39.6058045677,137.862347613,134.870617195,2.97173041782,0.02
 01/07  08:00:00,210.126004299,28.9120509756,10.5188211601,58.7935480891,12.3672932834,65.3531420225,193.682469121,188.709585091,4.9528840297,0.02
 01/07  09:00:00,195.251468555,28.9120509756,11.6629606904,46.792280987,12.3672932834,68.2430321324,184.755603865,179.782719835,4.9528840297,0.02
 01/07  10:00:00,212.263505604,28.9171444222,12.7806959412,36.8670431838,16.4897243779,93.1370602926,169.025568212,161.080953764,7.92461444751,0.02
 01/07  11:00:00,205.828138424,28.9234521856,14.2298961844,32.2920251393,16.4897243779,93.1370602926,158.377277292,150.432662844,7.92461444751,0.02
 01/07  12:00:00,202.325969516,28.9262892681,15.5270346029,28.7402559801,16.4897243779,93.1370602926,158.613457681,142.073065746,7.92461444751,8.61577748703
 01/07  13:00:00,188.522310394,28.9276738584,16.2870902636,24.2410237872,16.4897243779,83.9857416113,142.145584773,134.200970325,7.92461444751,0.02
 01/07  14:00:00,184.195073633,28.9302215551,16.7988500325,21.0761540486,16.4897243779,83.9857416113,136.812727612,128.868113164,7.92461444751,0.02
 01/07  15:00:00,179.943072217,28.934531239,17.5895803651,18.7647183224,16.4897243779,83.9857416113,131.812906801,123.868292353,7.92461444751,0.02
 01/07  16:00:00,140.562489796,28.9120509756,14.8862331247,0.595562849969,12.3672932834,70.6512738906,74.9795584033,70.0066743736,4.9528840297,0.02
 01/07  17:00:00,145.683491572,28.9120509756,13.9656157385,1.72134164823,12.3672932834,70.6512738906,88.9556951291,75.3903506626,4.9528840297,8.61246043685
 01/07  18:00:00,144.647750612,28.9120509756,13.4796547858,2.84143988989,12.3672932834,58.1284167478,88.8658662398,83.8929822101,4.9528840297,0.02
 01/07  19:00:00,105.806524387,26.3391728571,13.0518569918,0.0,12.3672932834,24.9413748627,103.283901764,98.311017734,4.9528840297,0.02
 01/07  20:00:00,104.914242651,26.3391728571,12.8086644233,0.0,12.3672932834,24.9413748627,108.938427483,103.965543453,4.9528840297,0.02
 01/07  21:00:00,92.9744168574,27.6256119164,12.8017236538,3.34236701791,4.12243109448,16.0517297156,117.649623258,114.65789284,2.97173041782,0.02
 01/07  22:00:00,85.5889295676,22.7865903647,10.4557602601,5.90208410217,4.12243109448,15.9888894789,97.8246753309,94.8329449131,2.97173041782,0.02
 01/07  23:00:00,82.1106774074,19.7035136702,8.8218264981,9.06561858767,4.12243109448,15.9888894789,83.9833408486,80.9916104308,2.97173041782,0.02
 01/07  24:00:00,90.6682273711,23.6645627933,11.6701835633,8.17334504276,4.12243109448,15.9888894789,105.438763382,102.447032964,2.97173041782,0.02
 01/08  01:00:00,83.6899641205,19.7035136702,9.69604617911,11.7927102216,2.06121554724,15.9888894789,85.9722162284,82.9804858106,2.97173041782,0.02
 01/08  02:00:00,91.5499125893,23.6645627933,12.1769316457,10.4347716705,2.06121554724,15.9888894789,108.199178939,105.207448521,2.97173041782,0.02
 01/08  03:00:00,85.3826664066,19.7035136702,9.49075929779,13.731016991,2.06121554724,15.9888894789,87.5707359794,84.5790055616,2.97173041782,0.02
 01/08  04:00:00,93.3235855787,23.6645627933,11.6757663049,11.9025028177,2.06121554724,15.9888894789,109.714113638,106.72238322,2.97173041782,0.02
 01/08  05:00:00,87.6647841234,19.7035136702,8.6726946944,15.5436367143,2.06121554724,15.9888894789,88.8349194869,85.8431890691,2.97173041782,0.02
 01/08  06:00:00,94.4254000449,23.6645627933,10.503087507,13.3293049683,2.06121554724,15.9888894789,111.195791105,108.204060688,2.97173041782,0.02
 01/08  07:00:00,89.4815295484,19.7035136702,8.13572039623,17.0994586173,2.06121554724,15.9888894789,89.8868404959,86.895110078,2.97173041782,0.02
 01/08  08:00:00,86.1105403327,23.6645627933,10.0587729459,14.0906625824,2.06121554724,15.9888894789,111.95791938,108.966188962,2.97173041782,0.02
 01/08  09:00:00,97.1890476697,19.7035136702,8.59190830118,12.4285762703,4.12243109448,41.7362269337,86.4999907363,81.5271067066,4.9528840297,0.02
 01/08  10:00:00,99.3990285983,23.6645627933,13.0705712695,7.34068978431,4.12243109448,41.7362269337,102.110703147,97.1378191176,4.9528840297,0.02
 01/08  11:00:00,90.4371785256,19.7035136702,12.0100561924,8.32811756807,4.12243109448,41.7362269337,80.2161649468,75.2432809171,4.9528840297,0.02
 01/08  12:00:00,96.9983704917,23.6645627933,17.2980808521,5.57129390577,4.12243109448,41.7362269337,96.4252971879,91.4524131583,4.9528840297,0.02
 01/08  13:00:00,89.6636382049,19.7035136702,15.9702235485,6.19666246056,4.12243109448,41.7362269337,76.9194926635,71.9466086338,4.9528840297,0.02
 01/08  14:00:00,98.4457111756,23.6645999028,21.9782182901,4.11252544746,4.12243109448,41.7362269337,94.0395877153,89.0667036856,4.9528840297,0.02
 01/08  15:00:00,91.2807243731,19.7036284796,19.0583347716,4.87189342775,4.12243109448,41.7362269337,75.9720279823,70.9991439526,4.9528840297,0.02
 01/08  16:00:00,98.0279465792,23.6646040052,22.0448276738,3.41381969648,4.12243109448,41.7362269337,94.0604114626,89.0875274329,4.9528840297,0.02
 01/08  17:00:00,70.8156453037,18.4170746109,15.2409027533,1.91233262838,4.12243109448,24.8785346261,87.473261809,73.9184585176,4.9528840297,8.60191926166
 01/08  18:00:00,75.0018558153,21.9493107142,17.2243452242,0.0,2.06121554724,15.9888894789,104.337259424,101.345529006,2.97173041782,0.02
 01/08  19:00:00,66.2069337201,17.5594485714,12.9449863735,0.0,2.06121554724,15.9888894789,86.9743229721,83.9825925543,2.97173041782,0.02
 01/08  20:00:00,77.9379436896,22.378123734,15.6128372089,1.19818775324,2.06121554724,15.9888894789,109.349368447,106.357638029,2.97173041782,0.02
 01/08  21:00:00,75.6059827692,19.2747006504,12.043308692,6.01954189413,2.06121554724,15.9888894789,88.4745005951,85.4827701773,2.97173041782,0.02
 01/08  22:00:00,86.0711564193,23.4501562834,14.7353766971,6.03984403361,2.06121554724,15.9888894789,110.955714589,107.963984171,2.97173041782,0.02
 01/08  23:00:00,81.9906550993,19.4891071603,11.1604466874,9.15249071495,2.06121554724,15.9888894789,89.6424295861,86.6506991683,2.97173041782,0.02
 01/08  24:00:00,95.9159200443,23.6645627933,13.6437360318,9.5373078273,2.06121554724,15.9888894789,111.688190215,108.696459797,2.97173041782,0.02
 01/09  01:00:00,92.6101774972,19.7035136702,11.0447713572,12.3044158765,4.12243109448,15.9888894789,89.2979812488,86.306250831,2.97173041782,0.02
 01/09  02:00:00,106.545107341,23.6645627933,14.608572566,10.4255791379,4.12243109448,15.9888894789,110.564150017,107.572419599,2.97173041782,0.02
 01/09  03:00:00,99.9635768289,19.7035136702,11.3278865914,13.8325142384,4.12243109448,15.9888894789,88.9792571137,85.9875266959,2.97173041782,0.02
 01/09  04:00:00,111.543836841,23.6645627933,13.4242892653,11.8431057976,4.12243109448,15.9888894789,110.899692958,107.90796254,2.97173041782,0.02
 01/09  05:00:00,140.039821932,28.4832379559,15.2408555898,11.40505051,12.3672932834,24.9413748627,126.130956421,121.158072391,4.9528840297,0.02
 01/09  06:00:00,174.165938778,28.0545118418,17.7475436485,43.5332081485,12.3672932834,24.9413748627,194.717711181,189.744827151,4.9528840297,0.02
 01/09  07:00:00,228.367001687,28.9131509465,16.970410142,41.6151376657,24.7345865669,70.7195625826,163.846335375,153.920567315,9.90576805939,0.02
 01/09  08:00:00,233.108007988,28.924062375,16.2045964559,27.5590669463,37.1018798503,92.3937384068,145.559222724,135.633454665,9.90576805939,0.02
 01/09  09:00:00,229.818096948,28.9341204333,16.8971051209,20.4876284513,37.1018798503,104.434947198,143.087420134,124.552233945,9.90576805939,8.62941812942
 01/09  10:00:00,235.972363916,28.9665390489,18.4817493148,15.7226678341,37.1018798503,116.476155989,123.329953498,113.404185438,9.90576805939,0.02
 01/09  11:00:00,232.86259918,29.1128404994,19.4038694224,13.1948478534,37.1018798503,116.476155989,126.345831556,107.80095355,9.90576805939,8.63910994668
 01/09  12:00:00,234.135090002,29.3232053004,19.9229572309,11.1995181394,37.1018798503,116.476155989,112.814431154,102.888663094,9.90576805939,0.02
 01/09  13:00:00,228.878925245,29.4671937863,20.4211533789,9.56686609915,37.1018798503,104.434947198,117.526913529,98.985865775,9.90576805939,8.63527969436
 01/09  14:00:00,240.136382362,29.5837028613,20.3402812809,8.22857748519,37.1018798503,116.476155989,106.258815307,96.3330472475,9.90576805939,0.02
 01/09  15:00:00,239.436169175,29.6097346602,19.8283192597,7.09253624325,37.1018798503,116.476155989,113.054612735,94.5097797569,9.90576805939,8.63906491892
 01/09  16:00:00,237.717453782,29.5234843823,19.0164934629,6.48567738039,37.1018798503,116.476155989,104.24164665,94.3158785903,9.90576805939,0.02
 01/09  17:00:00,239.606350096,29.2950985367,17.6733106519,6.35458452473,37.1018798503,116.476155989,115.261028963,96.7234663548,9.90576805939,8.63179454918
 01/09  18:00:00,248.939509996,29.166070709,16.7437045744,6.55261163464,37.1018798503,116.476155989,108.874173341,98.9484052811,9.90576805939,0.02
 01/09  19:00:00,158.078085394,26.3391728571,13.0160576504,0.0,24.7345865669,47.5788473902,81.7888195681,76.8159355384,4.9528840297,0.02
 01/09  20:00:00,158.994439987,27.8400184262,12.0535070655,0.0,24.7345865669,47.5788473902,95.9223865738,82.3593577064,4.9528840297,8.61014483771
 01/09  21:00:00,137.726662242,27.1967988966,11.4363569933,0.0651018112204,12.3672932834,38.6892022431,101.182419544,98.1906891264,2.97173041782,0.02
 01/09  22:00:00,112.044429871,21.0713382857,8.83607580564,0.0,12.3672932834,27.0668015668,87.3776523614,84.3859219436,2.97173041782,0.02
 01/09  23:00:00,83.4430154184,17.5594485714,6.66627120146,0.0,4.12243109448,15.9888894789,77.8365019447,74.8447715269,2.97173041782,0.02
 01/09  24:00:00,97.142170565,21.9493107142,7.81969848696,0.0,4.12243109448,15.9888894789,99.8284390965,96.8367086786,2.97173041782,0.02
 01/10  01:00:00,88.1817117326,18.7601250267,5.54896058746,2.24042495468,4.12243109448,15.9888894789,81.6750541781,78.6833237603,2.97173041782,0.02
 01/10  02:00:00,106.598262399,24.093375813,6.33299153188,6.18300087015,4.12243109448,15.9888894789,102.698684674,99.7069542558,2.97173041782,0.02
 01/10  03:00:00,93.4046454397,19.2747006504,4.37313817622,6.64236282562,4.12243109448,15.9888894789,83.4468535719,80.4551231541,2.97173041782,0.02
 01/10  04:00:00,110.508020771,24.093375813,4.8750825892,10.4854514612,4.12243109448,15.9888894789,105.253097879,102.261367461,2.97173041782,0.02
 01/10  05:00:00,135.007904847,28.0544249361,4.71155615909,7.40072386462,12.3672932834,24.9413748627,119.03313127,114.060247241,4.9528840297,0.02
 01/10  06:00:00,175.025957163,28.4994288709,7.65411314079,43.7365043213,12.3672932834,24.9413748627,187.683678436,182.710794407,4.9528840297,0.02
 01/10  07:00:00,223.056398101,28.9651021046,7.77248993065,34.0446539744,24.7345865669,70.7195625826,186.710028561,176.784260502,9.90576805939,0.02
 01/10  08:00:00,235.563479709,29.0065515681,7.77650928801,24.8412724706,37.1018798503,92.3937384068,169.08371459,159.15794653,9.90576805939,0.02
 01/10  09:00:00,235.105704067,29.0427750223,8.76997660073,19.5164554575,37.1018798503,104.434947198,165.589004275,147.053768227,9.90576805939,8.62946798949
 01/10  10:00:00,242.56114041,29.1026025665,9.76643829642,15.6075053029,37.1018798503,116.476155989,145.633481555,135.707713496,9.90576805939,0.02
 01/10  11:00:00,240.334068998,29.1225073215,10.3211856021,14.2400281281,37.1018798503,116.476155989,149.228097496,130.683111255,9.90576805939,8.63921818127
 01/10  12:00:00,239.419135158,29.1409532621,10.2238794193,12.7491364388,37.1018798503,116.476155989,138.385682169,128.459914109,9.90576805939,0.02
 01/10  13:00:00,228.587540413,29.2403211082,9.9844116865,11.0533724944,37.1018798503,104.434947198,141.295390835,122.754099413,9.90576805939,8.63552336283
 01/10  14:00:00,240.038139614,29.3722477319,9.98046398731,10.3163490796,37.1018798503,116.476155989,126.166047643,116.240279584,9.90576805939,0.02
 01/10  15:00:00,240.270265426,29.4629775896,10.3354657704,9.26013696677,37.1018798503,116.476155989,129.678913403,111.133996648,9.90576805939,8.63914869549
 01/10  16:00:00,240.119238701,29.4275245418,10.2405864708,8.52248270512,37.1018798503,116.476155989,120.624766748,110.698998689,9.90576805939,0.02
 01/10  17:00:00,245.458235722,29.3026569421,9.35661235415,8.58532983403,37.1018798503,116.476155989,136.809653685,118.27198017,9.90576805939,8.631905456
 01/10  18:00:00,255.885614322,29.2690519012,8.53957039994,9.15275542137,37.1018798503,116.476155989,134.600343512,124.674575452,9.90576805939,0.02
 01/10  19:00:00,163.377585233,27.4826742431,4.98408138971,0.0883318942887,24.7345865669,47.5788473902,86.1484581511,81.1755741214,4.9528840297,0.02
 01/10  20:00:00,164.365566649,27.9114872629,4.30394734441,0.354164911896,24.7345865669,47.5788473902,97.9927051805,84.429909569,4.9528840297,8.60991158182
 01/10  21:00:00,142.977042529,26.7679858769,3.68025373275,0.334468193757,12.3672932834,38.6892022431,102.910414793,99.9186843756,2.97173041782,0.02
 01/10  22:00:00,122.048036456,23.1296407805,2.92811658551,4.26140286373,12.3672932834,27.0668015668,89.144708387,86.1529779692,2.97173041782,0.02
 01/10  23:00:00,95.1988704334,19.2747006504,2.07152283,6.59473262667,4.12243109448,15.9888894789,79.1967473181,76.2050169002,2.97173041782,0.02
 01/10  24:00:00,113.795074753,24.093375813,2.25971107844,11.0317541479,4.12243109448,15.9888894789,101.324730947,98.3330005296,2.97173041782,0.02
 01/11  01:00:00,99.0913961255,19.2747006504,1.15068216297,10.6248961529,4.12243109448,15.9888894789,82.997147263,80.0054168451,2.97173041782,0.02
 01/11  02:00:00,118.45648783,24.093375813,1.11966871826,15.6785977601,4.12243109448,15.9888894789,105.102903231,102.111172813,2.97173041782,0.02
 01/11  03:00:00,102.55021235,19.2747006504,0.328065194504,13.8570902255,4.12243109448,15.9888894789,85.450164385,82.4584339672,2.97173041782,0.02
 01/11  04:00:00,121.608003937,24.093375813,0.137373914223,19.5736845385,4.12243109448,15.9888894789,109.60911972,106.617389302,2.97173041782,0.02
 01/11  05:00:00,143.84214272,28.0544249361,0.0,13.828078009,12.3672932834,24.9413748627,129.496120219,124.523236189,4.9528840297,0.02
 01/11  06:00:00,186.773764725,28.4969388049,1.92164967772,55.0420075295,12.3672932834,24.9413748627,191.472776192,186.499892163,4.9528840297,0.02
 01/11  07:00:00,233.740095885,28.958658609,1.89389609973,45.1651783873,24.7345865669,70.7195625826,208.499301673,198.573533614,9.90576805939,0.02
 01/11  08:00:00,244.221061173,29.011491854,1.98571095256,33.4467981109,37.1018798503,92.3937384068,192.831091731,182.905323671,9.90576805939,0.02
 01/11  09:00:00,244.413982133,29.032653426,2.84127397159,26.9876420354,37.1018798503,104.434947198,189.270763664,170.735450345,9.90576805939,8.62954525951
 01/11  10:00:00,252.499604457,29.080818368,4.29162668484,21.621489409,37.1018798503,116.476155989,167.525304611,157.599536551,9.90576805939,0.02
 01/11  11:00:00,251.277451518,29.1492482471,6.28497990756,18.2268039129,37.1018798503,116.476155989,162.248409278,143.703366045,9.90576805939,8.63927517428
 01/11  12:00:00,251.036835982,29.2441517464,7.84358508833,15.8177636764,37.1018798503,116.476155989,140.789745822,130.863977762,9.90576805939,0.02
 01/11  13:00:00,238.732876364,29.382578812,8.9980951355,14.0383615551,37.1018798503,104.434947198,139.124610646,120.583346675,9.90576805939,8.63549591197
 01/11  14:00:00,247.098667093,29.468499316,9.78778716347,12.4247401623,37.1018798503,116.476155989,123.653615899,113.727847839,9.90576805939,0.02
 01/11  15:00:00,245.931345672,29.4972011564,10.349768573,10.8954013371,37.1018798503,116.476155989,128.05784903,109.51294573,9.90576805939,8.63913524022
 01/11  16:00:00,244.769957379,29.4293535248,10.6015885939,9.90398847482,37.1018798503,116.476155989,127.542004337,108.999023179,9.90576805939,8.63721309892
 01/11  17:00:00,248.330257621,29.2791476839,9.95786919538,9.83650719294,37.1018798503,116.476155989,125.941375022,116.015606963,9.90576805939,0.02
 01/11  18:00:00,257.248885087,29.2439921918,8.50488638424,10.3256469306,37.1018798503,116.476155989,134.741064192,124.815296132,9.90576805939,0.02
 01/11  19:00:00,161.893398636,27.3397365699,3.84627332536,0.127106412803,24.7345865669,47.5788473902,86.6349449806,81.6620609509,4.9528840297,0.02
 01/11  20:00:00,161.771085022,27.7685495896,2.65339214469,0.518628187404,24.7345865669,47.5788473902,98.5507400965,84.9877231857,4.9528840297,8.61013288113
 01/11  21:00:00,141.091396728,27.6256119164,1.39602334186,1.75736181751,12.3672932834,38.6892022431,103.653960184,100.662229766,2.97173041782,0.02
 01/11  22:00:00,120.733138489,23.2154033845,1.55544224073,6.19498863443,12.3672932834,27.0668015668,89.973083778,86.9813533602,2.97173041782,0.02
 01/11  23:00:00,94.212335456,19.2747006504,1.31607691116,8.17712495872,4.12243109448,15.9888894789,79.4621139544,76.4703835366,2.97173041782,0.02
 01/11  24:00:00,112.84881278,24.093375813,1.33411461815,12.6957223177,4.12243109448,15.9888894789,101.650439643,98.658709225,2.97173041782,0.02
 01/12  01:00:00,98.4990818465,19.2747006504,0.327512304376,12.5050705439,4.12243109448,15.9888894789,82.9575662642,79.9658358463,2.97173041782,0.02
 01/12  02:00:00,115.930035264,24.093375813,0.136853619098,17.1194948709,4.12243109448,15.9888894789,108.304174132,105.312443714,2.97173041782,0.02
 01/12  03:00:00,101.747318312,19.2747006504,0.0,16.1751352356,4.12243109448,15.9888894789,94.8998173071,91.9080868893,2.97173041782,0.02
 01/12  04:00:00,120.070780133,24.093375813,0.0,21.0867258054,4.12243109448,15.9888894789,124.759541657,121.76781124,2.97173041782,0.02
 01/12  05:00:00,142.357009603,28.0544249361,0.0,15.5966411052,12.3672932834,24.9413748627,139.287541712,134.314657682,4.9528840297,0.02
 01/12  06:00:00,185.800796894,28.4899390265,0.432963335154,58.5467676869,12.3672932834,24.9413748627,192.761897518,187.789013489,4.9528840297,0.02
 01/12  07:00:00,232.81466322,28.95483985,0.601694108356,48.2045823958,24.7345865669,70.7195625826,213.338150056,203.412381996,9.90576805939,0.02
 01/12  08:00:00,242.418167728,29.0122394445,1.72071541822,35.5489634389,37.1018798503,92.3937384068,194.496636662,184.570868603,9.90576805939,0.02
 01/12  09:00:00,241.754606263,29.0336135131,4.45631772026,28.2725003074,37.1018798503,104.434947198,184.458718649,165.923347405,9.90576805939,8.62960318523
 01/12  10:00:00,249.895521677,29.0828937801,7.71739470405,22.1895632595,37.1018798503,116.476155989,155.189679504,145.263911445,9.90576805939,0.02
 01/12  11:00:00,247.476519053,29.1523568685,9.877072623,18.3834075289,37.1018798503,116.476155989,148.866168546,130.321053843,9.90576805939,8.6393466435
 01/12  12:00:00,246.457551618,29.2660232803,12.5099595895,15.4623349282,37.1018798503,116.476155989,124.042425509,114.11665745,9.90576805939,0.02
 01/12  13:00:00,235.543909998,29.4421956812,14.5184323117,13.111323852,37.1018798503,104.434947198,117.526415681,98.9847294366,9.90576805939,8.63591818479
 01/12  14:00:00,245.297608762,29.5596178949,15.5541040945,11.0024670756,37.1018798503,116.476155989,112.804443796,94.2574851668,9.90576805939,8.6411905699
 01/12  15:00:00,244.061305116,29.5282060184,15.7170880288,9.25890517499,37.1018798503,116.476155989,103.371603081,93.4458350218,9.90576805939,0.02
 01/12  16:00:00,242.682046818,29.323871459,15.5189832381,8.50661995063,37.1018798503,116.476155989,113.966068677,95.4236181761,9.90576805939,8.63668244127
 01/12  17:00:00,245.917233328,29.2797444566,14.9113970034,8.27710473138,37.1018798503,116.476155989,108.704004824,98.7782367644,9.90576805939,0.02
 01/12  18:00:00,255.167858008,29.2683932065,13.7862902967,8.52704792518,37.1018798503,116.476155989,114.680081562,104.754313503,9.90576805939,0.02
 01/12  19:00:00,161.71030674,27.3397365699,9.69111795286,0.0108874362746,24.7345865669,47.5788473902,91.8872163961,78.324161257,4.9528840297,8.61017110942
 01/12  20:00:00,160.996759555,27.7685495896,9.09398011119,0.158010780428,24.7345865669,47.5788473902,88.3063417928,83.3334577631,4.9528840297,0.02
 01/12  21:00:00,140.449019166,27.1967988966,8.67313687451,0.455064227841,12.3672932834,38.6892022431,101.643266137,98.6515357197,2.97173041782,0.02
 01/12  22:00:00,113.502206285,21.0713382857,6.90998529218,0.0,12.3672932834,27.0668015668,87.7720045517,84.7802741339,2.97173041782,0.02
 01/12  23:00:00,89.4334655109,19.0174128386,5.79330734818,3.01569172881,4.12243109448,15.9888894789,77.8735881343,74.8818577165,2.97173041782,0.02
 01/12  24:00:00,108.254968916,24.093375813,7.36818501212,6.96453440532,4.12243109448,15.9888894789,99.3919614842,96.4002310664,2.97173041782,0.02
 01/13  01:00:00,93.6237154828,19.2747006504,5.57253580252,7.2741803541,4.12243109448,15.9888894789,81.1042036766,78.1124732588,2.97173041782,0.02
 01/13  02:00:00,109.039268447,24.093375813,7.32680892463,10.771969405,4.12243109448,15.9888894789,102.438951369,99.4472209513,2.97173041782,0.02
 01/13  03:00:00,93.5457654617,19.2747006504,4.87110280065,10.2951010761,4.12243109448,15.9888894789,83.4000332766,80.4083028588,2.97173041782,0.02
 01/13  04:00:00,107.976165916,24.093375813,6.20872531392,13.9549047773,4.12243109448,15.9888894789,105.159321474,102.167591056,2.97173041782,0.02
 01/13  05:00:00,128.584653423,28.0544249361,7.21790868856,9.55216721632,12.3672932834,24.9413748627,118.797011045,113.824127016,4.9528840297,0.02
 01/13  06:00:00,173.53813133,28.4929209195,10.2628466827,46.8176886576,12.3672932834,24.9413748627,186.61453597,181.64165194,4.9528840297,0.02
 01/13  07:00:00,222.911649747,28.9689243047,9.91834352427,36.0833370954,24.7345865669,70.7195625826,177.656073551,167.730305492,9.90576805939,0.02
 01/13  08:00:00,235.539007941,29.0312419492,9.47184840515,26.3839028343,37.1018798503,92.3937384068,161.191616068,151.265848008,9.90576805939,0.02
 01/13  09:00:00,237.403949929,29.0506168342,9.12554538464,22.236458527,37.1018798503,104.434947198,163.3052845,144.769860896,9.90576805939,8.62965554384
 01/13  10:00:00,247.203482608,29.0753104801,9.86704981084,19.7286406028,37.1018798503,116.476155989,148.605612832,138.679844772,9.90576805939,0.02
 01/13  11:00:00,243.151437073,29.1459439885,10.8671919851,15.3342469078,37.1018798503,116.476155989,146.145739638,127.600607633,9.90576805939,8.63936394614
 01/13  12:00:00,241.664939752,29.2364557012,11.0810400038,12.7358750226,37.1018798503,116.476155989,137.708547117,119.161594463,9.90576805939,8.64118459417
 01/13  13:00:00,231.121094995,29.3163454868,11.7243951929,10.9670079004,37.1018798503,104.434947198,121.991201718,112.065433659,9.90576805939,0.02
 01/13  14:00:00,241.877894955,29.2897681993,12.5349725517,9.57158246937,37.1018798503,116.476155989,128.374231056,109.827258803,9.90576805939,8.64120419345
 01/13  15:00:00,241.696572776,29.395861431,13.0799699133,8.1354948472,37.1018798503,116.476155989,113.085635268,103.159867209,9.90576805939,0.02
 01/13  16:00:00,241.45453689,29.35835998,13.0013944378,7.51101971277,37.1018798503,116.476155989,122.06412883,103.520989698,9.90576805939,8.637371073
 01/13  17:00:00,245.243814575,29.3339713747,12.1499990109,7.44823188939,37.1018798503,116.476155989,118.302246217,108.376478157,9.90576805939,0.02
 01/13  18:00:00,255.006587141,29.3305207882,11.6930978599,7.63681383024,37.1018798503,116.476155989,121.821866772,111.896098712,9.90576805939,0.02
 01/13  19:00:00,163.566857149,27.4826742431,8.04222828701,0.0,24.7345865669,47.5788473902,92.4667635324,78.9036730633,4.9528840297,8.61020643933
 01/13  20:00:00,163.078897903,27.9114872629,7.39452869382,0.123927025352,24.7345865669,47.5788473902,88.263383394,83.2904993643,4.9528840297,0.02
 01/13  21:00:00,141.766288992,26.7679858769,7.32028098428,0.218712546476,12.3672932834,38.6892022431,101.523936495,98.5322060777,2.97173041782,0.02
 01/13  22:00:00,116.348054578,21.2857447956,6.26752676321,0.12723816256,12.3672932834,27.0668015668,87.5550302531,84.5632998353,2.97173041782,0.02
 01/13  23:00:00,92.889137819,19.4176383237,5.22286885184,3.58090864617,4.12243109448,15.9888894789,77.6607731097,74.6690426919,2.97173041782,0.02
 01/13  24:00:00,107.872560282,23.6645627933,6.59974083861,5.20865760771,4.12243109448,15.9888894789,98.5506899022,95.5589594844,2.97173041782,0.02
 01/14  01:00:00,97.5928114579,19.7035136702,4.94492628275,8.60603143751,4.12243109448,15.9888894789,80.282223393,77.2904929751,2.97173041782,0.02
 01/14  02:00:00,111.034310916,23.6645627933,6.10556611999,8.42821970095,4.12243109448,15.9888894789,101.434260827,98.4425304096,2.97173041782,0.02
 01/14  03:00:00,98.8125477772,19.7035136702,3.92116700032,12.3166923576,4.12243109448,15.9888894789,82.7899100625,79.7981796447,2.97173041782,0.02
 01/14  04:00:00,106.750370987,23.6645627933,4.67533707516,11.3344813565,4.12243109448,15.9888894789,104.703768315,101.712037897,2.97173041782,0.02
 01/14  05:00:00,122.528820047,28.4832379559,5.64885432675,15.0757520045,4.12243109448,16.0517297156,124.688821919,121.697091502,2.97173041782,0.02
 01/14  06:00:00,121.791946214,28.0544249361,4.9158696573,13.625681386,4.12243109448,16.0517297156,126.143642979,123.151912561,2.97173041782,0.02
 01/14  07:00:00,153.70311955,28.9120509756,4.41753832572,20.4405052928,4.12243109448,39.6058045677,145.065569921,142.073839503,2.97173041782,0.02
 01/14  08:00:00,220.455173524,28.9120509756,7.66111350582,59.6999895044,12.3672932834,65.3531420225,203.651204777,198.678320748,4.9528840297,0.02
 01/14  09:00:00,204.701181884,28.9120509756,8.0429241799,46.3966571693,12.3672932834,68.2430321324,205.378821733,191.814846578,4.9528840297,8.61109112509
 01/14  10:00:00,222.339979816,28.9182739137,8.9697365735,34.1725478966,16.4897243779,93.1370602926,179.350895727,171.40628128,7.92461444751,0.02
 01/14  11:00:00,219.610152025,28.9248153669,9.47514828394,30.0003942696,16.4897243779,93.1370602926,170.230974744,162.286360297,7.92461444751,0.02
 01/14  12:00:00,216.49157699,28.9299538679,9.76759073554,26.312785537,16.4897243779,93.1370602926,165.139576217,157.194961769,7.92461444751,0.02
 01/14  13:00:00,206.307839716,28.9405266698,9.97320280924,23.8956437841,16.4897243779,83.9857416113,160.847879703,152.903265255,7.92461444751,0.02
 01/14  14:00:00,207.17042975,28.9523615372,9.98235291463,22.2915822147,16.4897243779,83.9857416113,167.112231845,150.574750602,7.92461444751,8.61286679608
 01/14  15:00:00,207.218521762,28.9543286509,9.98927844231,20.6901204988,16.4897243779,83.9857416113,156.959762529,149.015148081,7.92461444751,0.02
 01/14  16:00:00,167.955892667,28.9120509756,6.42045655664,1.46975851149,12.3672932834,70.6512738906,104.266762371,99.2938783411,4.9528840297,0.02
 01/14  17:00:00,171.52418816,28.9120509756,5.20673544724,3.63045416319,12.3672932834,70.6512738906,111.325394155,106.352510125,4.9528840297,0.02
 01/14  18:00:00,170.999024452,28.9120509756,3.75291151627,5.30027656325,12.3672932834,58.1284167478,123.860164752,118.887280722,4.9528840297,0.02
 01/14  19:00:00,133.85763778,27.9114872629,1.90336650865,4.28643192172,12.3672932834,24.9413748627,108.127079705,103.154195675,4.9528840297,0.02
 01/14  20:00:00,137.275703042,28.4832379559,1.5099066143,7.91497062732,12.3672932834,24.9413748627,110.239975636,105.267091606,4.9528840297,0.02
 01/14  21:00:00,122.613372185,28.0544249361,1.75022049908,10.5418328704,4.12243109448,16.0517297156,119.229821421,116.238091003,2.97173041782,0.02
 01/14  22:00:00,111.922942277,23.2154033845,1.19386323877,15.4234784507,4.12243109448,15.9888894789,100.660812816,97.6690823984,2.97173041782,0.02
 01/14  23:00:00,100.819198876,19.2747006504,0.258575423195,14.9296886828,4.12243109448,15.9888894789,94.2657458011,82.6937300626,2.97173041782,8.60028532061
 01/14  24:00:00,119.09102636,24.093375813,0.120948229632,20.1473431412,4.12243109448,15.9888894789,112.128925598,109.13719518,2.97173041782,0.02
 01/15  01:00:00,103.092321051,19.2747006504,0.0154323238419,19.3033861572,2.06121554724,15.9888894789,95.5621748976,92.5704444798,2.97173041782,0.02
 01/15  02:00:00,121.317848052,24.093375813,0.0292368287868,24.9050811999,2.06121554724,15.9888894789,119.321090555,116.329360137,2.97173041782,0.02
 01/15  03:00:00,105.792969521,19.2747006504,0.0135322746281,22.3146527,2.06121554724,15.9888894789,96.4801143312,93.4883839133,2.97173041782,0.02
 01/15  04:00:00,124.902138984,24.093375813,0.0,28.2220231821,2.06121554724,15.9888894789,124.240897589,121.249167171,2.97173041782,0.02
 01/15  05:00:00,108.379151824,19.2747006504,0.0,24.7510558712,2.06121554724,15.9888894789,100.89563189,97.9039014721,2.97173041782,0.02
 01/15  06:00:00,127.540454124,24.093375813,0.0,30.8934692679,2.06121554724,15.9888894789,126.348695288,123.35696487,2.97173041782,0.02
 01/15  07:00:00,110.865321369,19.2747006504,0.0,26.905828805,2.06121554724,15.9888894789,105.502057642,102.510327224,2.97173041782,0.02
 01/15  08:00:00,119.579848369,24.093375813,0.0,32.264069609,2.06121554724,15.9888894789,131.314726897,128.32299648,2.97173041782,0.02
 01/15  09:00:00,118.634820195,19.2747006504,0.0551016167783,21.2539893275,4.12243109448,41.7362269337,93.7811107191,88.8082266894,4.9528840297,0.02
