Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  10:00:00,134.964564836,24.093375813,1.22632630717,22.5257258355,4.12243109448,41.7362269337,107.207894225,102.235010195,4.9528840297,0.02
 01/15  11:00:00,116.264169639,19.2747006504,1.73428370025,16.5465904978,4.12243109448,41.7362269337,84.2688357161,79.2959516864,4.9528840297,0.02
 01/15  12:00:00,133.70440297,24.093375813,3.75393076975,17.9650505492,4.12243109448,41.7362269337,101.557670128,96.5847860987,4.9528840297,0.02
 01/15  13:00:00,115.580869443,19.2747006504,3.75789752382,13.0966861482,4.12243109448,41.7362269337,81.0168453129,76.0439612832,4.9528840297,0.02
 01/15  14:00:00,133.467012378,24.093375813,5.56841184021,14.8311761786,4.12243109448,41.7362269337,99.710941076,94.7380570463,4.9528840297,0.02
 01/15  15:00:00,114.596443709,19.2747006504,4.67216439865,10.7826852117,4.12243109448,41.7362269337,80.2473104511,75.2744264214,4.9528840297,0.02
 01/15  16:00:00,131.965025472,24.093375813,5.9584641313,12.9616395725,4.12243109448,41.7362269337,99.7845769104,94.8116928807,4.9528840297,0.02
 01/15  17:00:00,100.117930173,19.2747006504,4.47196049984,11.5459071555,4.12243109448,24.8785346261,83.6556718104,78.6827877807,4.9528840297,0.02
 01/15  18:00:00,122.065149482,24.093375813,5.43853193909,18.6345518386,2.06121554724,15.9888894789,108.833147703,105.841417285,2.97173041782,0.02
 01/15  19:00:00,104.94734062,19.2747006504,4.20220017335,16.6298821328,2.06121554724,15.9888894789,89.7274148721,86.7356844543,2.97173041782,0.02
 01/15  20:00:00,124.666372843,24.093375813,5.30125308636,21.8844815779,2.06121554724,15.9888894789,112.367814696,109.376084278,2.97173041782,0.02
 01/15  21:00:00,106.9413226,19.2747006504,4.00128740475,19.3073234265,2.06121554724,15.9888894789,91.2865201033,88.2947896855,2.97173041782,0.02
 01/15  22:00:00,126.223661797,24.093375813,4.86081307245,24.9446944001,2.06121554724,15.9888894789,114.18723489,111.195504472,2.97173041782,0.02
 01/15  23:00:00,104.229998582,19.2747006504,3.21355919117,21.6480652447,2.06121554724,15.9888894789,92.7664469517,89.7747165339,2.97173041782,0.02
 01/15  24:00:00,119.718117566,24.093375813,3.41929737308,27.5529669987,2.06121554724,15.9888894789,116.386324556,113.394594138,2.97173041782,0.02
 01/16  01:00:00,103.624745223,19.2747006504,2.6850879501,23.577973343,2.06121554724,15.9888894789,94.0491973048,91.057466887,2.97173041782,0.02
 01/16  02:00:00,120.892708204,24.093375813,3.14351433172,29.6430363516,2.06121554724,15.9888894789,125.988410778,114.41476348,2.97173041782,8.60191688038
 01/16  03:00:00,103.952085398,19.2747006504,2.30845792799,25.0945593195,2.06121554724,15.9888894789,94.8737964172,91.8820659994,2.97173041782,0.02
 01/16  04:00:00,122.029053078,24.093375813,2.92150488469,31.2405942048,2.06121554724,15.9888894789,118.248528309,115.256797892,2.97173041782,0.02
 01/16  05:00:00,105.15969279,19.2747006504,2.29239961739,26.3425446222,2.06121554724,15.9888894789,95.5542432301,92.5625128122,2.97173041782,0.02
 01/16  06:00:00,123.369564673,24.093375813,2.90243460057,32.6340131593,2.06121554724,15.9888894789,119.07355479,116.081824372,2.97173041782,0.02
 01/16  07:00:00,106.029350009,19.2747006504,2.28665914555,27.2049344304,2.06121554724,15.9888894789,96.0035358113,93.0118053935,2.97173041782,0.02
 01/16  08:00:00,115.248970432,24.093375813,2.89194434452,33.5121578141,2.06121554724,15.9888894789,119.508031733,116.516301316,2.97173041782,0.02
 01/16  09:00:00,117.692460081,19.2747006504,2.18369329869,24.4242361174,4.12243109448,41.7362269337,93.8872288489,88.9143448192,4.9528840297,0.02
 01/16  10:00:00,134.633547579,24.093375813,2.8503699296,28.7104603087,4.12243109448,41.7362269337,113.721663847,108.748779818,4.9528840297,0.02
 01/16  11:00:00,116.883290545,19.2747006504,2.53659529667,23.2667286756,4.12243109448,41.7362269337,91.7645413419,86.7916573122,4.9528840297,0.02
 01/16  12:00:00,134.267146616,24.093375813,3.4727413801,28.3797304737,4.12243109448,41.7362269337,113.170705104,108.197821074,4.9528840297,0.02
 01/16  13:00:00,116.458694402,19.2747006504,2.89619558679,22.7243124208,4.12243109448,41.7362269337,91.5720785654,86.5991945357,4.9528840297,0.02
 01/16  14:00:00,134.156513599,24.093375813,4.4535580656,27.1684395083,4.12243109448,41.7362269337,112.322978526,107.350094496,4.9528840297,0.02
 01/16  15:00:00,116.470387976,19.2747006504,3.63144053214,21.9539137213,4.12243109448,41.7362269337,90.925636452,85.9527524223,4.9528840297,0.02
 01/16  16:00:00,135.816897997,24.093375813,4.10176534013,27.4681994254,4.12243109448,41.7362269337,112.403116215,107.430232186,4.9528840297,0.02
 01/16  17:00:00,105.514882319,19.2747006504,2.89750710522,22.5978093012,4.12243109448,24.8785346261,91.2747519775,86.3018679478,4.9528840297,0.02
 01/16  18:00:00,129.532628228,24.093375813,3.17698331717,31.7649485451,2.06121554724,15.9888894789,116.362840892,113.371110474,2.97173041782,0.02
 01/16  19:00:00,111.034742977,19.2747006504,1.08497060857,27.5428742953,2.06121554724,15.9888894789,95.4648503459,92.4731199281,2.97173041782,0.02
 01/16  20:00:00,131.494503129,24.093375813,0.929837755934,34.7193181582,2.06121554724,15.9888894789,119.600590639,116.608860221,2.97173041782,0.02
 01/16  21:00:00,113.330567907,19.2747006504,0.807765774251,29.3075259351,2.06121554724,15.9888894789,96.5154859423,93.5237555245,2.97173041782,0.02
 01/16  22:00:00,133.877522585,24.093375813,0.855862212091,36.6660743266,2.06121554724,15.9888894789,120.517455079,117.525724661,2.97173041782,0.02
 01/16  23:00:00,114.918414626,19.2747006504,0.368367777273,30.9704577513,2.06121554724,15.9888894789,97.1955563944,94.2038259765,2.97173041782,0.02
 01/16  24:00:00,135.600892463,24.093375813,0.0552766427876,38.4744643753,2.06121554724,15.9888894789,121.031970953,118.040240535,2.97173041782,0.02
 01/17  01:00:00,117.26254471,19.2747006504,0.0157440989906,31.2542983285,4.12243109448,15.9888894789,97.7974362966,94.8057058788,2.97173041782,0.02
 01/17  02:00:00,138.056066447,24.093375813,0.0,38.7706523192,4.12243109448,15.9888894789,125.866594612,122.874864194,2.97173041782,0.02
 01/17  03:00:00,119.109860663,19.2747006504,0.0,32.4406433844,4.12243109448,15.9888894789,105.272224133,102.280493715,2.97173041782,0.02
 01/17  04:00:00,140.73830579,24.093375813,0.0,40.3207489323,4.12243109448,15.9888894789,134.247748957,131.256018539,2.97173041782,0.02
 01/17  05:00:00,157.942434368,28.0544249361,0.0,28.6477647749,12.3672932834,24.9413748627,166.795269515,153.240456639,4.9528840297,8.6019288464
 01/17  06:00:00,216.350313349,28.4832379559,0.0112663538528,86.561496948,12.3672932834,24.9413748627,212.487415823,207.514531793,4.9528840297,0.02
 01/17  07:00:00,265.152960687,28.9120509756,0.0,78.1298740097,24.7345865669,70.7195625826,235.554962019,225.62919396,9.90576805939,0.02
 01/17  08:00:00,270.922899144,28.9120509756,0.0,62.0572542247,37.1018798503,92.3937384068,223.897425544,213.971657485,9.90576805939,0.02
 01/17  09:00:00,266.296722108,28.9123232244,0.368039579715,52.204924866,37.1018798503,104.434947198,210.278903447,200.353135387,9.90576805939,0.02
 01/17  10:00:00,271.535759053,28.9140756702,1.7335990724,45.1067921267,37.1018798503,116.476155989,208.834612958,190.295053946,9.90576805939,8.63379095231
 01/17  11:00:00,263.215565235,28.9161700834,2.54442384326,37.021517854,37.1018798503,116.476155989,189.749081442,179.823313382,9.90576805939,0.02
 01/17  12:00:00,256.86764396,28.9214629418,3.43869495701,30.2390852596,37.1018798503,116.476155989,188.603999223,170.05668103,9.90576805939,8.64155013311
 01/17  13:00:00,243.401786104,28.9264421571,4.53547637625,25.6680909722,37.1018798503,104.434947198,171.442189212,161.516421152,9.90576805939,0.02
 01/17  14:00:00,252.185469398,28.9310102749,4.98732503585,24.1026106661,37.1018798503,116.476155989,177.726142376,159.178797782,9.90576805939,8.64157653419
 01/17  15:00:00,249.051637814,28.9348489247,4.99704032161,20.0989669081,37.1018798503,116.476155989,164.881705986,154.955937927,9.90576805939,0.02
 01/17  16:00:00,247.653736087,28.9386404596,4.70888223523,18.2295208921,37.1018798503,116.476155989,171.597829624,153.054493215,9.90576805939,8.63756834952
 01/17  17:00:00,249.033546755,28.9468195248,2.51585939984,19.1157693193,37.1018798503,116.476155989,170.643403707,160.717635648,9.90576805939,0.02
 01/17  18:00:00,262.642411094,28.9518228678,0.260612989524,21.3164503565,37.1018798503,116.476155989,189.847941321,171.32074086,9.90576805939,8.62143240233
 01/17  19:00:00,160.945051017,26.3391728571,0.0,0.0,24.7345865669,47.5788473902,123.947254164,118.974370134,4.9528840297,0.02
 01/17  20:00:00,164.545934263,27.1967988966,0.0,1.77511218061,24.7345865669,47.5788473902,139.235097312,134.262213283,4.9528840297,0.02
 01/17  21:00:00,152.020545741,28.0544249361,0.0,8.14670231634,12.3672932834,38.6892022431,159.085290285,156.093559867,2.97173041782,0.02
 01/17  22:00:00,131.670555479,23.2154033845,0.0,14.3244657997,12.3672932834,27.0668015668,132.068943734,129.077213316,2.97173041782,0.02
 01/17  23:00:00,103.410208304,19.2747006504,0.0,15.1436247138,4.12243109448,15.9888894789,115.012616276,112.020885858,2.97173041782,0.02
 01/17  24:00:00,124.532320961,24.093375813,0.0,22.4355474544,4.12243109448,15.9888894789,142.840166312,139.848435894,2.97173041782,0.02
 01/18  01:00:00,107.2084503,19.2747006504,0.0,19.0749528476,4.12243109448,15.9888894789,111.813349602,108.821619184,2.97173041782,0.02
 01/18  02:00:00,128.014703999,24.093375813,0.0,26.6793016553,4.12243109448,15.9888894789,145.160683858,133.587023436,2.97173041782,8.60193000481
 01/18  03:00:00,110.175854778,19.2747006504,0.0,22.3675479413,4.12243109448,15.9888894789,111.144338566,108.152608148,2.97173041782,0.02
 01/18  04:00:00,131.648190105,24.093375813,0.0,30.4784146482,4.12243109448,15.9888894789,137.470998416,134.479267998,2.97173041782,0.02
 01/18  05:00:00,150.296395326,28.0544249361,0.0,20.6774116118,12.3672932834,24.9413748627,156.502222482,151.529338452,4.9528840297,0.02
 01/18  06:00:00,199.688284749,28.4845638667,0.73484242681,69.7341641807,12.3672932834,24.9413748627,201.008088254,196.035204225,4.9528840297,0.02
 01/18  07:00:00,246.013212375,28.9156505045,2.32677288473,58.2432681528,24.7345865669,70.7195625826,213.188133287,203.262365228,9.90576805939,0.02
 01/18  08:00:00,253.53070283,28.939427465,3.0814738813,43.6466317202,37.1018798503,92.3937384068,194.638668081,184.712900022,9.90576805939,0.02
 01/18  09:00:00,250.626816707,28.9537584481,3.63673277251,37.428044109,37.1018798503,104.434947198,185.293748743,175.367980684,9.90576805939,0.02
 01/18  10:00:00,256.741437879,28.9631625816,4.4561881328,33.3153712832,37.1018798503,116.476155989,187.013134161,168.473539261,9.90576805939,8.63382684056
 01/18  11:00:00,251.412651022,28.9704555696,4.93484554535,28.3905516429,37.1018798503,116.476155989,171.889409311,161.963641252,9.90576805939,0.02
 01/18  12:00:00,248.533341422,28.9810375152,5.96621167969,24.6892767535,37.1018798503,116.476155989,173.487511784,154.940221266,9.90576805939,8.64152245899
 01/18  13:00:00,234.066732375,28.9919307314,7.32235749338,20.8848623276,37.1018798503,104.434947198,155.757439731,145.831671672,9.90576805939,0.02
 01/18  14:00:00,239.914512861,29.0177036898,8.41331288773,16.6522264654,37.1018798503,116.476155989,154.868581075,136.322761268,9.90576805939,8.64005174742
 01/18  15:00:00,238.461468119,29.0619951738,9.22645750481,14.2087906442,37.1018798503,116.476155989,147.084044142,128.538748319,9.90576805939,8.63952776383
 01/18  16:00:00,236.375552965,29.0763776792,9.12639497513,12.7580447283,37.1018798503,116.476155989,136.744892221,126.819124162,9.90576805939,0.02
 01/18  17:00:00,239.743274396,29.0629053217,8.52537601341,12.9041579102,37.1018798503,116.476155989,149.359401891,130.821371681,9.90576805939,8.63226215133
 01/18  18:00:00,253.262429582,29.0634665879,8.27345618428,13.9319649851,37.1018798503,116.476155989,143.679124375,133.753356316,9.90576805939,0.02
 01/18  19:00:00,156.132686027,26.553579367,3.67730170089,0.0259868092558,24.7345865669,47.5788473902,89.6214172479,84.6485332182,4.9528840297,0.02
 01/18  20:00:00,160.452717888,28.0544249361,1.74391035054,1.0894470152,24.7345865669,47.5788473902,92.3830068465,87.4101228168,4.9528840297,0.02
 01/18  21:00:00,144.345050143,28.0544249361,0.926043446581,4.3154095049,12.3672932834,38.6892022431,105.655454833,102.663724415,2.97173041782,0.02
 01/18  22:00:00,120.953320162,22.7865903647,0.66643798232,6.68324568626,12.3672932834,27.0668015668,91.1239427528,88.132212335,2.97173041782,0.02
 01/18  23:00:00,99.369755231,19.7035136702,0.168913855737,12.8122472461,4.12243109448,15.9888894789,88.907032685,77.3340220063,2.97173041782,8.60128026093
 01/18  24:00:00,112.244345121,23.6645627933,0.122842719474,12.8994912212,4.12243109448,15.9888894789,108.854480731,105.862750313,2.97173041782,0.02
 01/19  01:00:00,104.755478215,19.7035136702,0.0171800947793,17.7418277018,4.12243109448,15.9888894789,93.1340049514,90.1422745336,2.97173041782,0.02
 01/19  02:00:00,115.869017247,23.6645627933,0.0395930565096,16.4620213461,4.12243109448,15.9888894789,115.683670183,112.691939765,2.97173041782,0.02
 01/19  03:00:00,109.487591971,19.7035136702,0.0,21.8552483962,4.12243109448,15.9888894789,101.53936585,98.5476354322,2.97173041782,0.02
 01/19  04:00:00,121.294513484,23.6645627933,0.0,20.4431532971,4.12243109448,15.9888894789,141.505900305,138.514169887,2.97173041782,0.02
 01/19  05:00:00,151.85305131,28.4832379559,0.0,21.8134089237,12.3672932834,24.9413748627,163.801539233,158.828655203,4.9528840297,0.02
 01/19  06:00:00,180.519781381,28.0634691852,0.0,51.975259827,12.3672932834,24.9413748627,207.761368158,202.788484128,4.9528840297,0.02
 01/19  07:00:00,248.081206742,28.9186138784,0.0,61.3870562107,24.7345865669,70.7195625826,231.354150156,221.428382097,9.90576805939,0.02
 01/19  08:00:00,252.108052964,28.9605655596,0.0,44.1814793925,37.1018798503,92.3937384068,214.378756756,204.452988697,9.90576805939,0.02
 01/19  09:00:00,245.02498572,28.9984755687,1.62321405195,32.3069799125,37.1018798503,104.434947198,189.019880215,179.094112156,9.90576805939,0.02
 01/19  10:00:00,251.918120982,29.0132281067,3.76876793752,26.9879061301,37.1018798503,116.476155989,182.847392271,164.3077321,9.90576805939,8.63389211178
 01/19  11:00:00,249.713556724,29.0241798602,6.05228977728,25.2365598911,37.1018798503,116.476155989,164.534673282,154.608905223,9.90576805939,0.02
 01/19  12:00:00,244.890930213,29.0370886725,8.80590069322,20.4771219193,37.1018798503,116.476155989,158.345030244,139.79773534,9.90576805939,8.64152684439
 01/19  13:00:00,231.773204314,29.0432041383,10.9671118696,18.6842001604,37.1018798503,104.434947198,148.621419113,130.079618568,9.90576805939,8.63603248587
 01/19  14:00:00,240.103255044,29.0590858631,12.3113814645,16.7739295925,37.1018798503,116.476155989,133.310655711,123.384887651,9.90576805939,0.02
 01/19  15:00:00,237.866230644,29.0844938761,13.063930719,14.5116647309,37.1018798503,116.476155989,136.244556888,117.69911922,9.90576805939,8.63966960863
 01/19  16:00:00,235.990222759,29.1070674174,13.9788143681,12.7033250254,37.1018798503,116.476155989,122.093939301,112.168171241,9.90576805939,0.02
 01/19  17:00:00,237.60731879,29.1140597542,14.7419223691,12.176191775,37.1018798503,116.476155989,126.839340758,108.301345196,9.90576805939,8.63222750214
 01/19  18:00:00,248.383562062,29.12441107,14.6612910712,12.3261848566,37.1018798503,116.476155989,118.494826368,108.569058309,9.90576805939,0.02
 01/19  19:00:00,152.041024627,27.4826742431,11.1509573541,0.0508536072576,24.7345865669,47.5788473902,85.7987574068,80.8258733771,4.9528840297,0.02
 01/19  20:00:00,153.043669479,27.6256119164,9.13235209716,0.325024277384,24.7345865669,47.5788473902,90.4950259276,85.5221418979,4.9528840297,0.02
 01/19  21:00:00,131.759929752,26.3391728571,7.89321177834,0.0,12.3672932834,38.6892022431,112.208925265,100.626985787,2.97173041782,8.61020905998
 01/19  22:00:00,110.335373922,22.0147269291,6.7265414375,1.62014552487,12.3672932834,27.0668015668,89.2424664327,86.2507360149,2.97173041782,0.02
 01/19  23:00:00,84.5740926127,18.7601250267,6.80665171727,3.59711994074,4.12243109448,15.9888894789,79.0496233108,76.057892893,2.97173041782,0.02
 01/19  24:00:00,102.973750715,24.093375813,9.116050358,8.57250666217,4.12243109448,15.9888894789,100.654178715,97.6624482976,2.97173041782,0.02
 01/20  01:00:00,90.6838830223,19.2747006504,6.46927399509,8.48581103687,4.12243109448,15.9888894789,82.0292518628,79.037521445,2.97173041782,0.02
 01/20  02:00:00,107.091186989,24.093375813,5.88434807954,12.6809522857,4.12243109448,15.9888894789,103.814972857,100.823242439,2.97173041782,0.02
 01/20  03:00:00,93.1557178965,19.2747006504,4.30943308515,11.3250588324,4.12243109448,15.9888894789,84.7878934845,81.7961630667,2.97173041782,0.02
 01/20  04:00:00,110.757420868,24.093375813,5.79005979275,15.645173605,4.12243109448,15.9888894789,106.339622827,103.347892409,2.97173041782,0.02
 01/20  05:00:00,134.622903649,28.0544249361,4.9668728737,10.8942755846,12.3672932834,24.9413748627,119.505721381,114.532837352,4.9528840297,0.02
 01/20  06:00:00,177.530210982,28.4979344762,8.28406638802,49.4411686886,12.3672932834,24.9413748627,187.225326221,182.252442191,4.9528840297,0.02
 01/20  07:00:00,225.038246747,28.9627859402,8.50566248774,39.4277879259,24.7345865669,70.7195625826,183.723602597,173.797834538,9.90576805939,0.02
 01/20  08:00:00,235.106646788,29.0184068348,7.97200332182,28.8921473396,37.1018798503,92.3937384068,168.216852459,158.2910844,9.90576805939,0.02
 01/20  09:00:00,235.916516833,29.0387032723,8.40696448925,24.8472877714,37.1018798503,104.434947198,168.848479036,150.312806686,9.90576805939,8.62990429086
 01/20  10:00:00,244.050009623,29.0507672226,9.50991555279,20.4611550831,37.1018798503,116.476155989,150.37819949,140.452431431,9.90576805939,0.02
 01/20  11:00:00,242.697874524,29.0625230133,9.68051941255,18.8297496471,37.1018798503,116.476155989,155.069651044,136.524176615,9.90576805939,8.63970636905
 01/20  12:00:00,241.558831037,29.0725023879,9.75734632076,17.5683615777,37.1018798503,116.476155989,144.953899627,135.028131567,9.90576805939,0.02
 01/20  13:00:00,229.300922544,29.0921506752,10.3207887154,15.8598808458,37.1018798503,104.434947198,149.516091761,130.974381204,9.90576805939,8.63594249768
 01/20  14:00:00,237.118083147,29.1616238957,10.8632507797,12.0200420266,37.1018798503,116.476155989,132.314113886,122.388345827,9.90576805939,0.02
 01/20  15:00:00,236.475761739,29.208653091,11.0808767273,10.4823224752,37.1018798503,116.476155989,135.744514915,117.19904199,9.90576805939,8.63970486581
 01/20  16:00:00,234.738706477,29.2407118265,10.7853421977,9.52743875726,37.1018798503,116.476155989,125.718944888,115.793176829,9.90576805939,0.02
 01/20  17:00:00,236.718194664,29.2403433284,9.93406566359,9.56152901496,37.1018798503,116.476155989,138.124364423,119.586256688,9.90576805939,8.63233967494
 01/20  18:00:00,250.462451791,29.2324924923,8.77110627985,10.5692286885,37.1018798503,116.476155989,135.775669607,125.849901548,9.90576805939,0.02
 01/20  19:00:00,157.242817925,27.4826742431,4.32958678473,0.100711354006,24.7345865669,47.5788473902,87.6307407746,82.657856745,4.9528840297,0.02
 01/20  20:00:00,158.285439668,27.9114872629,2.55662027714,0.501302496537,24.7345865669,47.5788473902,99.5296982247,85.9665364107,4.9528840297,8.61027778424
 01/20  21:00:00,136.308043668,26.7679858769,1.46923818186,0.56936503166,12.3672932834,38.6892022431,104.386388762,101.394658344,2.97173041782,0.02
 01/20  22:00:00,118.151195472,23.2154033845,1.74268037019,5.65397522866,12.3672932834,27.0668015668,90.7296410807,87.7379106629,2.97173041782,0.02
 01/20  23:00:00,92.6744214194,19.2747006504,1.1564880583,7.97692382842,4.12243109448,15.9888894789,80.0119741551,77.0202437373,2.97173041782,0.02
 01/20  24:00:00,111.441141593,24.093375813,1.39563897768,12.9334634278,4.12243109448,15.9888894789,102.348527122,99.3567967042,2.97173041782,0.02
 01/21  01:00:00,97.725980621,19.2747006504,1.7301036965,11.7321121626,4.12243109448,15.9888894789,83.3495834132,80.3578529954,2.97173041782,0.02
 01/21  02:00:00,116.130015623,24.093375813,3.18376423893,16.4876934271,4.12243109448,15.9888894789,105.333681144,102.341950726,2.97173041782,0.02
 01/21  03:00:00,99.6659672625,19.2747006504,2.56658552557,13.9831166671,4.12243109448,15.9888894789,85.4456042496,82.4538738318,2.97173041782,0.02
 01/21  04:00:00,116.70119895,24.093375813,3.0493628332,19.1606193712,4.12243109448,15.9888894789,107.494109128,104.50237871,2.97173041782,0.02
 01/21  05:00:00,122.230764857,28.0544249361,2.23313149361,15.9564703791,4.12243109448,16.0517297156,127.24794283,124.256212412,2.97173041782,0.02
 01/21  06:00:00,127.983563806,28.4832379559,1.74164795698,21.5952555754,4.12243109448,16.0517297156,128.406141631,125.414411213,2.97173041782,0.02
 01/21  07:00:00,158.69242383,28.9120509756,1.38206356911,25.4543612207,4.12243109448,39.6058045677,157.272168648,154.28043823,2.97173041782,0.02
 01/21  08:00:00,230.583673464,28.9120509756,4.37290430366,68.1616885852,12.3672932834,65.3531420225,218.324131514,213.351247484,4.9528840297,0.02
 01/21  09:00:00,214.991853985,28.9120509756,4.11104661077,55.2972238073,12.3672932834,68.2430321324,214.44444255,209.47155852,4.9528840297,0.02
 01/21  10:00:00,233.29345006,28.9127670605,3.87915879477,45.2396591144,16.4897243779,93.1370602926,212.432675552,195.89294595,7.92461444751,8.61511515436
 01/21  11:00:00,230.492094029,28.9156246111,4.23145967248,42.069006582,16.4897243779,93.1370602926,198.184589849,190.239975402,7.92461444751,0.02
 01/21  12:00:00,228.699229924,28.9193599973,4.77427132898,39.3306954908,16.4897243779,93.1370602926,193.476159453,185.531545005,7.92461444751,0.02
 01/21  13:00:00,218.322590732,28.9217030112,4.98829324793,37.0979854602,16.4897243779,83.9857416113,190.443073086,182.498458638,7.92461444751,0.02
 01/21  14:00:00,216.815588861,28.9232087113,5.63837672139,35.2002004508,16.4897243779,83.9857416113,186.769706243,178.825091795,7.92461444751,0.02
 01/21  15:00:00,215.217558141,28.9243276526,6.09168328665,33.8796023028,16.4897243779,83.9857416113,192.009994273,175.472735953,7.92461444751,8.61264387307
 01/21  16:00:00,165.129638445,28.9120509756,2.4859437554,4.01526229768,12.3672932834,70.6512738906,129.794812648,124.821928618,4.9528840297,0.02
 01/21  17:00:00,171.433436666,28.9120509756,1.99494112479,8.08583370535,12.3672932834,70.6512738906,131.937532658,126.964648629,4.9528840297,0.02
 01/21  18:00:00,173.581294026,28.9120509756,1.9758611602,11.0737035666,12.3672932834,58.1284167478,136.646714511,131.673830481,4.9528840297,0.02
 01/21  19:00:00,138.272059057,28.225950144,1.44186603337,9.62561738512,12.3672932834,24.9413748627,112.33829673,107.365412701,4.9528840297,0.02
 01/21  20:00:00,138.018886527,28.0544249361,0.471138858501,10.1884825849,12.3672932834,24.9413748627,113.213163794,108.240279765,4.9528840297,0.02
 01/21  21:00:00,128.868981269,28.4832379559,0.0,17.9406737641,4.12243109448,16.0517297156,123.698685342,120.706954924,2.97173041782,0.02
 01/21  22:00:00,110.861334959,22.7865903647,0.194764042778,16.0799610672,4.12243109448,15.9888894789,103.323761572,100.332031154,2.97173041782,0.02
 01/21  23:00:00,108.015804635,19.7035136702,0.202684752484,22.5529971292,4.12243109448,15.9888894789,86.7915942248,83.799863807,2.97173041782,0.02
 01/21  24:00:00,116.448879426,23.6645627933,0.380571399597,18.8663149701,4.12243109448,15.9888894789,109.408593734,106.416863316,2.97173041782,0.02
 01/22  01:00:00,110.105055623,19.7035136702,0.407623442053,26.4527806112,2.06121554724,15.9888894789,89.1760075484,86.1842771306,2.97173041782,0.02
 01/22  02:00:00,118.00643014,23.6645627933,0.55847202306,21.9282430153,2.06121554724,15.9888894789,112.658862702,109.667132284,2.97173041782,0.02
 01/22  03:00:00,113.59896721,19.7035136702,0.061725972946,29.5890712758,2.06121554724,15.9888894789,92.3726617087,89.3809312909,2.97173041782,0.02
 01/22  04:00:00,121.052602822,23.6645627933,0.0241068678218,24.2345601456,2.06121554724,15.9888894789,120.182413939,117.190683521,2.97173041782,0.02
 01/22  05:00:00,117.595311197,19.7035136702,0.0,32.2439790685,2.06121554724,15.9888894789,98.8947053838,95.902974966,2.97173041782,0.02
 01/22  06:00:00,124.738843016,23.6645627933,0.0130739085541,26.0253787187,2.06121554724,15.9888894789,122.29262062,119.300890202,2.97173041782,0.02
 01/22  07:00:00,120.352489374,19.7035136702,0.0,34.2279025629,2.06121554724,15.9888894789,107.185189431,95.6115296047,2.97173041782,8.60192940802
 01/22  08:00:00,116.648285954,23.6645627933,0.0,27.435107756,2.06121554724,15.9888894789,125.018165176,122.026434758,2.97173041782,0.02
 01/22  09:00:00,131.387389355,19.7035136702,0.0353502909103,31.9981718724,4.12243109448,41.7362269337,96.5403020844,91.5674180547,4.9528840297,0.02
 01/22  10:00:00,136.365703011,23.6645627933,0.189669449036,24.8158474146,4.12243109448,41.7362269337,113.790162534,108.817278504,4.9528840297,0.02
 01/22  11:00:00,129.531317627,19.7035136702,0.0837232586269,30.801335211,4.12243109448,41.7362269337,91.2416649514,86.2687809217,4.9528840297,0.02
 01/22  12:00:00,135.468388198,23.6645627933,0.174694433908,24.2459755652,4.12243109448,41.7362269337,113.157924633,108.185040603,4.9528840297,0.02
 01/22  13:00:00,128.765143324,19.7035136702,0.0807797966369,30.2607614876,4.12243109448,41.7362269337,91.2405860468,86.2677020172,4.9528840297,0.02
 01/22  14:00:00,133.658368798,23.6645627933,0.102496676214,23.9910736965,4.12243109448,41.7362269337,114.490088519,109.51720449,4.9528840297,0.02
 01/22  15:00:00,126.569578627,19.7035136702,0.0767955970499,29.9728219488,4.12243109448,41.7362269337,92.0024846826,87.0296006529,4.9528840297,0.02
 01/22  16:00:00,132.232635361,23.6645627933,0.146152621774,23.2810331266,4.12243109448,41.7362269337,112.821884262,107.849000232,4.9528840297,0.02
 01/22  17:00:00,110.680914836,19.7035136702,0.0485402922844,30.413588599,4.12243109448,24.8785346261,93.1149334057,88.142049376,4.9528840297,0.02
 01/22  18:00:00,124.162807965,23.6645627933,0.0438519934182,27.148144635,2.06121554724,15.9888894789,120.022775184,117.031044766,2.97173041782,0.02
 01/22  19:00:00,121.71256818,19.7035136702,0.0,36.1304411953,2.06121554724,15.9888894789,102.852587475,99.8608570571,2.97173041782,0.02
 01/22  20:00:00,128.022674376,23.6645627933,0.0,29.5661871337,2.06121554724,15.9888894789,135.492464305,132.500733887,2.97173041782,0.02
 01/22  21:00:00,125.210368501,19.7035136702,0.0,39.060304561,2.06121554724,15.9888894789,112.168383149,109.176652731,2.97173041782,0.02
 01/22  22:00:00,130.892508658,23.6645627933,0.0,31.6966331362,2.06121554724,15.9888894789,144.946397848,141.95466743,2.97173041782,0.02
 01/22  23:00:00,128.399343732,19.7035136702,0.0,41.6996249602,2.06121554724,15.9888894789,119.80704782,116.815317403,2.97173041782,0.02
 01/22  24:00:00,133.304560423,23.6645627933,0.0,33.6058400526,2.06121554724,15.9888894789,151.278825105,148.287094688,2.97173041782,0.02
 01/23  01:00:00,131.887864655,19.7035136702,0.0,42.9495505934,4.12243109448,15.9888894789,124.651320218,121.6595898,2.97173041782,0.02
 01/23  02:00:00,136.067690407,23.6645627933,0.0,34.3167300416,4.12243109448,15.9888894789,160.110524714,157.118794296,2.97173041782,0.02
 01/23  03:00:00,133.627011314,19.7035136702,0.0,44.5707721765,4.12243109448,15.9888894789,130.325184254,127.333453836,2.97173041782,0.02
 01/23  04:00:00,137.420676627,23.6645627933,0.0,35.5855425261,4.12243109448,15.9888894789,164.207638866,161.215908448,2.97173041782,0.02
 01/23  05:00:00,172.8292225,28.4832379559,0.0,40.7306282582,12.3672932834,24.9413748627,193.452049401,188.479165371,4.9528840297,0.02
 01/23  06:00:00,204.553097567,28.0544249361,0.0,72.7686105197,12.3672932834,24.9413748627,248.050071236,243.077187206,4.9528840297,0.02
 01/23  07:00:00,282.938920115,28.9120509756,0.0,93.5471387863,24.7345865669,70.7195625826,268.665050044,258.739281985,9.90576805939,0.02
 01/23  08:00:00,282.620994443,28.9120509756,0.0,73.680048272,37.1018798503,92.3937384068,260.702047349,242.186508167,9.90576805939,8.60977112255
 01/23  09:00:00,278.752468116,28.9120509756,0.0,62.1564023203,37.1018798503,104.434947198,239.849931847,229.924163787,9.90576805939,0.02
 01/23  10:00:00,280.183969219,28.9125513618,0.0,52.0923255607,37.1018798503,116.476155989,226.632924221,216.707156161,9.90576805939,0.02
 01/23  11:00:00,272.816478816,28.9144972066,0.0,45.3480177123,37.1018798503,116.476155989,225.041468523,206.495784135,9.90576805939,8.63991632861
 01/23  12:00:00,265.936498288,28.9199443329,0.0,38.6169724013,37.1018798503,116.476155989,216.631514354,198.084005173,9.90576805939,8.64174112222
 01/23  13:00:00,249.932379489,28.925612322,0.0,33.1753719774,37.1018798503,104.434947198,200.523761611,190.597993552,9.90576805939,0.02
 01/23  14:00:00,254.894322038,28.9313471267,0.0,28.2346355567,37.1018798503,116.476155989,201.786314326,183.238669518,9.90576805939,8.64187674859
 01/23  15:00:00,251.041636225,28.9409015482,0.0,24.0373876395,37.1018798503,116.476155989,186.001973552,176.076205493,9.90576805939,0.02
 01/23  16:00:00,249.221290316,28.9505253629,0.0,21.9809368725,37.1018798503,116.476155989,191.164165141,172.620532526,9.90576805939,8.63786455607
 01/23  17:00:00,250.881257424,28.9536941626,0.0,23.2666796801,37.1018798503,116.476155989,185.779483563,175.853715504,9.90576805939,0.02
 01/23  18:00:00,269.774405057,28.9484740228,0.0,26.8663566513,37.1018798503,116.476155989,204.166793674,185.639391505,9.90576805939,8.62163410914
 01/23  19:00:00,162.776448299,26.3391728571,0.0,0.0,24.7345865669,47.5788473902,142.764003047,137.791119017,4.9528840297,0.02
 01/23  20:00:00,170.1374962,28.268831446,0.0,4.90880260929,24.7345865669,47.5788473902,154.638935455,149.666051425,4.9528840297,0.02
 01/23  21:00:00,155.355632184,28.0544249361,0.0,10.3110052672,12.3672932834,38.6892022431,169.119849085,166.128118667,2.97173041782,0.02
 01/23  22:00:00,135.510963876,23.2154033845,0.0,17.1183246566,12.3672932834,27.0668015668,143.15265556,140.160925142,2.97173041782,0.02
 01/23  23:00:00,106.835925734,19.2747006504,0.0,17.4144980478,4.12243109448,15.9888894789,125.541737837,122.550007419,2.97173041782,0.02
 01/23  24:00:00,129.271434025,24.093375813,0.0,25.6202647182,4.12243109448,15.9888894789,161.789280734,158.797550316,2.97173041782,0.02
 01/24  01:00:00,111.773210711,19.2747006504,0.0,22.0763450389,4.12243109448,15.9888894789,135.747666423,132.755936006,2.97173041782,0.02
 01/24  02:00:00,134.085673812,24.093375813,0.0,30.8837108939,4.12243109448,15.9888894789,166.402803789,163.411073371,2.97173041782,0.02
 01/24  03:00:00,114.289699915,19.2747006504,0.0,25.3564520707,4.12243109448,15.9888894789,128.415517982,125.423787564,2.97173041782,0.02
 01/24  04:00:00,137.148063122,24.093375813,0.0,34.4422989257,4.12243109448,15.9888894789,158.990631886,155.998901468,2.97173041782,0.02
 01/24  05:00:00,155.345768626,28.0544249361,0.0,23.7444485869,12.3672932834,24.9413748627,192.749808352,179.194994051,4.9528840297,8.60193027105
 01/24  06:00:00,206.629079261,28.4862578312,0.0,74.7666804411,12.3672932834,24.9413748627,232.34226457,227.36938054,4.9528840297,0.02
 01/24  07:00:00,263.429236189,28.9121913418,0.0,74.6181810631,24.7345865669,70.7195625826,250.812485864,240.886717805,9.90576805939,0.02
 01/24  08:00:00,263.773942433,28.924058448,0.0,56.1380435167,37.1018798503,92.3937384068,228.898755327,218.972987268,9.90576805939,0.02
 01/24  09:00:00,258.612512425,28.9470507513,0.0,44.1016473332,37.1018798503,104.434947198,207.300638394,197.374870334,9.90576805939,0.02
 01/24  10:00:00,261.17221718,28.969644613,0.417665112133,34.2989950559,37.1018798503,116.476155989,199.67316218,181.133361294,9.90576805939,8.63403282628
 01/24  11:00:00,258.192152598,28.9811118302,1.44940288196,30.9376362895,37.1018798503,116.476155989,184.513073569,174.58730551,9.90576805939,0.02
 01/24  12:00:00,256.170392958,28.9931130924,2.34461477519,28.0071876877,37.1018798503,116.476155989,187.756382862,169.208814664,9.90576805939,8.64180013845
 01/24  13:00:00,243.070935435,29.003886029,3.09704600798,25.531158369,37.1018798503,104.434947198,173.994880079,164.069112019,9.90576805939,0.02
 01/24  14:00:00,252.176300192,29.0141517627,3.30071080307,24.28085105,37.1018798503,116.476155989,180.266107495,161.718438163,9.90576805939,8.6419012728
 01/24  15:00:00,250.94093261,29.0230263788,3.30617740369,22.9522805194,37.1018798503,116.476155989,178.603554848,160.057973891,9.90576805939,8.63981289831
 01/24  16:00:00,248.850928546,29.0329000816,3.65550095346,21.3584935226,37.1018798503,116.476155989,166.542319025,156.616550966,9.90576805939,0.02
 01/24  17:00:00,248.668014963,29.0418183572,3.8970888339,21.0482634222,37.1018798503,116.476155989,173.151549926,154.613317893,9.90576805939,8.63246397311
 01/24  18:00:00,263.333962085,29.0497646604,3.88837869223,21.0855770039,37.1018798503,116.476155989,164.285956886,154.360188827,9.90576805939,0.02
 01/24  19:00:00,159.407894107,26.9823923867,0.461473742044,0.599643039384,24.7345865669,47.5788473902,94.536819881,89.5639358513,4.9528840297,0.02
 01/24  20:00:00,163.139662567,28.0544249361,0.0,3.07613247891,24.7345865669,47.5788473902,94.1978712719,89.2249872422,4.9528840297,0.02
 01/24  21:00:00,147.510918316,28.0544249361,0.0,7.85240176878,12.3672932834,38.6892022431,107.207077961,104.215347543,2.97173041782,0.02
 01/24  22:00:00,126.830726739,23.2154033845,0.537324026848,12.3540327543,12.3672932834,27.0668015668,92.9387625522,89.9470321344,2.97173041782,0.02
 01/24  23:00:00,99.2633266107,19.2747006504,0.129498493352,13.5023015819,4.12243109448,15.9888894789,82.4850233073,79.4932928895,2.97173041782,0.02
 01/24  24:00:00,117.742785927,24.093375813,0.149371075552,18.3450047881,4.12243109448,15.9888894789,107.740130043,104.748399625,2.97173041782,0.02
 01/25  01:00:00,102.823343133,19.2747006504,0.061167247248,16.8458354117,4.12243109448,15.9888894789,96.6419177203,85.0682533585,2.97173041782,8.60193394394
 01/25  02:00:00,120.402396008,24.093375813,0.284395077118,21.5096982839,4.12243109448,15.9888894789,109.083989093,106.092258675,2.97173041782,0.02
 01/25  03:00:00,104.691427207,19.2747006504,0.114951718835,19.4188108402,4.12243109448,15.9888894789,87.2308963289,84.2391659111,2.97173041782,0.02
 01/25  04:00:00,122.962161937,24.093375813,0.150618491859,24.6656708699,4.12243109448,15.9888894789,110.970082278,107.97835186,2.97173041782,0.02
 01/25  05:00:00,143.462153132,28.0544249361,0.0,17.6010974368,12.3672932834,24.9413748627,124.86998168,119.89709765,4.9528840297,0.02
 01/25  06:00:00,193.416822881,28.4879874854,3.64536022234,63.9434734836,12.3672932834,24.9413748627,192.915438187,187.942554157,4.9528840297,0.02
 01/25  07:00:00,239.226333703,28.937552452,4.2256801028,52.0649638775,24.7345865669,70.7195625826,203.134626573,193.208858513,9.90576805939,0.02
 01/25  08:00:00,245.751892936,28.9807987556,4.48071388532,38.8203965729,37.1018798503,92.3937384068,185.671736698,175.745968639,9.90576805939,0.02
 01/25  09:00:00,246.504049918,29.002681529,5.767996821,30.8216404855,37.1018798503,104.434947198,172.658927141,162.733159082,9.90576805939,0.02
 01/25  10:00:00,252.366291176,29.0167515922,7.61079736215,24.393906504,37.1018798503,116.476155989,167.227972644,148.688135819,9.90576805939,8.63406876502
 01/25  11:00:00,248.073486037,29.0284048584,9.6185890505,20.2255928316,37.1018798503,116.476155989,146.551202745,136.625434686,9.90576805939,0.02
 01/25  12:00:00,245.716988615,29.0603231535,11.5117771509,16.8242882395,37.1018798503,116.476155989,143.998196772,125.450552825,9.90576805939,8.64187588729
 01/25  13:00:00,232.383285383,29.1261632351,13.1715838469,13.9321935797,37.1018798503,104.434947198,132.587213646,114.045395128,9.90576805939,8.63605045891
 01/25  14:00:00,239.871314565,29.1492382801,14.5058163794,11.8639871786,37.1018798503,116.476155989,116.836416026,106.910647967,9.90576805939,0.02
 01/25  15:00:00,238.182596538,29.2376600885,15.2790776672,10.1086312831,37.1018798503,116.476155989,117.812248754,99.2665669907,9.90576805939,8.6399137043
 01/25  16:00:00,236.682567648,29.2458226655,15.5173094517,8.8838425144,37.1018798503,116.476155989,105.87993191,95.9541638503,9.90576805939,0.02
 01/25  17:00:00,234.216156725,29.1908510564,14.9075566884,8.34342006095,37.1018798503,116.476155989,118.404384541,99.8663818754,9.90576805939,8.63223460649
 01/25  18:00:00,249.079147904,29.1769275369,14.1295661219,8.46885108795,37.1018798503,116.476155989,115.606714112,105.680946053,9.90576805939,0.02
 01/25  19:00:00,158.047160974,27.4826742431,10.2235028376,0.00117439132303,24.7345865669,47.5788473902,83.2392003442,78.2663163145,4.9528840297,0.02
 01/25  20:00:00,157.632270533,27.6256119164,8.9390249867,0.146738870079,24.7345865669,47.5788473902,88.3467617281,83.3738776984,4.9528840297,0.02
 01/25  21:00:00,134.115269501,26.3391728571,7.76478036924,0.0,12.3672932834,38.6892022431,102.029310692,99.0375802737,2.97173041782,0.02
 01/25  22:00:00,109.929698068,21.8432017212,7.04442726253,0.641067583117,12.3672932834,27.0668015668,96.6977622501,85.1196654522,2.97173041782,8.60636638004
 01/25  23:00:00,79.586787332,18.331312007,6.34605056321,1.17336367805,4.12243109448,15.9888894789,78.4070889603,75.4153585424,2.97173041782,0.02
 01/25  24:00:00,93.8009534707,24.093375813,8.07682185431,6.186939612,4.12243109448,15.9888894789,100.408769869,97.4170394514,2.97173041782,0.02
 01/26  01:00:00,84.507069541,19.2747006504,5.49021824771,6.78478605199,4.12243109448,15.9888894789,81.7505208332,78.7587904153,2.97173041782,0.02
 01/26  02:00:00,104.083657725,24.093375813,4.83287555707,10.9509641283,4.12243109448,15.9888894789,103.217484456,100.225754038,2.97173041782,0.02
 01/26  03:00:00,93.196290225,19.2747006504,2.51440727376,10.6128042341,4.12243109448,15.9888894789,84.0509220104,81.0591915925,2.97173041782,0.02
 01/26  04:00:00,110.474339972,24.093375813,2.56386174439,14.7677746175,4.12243109448,15.9888894789,105.928502429,102.936772011,2.97173041782,0.02
 01/26  05:00:00,133.444435055,28.0544249361,2.00558289046,10.7350632364,12.3672932834,24.9413748627,119.904960507,114.932076478,4.9528840297,0.02
 01/26  06:00:00,176.828261782,28.4923760778,4.625660884,50.044931935,12.3672932834,24.9413748627,188.387046114,183.414162084,4.9528840297,0.02
 01/26  07:00:00,224.371364589,28.9682863804,4.1143238907,39.8196711134,24.7345865669,70.7195625826,199.24453164,189.318763581,9.90576805939,0.02
 01/26  08:00:00,234.350190586,29.0254224675,3.87267506503,29.590410198,37.1018798503,92.3937384068,184.246839217,174.321071157,9.90576805939,0.02
 01/26  09:00:00,238.198703769,29.0452113959,3.53030627791,25.3110283957,37.1018798503,104.434947198,177.556834863,167.631066803,9.90576805939,0.02
 01/26  10:00:00,248.379773474,29.0576116066,3.28391304586,23.0103485881,37.1018798503,116.476155989,183.075478487,164.53557057,9.90576805939,8.63413985668
 01/26  11:00:00,246.262161358,29.0775537568,3.64197131867,20.0660066932,37.1018798503,116.476155989,177.539037661,158.993392269,9.90576805939,8.63987733276
 01/26  12:00:00,244.789962846,29.1127406468,3.89504708073,17.5861981465,37.1018798503,116.476155989,163.703774543,153.778006484,9.90576805939,0.02
 01/26  13:00:00,231.897894191,29.159828202,3.90354793753,14.9537441282,37.1018798503,104.434947198,167.642871724,149.101025324,9.90576805939,8.63607834041
 01/26  14:00:00,241.598225838,29.1878872636,3.8970666031,13.4880345361,37.1018798503,116.476155989,155.864272336,145.938504277,9.90576805939,0.02
 01/26  15:00:00,241.499047288,29.2043632108,3.90672985265,12.4350186139,37.1018798503,116.476155989,162.854836589,144.309160974,9.90576805939,8.63990755561
 01/26  16:00:00,240.595917456,29.2256528672,3.55274966421,11.7132975035,37.1018798503,116.476155989,153.282968908,143.357200848,9.90576805939,0.02
 01/26  17:00:00,240.393815779,29.2133346383,2.36740666555,12.4679397932,37.1018798503,116.476155989,167.186262634,148.647995495,9.90576805939,8.63249907919
 01/26  18:00:00,256.823690133,29.1956457957,1.06292201104,14.2870924667,37.1018798503,116.476155989,166.435554357,156.509786298,9.90576805939,0.02
 01/26  19:00:00,162.707465838,27.4826742431,0.0,0.500956773025,24.7345865669,47.5788473902,115.154671843,110.181787813,4.9528840297,0.02
 01/26  20:00:00,164.907276984,27.9114872629,0.0,1.66759357494,24.7345865669,47.5788473902,129.324984222,124.352100193,4.9528840297,0.02
 01/26  21:00:00,150.115153636,28.0544249361,0.0,6.22689877168,12.3672932834,38.6892022431,162.900590369,151.318540534,2.97173041782,8.61031941779
 01/26  22:00:00,129.236892387,23.2154033845,0.0,11.7587978972,12.3672932834,27.0668015668,134.815256941,131.823526523,2.97173041782,0.02
 01/26  23:00:00,101.552041623,19.2747006504,0.0,13.098133937,4.12243109448,15.9888894789,115.641806162,112.650075744,2.97173041782,0.02
 01/26  24:00:00,122.433110307,24.093375813,0.0,20.0026853473,4.12243109448,15.9888894789,149.911131182,146.919400764,2.97173041782,0.02
 01/27  01:00:00,107.003621427,19.2747006504,0.0,17.9974845114,4.12243109448,15.9888894789,130.623502586,127.631772168,2.97173041782,0.02
 01/27  02:00:00,128.829994012,24.093375813,0.0,25.8629669921,4.12243109448,15.9888894789,169.553610176,166.561879758,2.97173041782,0.02
 01/27  03:00:00,110.16454447,19.2747006504,0.0,21.4216030829,4.12243109448,15.9888894789,132.667827674,129.676097256,2.97173041782,0.02
 01/27  04:00:00,132.391712762,24.093375813,0.0,29.7717497086,4.12243109448,15.9888894789,166.081653412,163.089922994,2.97173041782,0.02
 01/27  05:00:00,151.254407,28.0544249361,0.0,20.6780234161,12.3672932834,24.9413748627,182.255813163,177.282929133,4.9528840297,0.02
 01/27  06:00:00,195.699353741,28.4959266583,0.0,66.4903473044,12.3672932834,24.9413748627,212.363179657,207.390295627,4.9528840297,0.02
 01/27  07:00:00,244.253861401,28.9450446675,0.0,58.083423919,24.7345865669,70.7195625826,220.795911509,210.87014345,9.90576805939,0.02
 01/27  08:00:00,248.557189039,29.00995212,0.251856225778,42.9412588521,37.1018798503,92.3937384068,201.629160512,191.703392453,9.90576805939,0.02
 01/27  09:00:00,251.64733454,29.0320518528,1.23596550915,38.1318842165,37.1018798503,104.434947198,201.225387593,182.690562694,9.90576805939,8.62905683966
 01/27  10:00:00,260.58279992,29.0443164536,1.98572772208,34.9794359174,37.1018798503,116.476155989,185.999111475,176.073343416,9.90576805939,0.02
 01/27  11:00:00,258.426462241,29.0532300477,2.84048967841,32.2424116167,37.1018798503,116.476155989,188.75799761,170.212235874,9.90576805939,8.63999367619
 01/27  12:00:00,255.636998738,29.0606439867,4.28305774915,28.7884355501,37.1018798503,116.476155989,171.472149917,161.546381858,9.90576805939,0.02
 01/27  13:00:00,242.63478566,29.0667125842,5.63265942337,26.1689945308,37.1018798503,104.434947198,172.204397885,153.662512574,9.90576805939,8.63611725188
 01/27  14:00:00,250.026490705,29.0741544271,6.73073507344,22.1638046505,37.1018798503,116.476155989,155.048300177,145.122532118,9.90576805939,0.02
 01/27  15:00:00,248.01923073,29.1036012726,7.83597289996,18.6558603008,37.1018798503,116.476155989,155.160880118,136.615205368,9.90576805939,8.63990669105
 01/27  16:00:00,247.449988637,29.1245921622,8.99792629464,16.4905777112,37.1018798503,116.476155989,148.241954324,129.698188162,9.90576805939,8.63799810241
 01/27  17:00:00,247.467031491,29.1185434469,9.14562414381,16.5814871056,37.1018798503,116.476155989,139.119985628,129.194217569,9.90576805939,0.02
 01/27  18:00:00,262.214895667,29.1135957329,8.88806199103,16.9720041468,37.1018798503,116.476155989,141.198979173,131.273211113,9.90576805939,0.02
 01/27  19:00:00,163.805902274,27.6256119164,5.92470263572,0.670630929386,24.7345865669,47.5788473902,98.4495248705,84.8863359726,4.9528840297,8.61030486823
 01/27  20:00:00,163.415679599,27.4826742431,5.79476382709,0.914422126206,24.7345865669,47.5788473902,92.3063394062,87.3334553765,4.9528840297,0.02
 01/27  21:00:00,148.867144041,28.4832379559,5.7182835563,6.10862707764,12.3672932834,38.6892022431,105.033460111,102.041729693,2.97173041782,0.02
 01/27  22:00:00,122.990954136,22.7865903647,4.85356847774,6.95155723826,12.3672932834,27.0668015668,89.4171512673,86.4254208495,2.97173041782,0.02
 01/27  23:00:00,100.457219668,19.7035136702,4.08617249378,12.2837933828,4.12243109448,15.9888894789,79.2519812736,76.2602508558,2.97173041782,0.02
 01/27  24:00:00,112.221294005,23.6645627933,4.9588503303,11.6797878928,4.12243109448,15.9888894789,101.471995179,98.4802647616,2.97173041782,0.02
 01/28  01:00:00,103.009519979,19.7035136702,3.86661374502,15.6959981816,4.12243109448,15.9888894789,82.6035324947,79.6118020769,2.97173041782,0.02
 01/28  02:00:00,113.200170547,23.6645627933,5.4039597846,13.8838606802,4.12243109448,15.9888894789,104.194265909,101.202535492,2.97173041782,0.02
 01/28  03:00:00,104.180710343,19.7035136702,4.16370575431,17.7955258535,4.12243109448,15.9888894789,84.4555112647,81.4637808469,2.97173041782,0.02
 01/28  04:00:00,114.265681961,23.6645627933,5.10536662159,15.7217236467,4.12243109448,15.9888894789,106.250248219,103.258517801,2.97173041782,0.02
 01/28  05:00:00,129.821846015,28.4832379559,5.65075189605,19.833796225,4.12243109448,16.0517297156,126.258090074,123.266359656,2.97173041782,0.02
 01/28  06:00:00,125.252319884,28.0544249361,5.61794134503,17.2025254741,4.12243109448,16.0517297156,127.634683003,124.642952585,2.97173041782,0.02
 01/28  07:00:00,156.668553849,28.9120509756,6.25627561188,24.9445824069,4.12243109448,39.6058045677,141.073878476,138.082148059,2.97173041782,0.02
 01/28  08:00:00,224.019431513,28.9120509756,10.2468847474,67.7459705021,12.3672932834,65.3531420225,196.327500899,191.354616869,4.9528840297,0.02
 01/28  09:00:00,210.95560159,28.9120509756,11.8242299594,56.073266623,12.3672932834,68.2430321324,187.688699959,182.715815929,4.9528840297,0.02
 01/28  10:00:00,226.823038447,28.9121834102,13.7431487038,45.7863751148,16.4897243779,93.1370602926,177.924742546,161.384831748,7.92461444751,8.61529635061
 01/28  11:00:00,219.945465377,28.9132070219,15.3300500082,40.7419277278,16.4897243779,93.1370602926,157.834435005,149.889820558,7.92461444751,0.02
 01/28  12:00:00,214.77544574,28.9140793975,16.2917843693,36.7127857169,16.4897243779,93.1370602926,150.561237473,142.616623025,7.92461444751,0.02
 01/28  13:00:00,202.437461207,28.9160519293,16.8010648189,34.2993950206,16.4897243779,83.9857416113,146.871912147,138.9272977,7.92461444751,0.02
 01/28  14:00:00,196.880742115,28.9181462634,17.6010231262,31.6077060258,16.4897243779,83.9857416113,151.089181771,134.551435898,7.92461444751,8.61313142539
 01/28  15:00:00,192.471281405,28.91965067,18.6764587899,29.2536378211,16.4897243779,83.9857416113,139.328270226,131.383655779,7.92461444751,0.02
 01/28  16:00:00,143.919267195,28.9120509756,15.0627874236,2.19292476031,12.3672932834,70.6512738906,85.7325466481,80.7596626184,4.9528840297,0.02
 01/28  17:00:00,146.720709186,28.9120509756,13.7454810053,4.93482220605,12.3672932834,70.6512738906,90.1438574311,85.1709734014,4.9528840297,0.02
 01/28  18:00:00,150.602172166,28.9120509756,12.8362690559,6.62991259735,12.3672932834,58.1284167478,96.2952077483,91.3223237186,4.9528840297,0.02
 01/28  19:00:00,106.667866587,26.3391728571,11.9468213696,0.0,12.3672932834,24.9413748627,107.263723208,102.290839179,4.9528840297,0.02
 01/28  20:00:00,105.678876747,26.3391728571,11.7070568928,0.0,12.3672932834,24.9413748627,111.817975678,106.845091648,4.9528840297,0.02
 01/28  21:00:00,96.0531421178,27.6256119164,11.7001831156,5.66609613923,4.12243109448,16.0517297156,120.059037341,117.067306923,2.97173041782,0.02
 01/28  22:00:00,93.4836075228,23.2154033845,9.17556805804,11.3865947394,4.12243109448,15.9888894789,100.612798711,97.621068293,2.97173041782,0.02
