Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  23:00:00,84.5906438776,19.2747006504,7.23878397953,10.3128978002,4.12243109448,15.9888894789,86.5505146187,83.5587842008,2.97173041782,0.02
 01/28  24:00:00,98.0819768682,24.093375813,8.91265022961,14.5595715465,4.12243109448,15.9888894789,108.758818781,105.767088363,2.97173041782,0.02
 01/29  01:00:00,84.698923253,19.2747006504,6.78515944118,12.8922128946,2.06121554724,15.9888894789,89.0063118126,86.0145813948,2.97173041782,0.02
 01/29  02:00:00,101.184670662,24.093375813,8.09908553498,17.4570065984,2.06121554724,15.9888894789,119.929275843,108.355610472,2.97173041782,8.60193495303
 01/29  03:00:00,89.2078337571,19.2747006504,6.01109811251,14.7489254115,2.06121554724,15.9888894789,90.0597703773,87.0680399595,2.97173041782,0.02
 01/29  04:00:00,106.270833512,24.093375813,7.35791523929,19.9467017355,2.06121554724,15.9888894789,112.706633874,109.714903456,2.97173041782,0.02
 01/29  05:00:00,92.2525840889,19.2747006504,5.79368380337,16.5363557088,2.06121554724,15.9888894789,91.0700404549,88.078310037,2.97173041782,0.02
 01/29  06:00:00,109.188125534,24.093375813,7.0738407624,22.0338205117,2.06121554724,15.9888894789,113.832310275,110.840579858,2.97173041782,0.02
 01/29  07:00:00,94.1978654969,19.2747006504,5.2131716686,18.1983022816,2.06121554724,15.9888894789,92.0022866549,89.0105562371,2.97173041782,0.02
 01/29  08:00:00,99.8056096116,24.093375813,6.35078602068,23.950037134,2.06121554724,15.9888894789,114.918267277,111.926536859,2.97173041782,0.02
 01/29  09:00:00,107.792725963,19.2747006504,5.0410860364,16.7740443275,4.12243109448,41.7362269337,90.1484022782,85.1755182485,4.9528840297,0.02
 01/29  10:00:00,124.836992723,24.093375813,6.39277184376,21.1993644177,4.12243109448,41.7362269337,110.142235462,105.169351432,4.9528840297,0.02
 01/29  11:00:00,109.140167345,19.2747006504,4.97217693665,16.8161494462,4.12243109448,41.7362269337,88.4596985644,83.4868145347,4.9528840297,0.02
 01/29  12:00:00,126.147834438,24.093375813,6.59600049562,21.0350130094,4.12243109448,41.7362269337,109.038288502,104.065404472,4.9528840297,0.02
 01/29  13:00:00,109.827831856,19.2747006504,5.36909073656,16.662061489,4.12243109448,41.7362269337,88.2853331949,83.3124491652,4.9528840297,0.02
 01/29  14:00:00,126.336115181,24.093375813,6.80124251189,20.9596713547,4.12243109448,41.7362269337,108.981796054,104.008912024,4.9528840297,0.02
 01/29  15:00:00,109.497691072,19.2747006504,5.14644024577,16.5969629867,4.12243109448,41.7362269337,88.3344745884,83.3615905587,4.9528840297,0.02
 01/29  16:00:00,125.865914681,24.093375813,6.29019058626,21.054750786,4.12243109448,41.7362269337,109.145657361,104.172773332,4.9528840297,0.02
 01/29  17:00:00,92.7174632848,19.2747006504,4.80605120128,16.892591164,4.12243109448,24.8785346261,88.7255451141,83.7526610844,4.9528840297,0.02
 01/29  18:00:00,115.924273464,24.093375813,5.9093015899,24.9059888853,2.06121554724,15.9888894789,113.744994845,110.753264427,2.97173041782,0.02
 01/29  19:00:00,99.4715389283,19.2747006504,4.63074536615,20.6546854223,2.06121554724,15.9888894789,93.2765501941,90.2848197762,2.97173041782,0.02
 01/29  20:00:00,117.593080858,24.093375813,5.83213249543,26.9752141037,2.06121554724,15.9888894789,116.46249771,113.470767292,2.97173041782,0.02
 01/29  21:00:00,100.631585057,19.2747006504,4.61569814238,21.8569284508,2.06121554724,15.9888894789,94.079154888,91.0874244702,2.97173041782,0.02
 01/29  22:00:00,118.446936444,24.093375813,5.81034887495,28.3129327442,2.06121554724,15.9888894789,117.235564132,114.243833714,2.97173041782,0.02
 01/29  23:00:00,101.228378009,19.2747006504,4.6030373737,22.7827068709,2.06121554724,15.9888894789,94.5912660011,91.5995355833,2.97173041782,0.02
 01/29  24:00:00,119.75143054,24.093375813,5.27875469096,29.5853441713,2.06121554724,15.9888894789,117.90262389,114.910893472,2.97173041782,0.02
 01/30  01:00:00,102.713347405,19.2747006504,4.01609932062,23.0410102687,4.12243109448,15.9888894789,94.2050918507,91.2133614329,2.97173041782,0.02
 01/30  02:00:00,120.73386726,24.093375813,5.00279526289,29.4743725036,4.12243109448,15.9888894789,116.645245523,113.653515105,2.97173041782,0.02
 01/30  03:00:00,103.812066681,19.2747006504,3.3975911461,23.8551175227,4.12243109448,15.9888894789,94.1279155908,91.1361851729,2.97173041782,0.02
 01/30  04:00:00,122.024051678,24.093375813,4.1321872807,30.7177408404,4.12243109448,15.9888894789,117.217529566,114.225799148,2.97173041782,0.02
 01/30  05:00:00,138.059234373,28.0544249361,5.3576655104,20.2580585124,12.3672932834,24.9413748627,142.115427618,128.560611504,4.9528840297,8.6019320838
 01/30  06:00:00,193.759329047,28.4832379559,9.11858733202,71.8651758506,12.3672932834,24.9413748627,203.073946078,198.101062049,4.9528840297,0.02
 01/30  07:00:00,239.409615679,28.9120509756,9.73899141639,60.4449344604,24.7345865669,70.7195625826,196.461369011,186.535600952,9.90576805939,0.02
 01/30  08:00:00,242.128140785,28.9141428831,10.2967062117,44.5722663028,37.1018798503,92.3937384068,175.433683956,165.507915896,9.90576805939,0.02
 01/30  09:00:00,242.160439216,28.9210261215,10.8376375241,37.9190912785,37.1018798503,104.434947198,165.624947234,155.699179174,9.90576805939,0.02
 01/30  10:00:00,248.967719818,28.9276212664,11.0433017105,33.542804601,37.1018798503,116.476155989,168.776180105,150.236882133,9.90576805939,8.63352991242
 01/30  11:00:00,243.682367864,28.9328285776,11.4019582579,29.3596432906,37.1018798503,116.476155989,155.261220521,145.335452462,9.90576805939,0.02
 01/30  12:00:00,239.589405448,28.9407671895,11.9436626655,25.9726838486,37.1018798503,116.476155989,158.674221591,140.126293865,9.90576805939,8.642159667
 01/30  13:00:00,224.318103996,28.948423223,12.7930240173,21.6116671992,37.1018798503,104.434947198,143.080546875,133.154778815,9.90576805939,0.02
 01/30  14:00:00,228.668622749,28.9554455927,14.569344628,16.6489415177,37.1018798503,116.476155989,140.139118335,121.591205149,9.90576805939,8.64214512692
 01/30  15:00:00,225.128928661,28.9625775452,16.3692074641,13.2564707732,37.1018798503,116.476155989,128.602411365,110.056613448,9.90576805939,8.64002985794
 01/30  16:00:00,224.639642975,28.9706097138,17.3233461091,11.4161459744,37.1018798503,116.476155989,113.912329898,103.986561838,9.90576805939,0.02
 01/30  17:00:00,225.369639179,28.9795597251,16.9574838007,10.4934090793,37.1018798503,116.476155989,122.563307016,104.024978954,9.90576805939,8.63256000218
 01/30  18:00:00,241.079337394,28.995321376,16.2006460128,11.0546993506,37.1018798503,116.476155989,117.624736054,107.698967995,9.90576805939,0.02
 01/30  19:00:00,146.105801673,26.3391728571,12.7314235063,0.0,24.7345865669,47.5788473902,86.8547276196,81.8818435899,4.9528840297,0.02
 01/30  20:00:00,146.299783614,27.6256119164,12.0347752496,0.122747498768,24.7345865669,47.5788473902,91.7881806762,86.8152966465,4.9528840297,0.02
 01/30  21:00:00,124.677151006,26.3391728571,11.7658478086,0.0,12.3672932834,38.6892022431,105.218936372,102.227205954,2.97173041782,0.02
 01/30  22:00:00,103.088025867,21.0713382857,10.0270339527,0.0,12.3672932834,27.0668015668,89.9836139363,86.9918835185,2.97173041782,0.02
 01/30  23:00:00,76.8192025144,17.5594485714,8.50960199161,0.0,4.12243109448,15.9888894789,88.2046226762,76.6309546579,2.97173041782,8.60193760044
 01/30  24:00:00,89.6465218281,22.5496489419,10.5593976958,1.26455569837,4.12243109448,15.9888894789,101.589670523,98.5979401051,2.97173041782,0.02
 01/31  01:00:00,83.8105154466,19.2747006504,8.32440275462,5.24560755434,4.12243109448,15.9888894789,82.3141876374,79.3224572196,2.97173041782,0.02
 01/31  02:00:00,98.1904624875,24.093375813,10.7041366022,8.08995169785,4.12243109448,15.9888894789,103.566131398,100.57440098,2.97173041782,0.02
 01/31  03:00:00,85.7202498095,19.2747006504,8.42536082044,7.58515757409,4.12243109448,15.9888894789,83.9538614199,80.962131002,2.97173041782,0.02
 01/31  04:00:00,98.7164183061,24.093375813,10.6843670615,10.5745166063,4.12243109448,15.9888894789,105.720777858,102.72904744,2.97173041782,0.02
 01/31  05:00:00,118.017444058,28.0544249361,12.2370565468,6.73692928224,12.3672932834,24.9413748627,119.094020039,114.12113601,4.9528840297,0.02
 01/31  06:00:00,157.61227069,28.495586901,15.6427694948,42.4285796666,12.3672932834,24.9413748627,187.21142632,182.238542291,4.9528840297,0.02
 01/31  07:00:00,203.602795408,28.9503843818,15.9528634708,31.8759048086,24.7345865669,70.7195625826,159.295874428,149.370106368,9.90576805939,0.02
 01/31  08:00:00,211.184160041,28.9887263011,15.3462174848,22.3695354786,37.1018798503,92.3937384068,141.485705323,131.559937264,9.90576805939,0.02
 01/31  09:00:00,215.707870958,29.0096357362,14.6298425202,21.0714016055,37.1018798503,104.434947198,139.415296062,129.489528003,9.90576805939,0.02
 01/31  10:00:00,225.727186178,29.0244270039,14.4333615023,19.8791781617,37.1018798503,116.476155989,146.346128455,127.806103819,9.90576805939,8.63425657711
 01/31  11:00:00,223.530973368,29.035916201,14.4397645177,18.0600018846,37.1018798503,116.476155989,134.804718432,124.878950373,9.90576805939,0.02
 01/31  12:00:00,222.092383115,29.0533340154,14.4399336842,16.282117761,37.1018798503,116.476155989,140.015865401,121.468084742,9.90576805939,8.64201259902
 01/31  13:00:00,208.583302647,29.0699450215,14.6652938547,15.1548401206,37.1018798503,104.434947198,137.202846478,118.660579291,9.90576805939,8.63649912768
 01/31  14:00:00,217.757314998,29.0858727302,14.8681577836,14.1547990649,37.1018798503,116.476155989,125.623961651,115.698193591,9.90576805939,0.02
 01/31  15:00:00,217.269323797,29.1029916879,15.2517985831,13.3150444268,37.1018798503,116.476155989,131.368376774,112.822537843,9.90576805939,8.64007087224
 01/31  16:00:00,215.254302566,29.1271729142,15.7664017958,12.5690708148,37.1018798503,116.476155989,119.262352355,109.336584296,9.90576805939,0.02
 01/31  17:00:00,215.630970508,29.1496853074,15.9642233351,12.0294962717,37.1018798503,116.476155989,125.474028821,106.935672736,9.90576805939,8.63258802591
 01/31  18:00:00,228.034525124,29.1714916563,16.2920779629,11.6296458139,37.1018798503,116.476155989,114.80986362,104.884095561,9.90576805939,0.02
 01/31  19:00:00,136.101217492,27.3397365699,13.3059211358,0.0115786408399,24.7345865669,47.5788473902,86.8379270042,81.8650429745,4.9528840297,0.02
 01/31  20:00:00,137.322414767,27.7685495896,12.4640928413,0.175068627903,24.7345865669,47.5788473902,91.6871144635,86.7142304338,4.9528840297,0.02
 01/31  21:00:00,117.918858669,27.1967988966,12.1863239885,0.673277790708,12.3672932834,38.6892022431,113.0583615,101.476273247,2.97173041782,8.61035783517
 01/31  22:00:00,99.6973518783,21.0713382857,8.9263823276,0.0,12.3672932834,27.0668015668,89.5001001227,86.5083697049,2.97173041782,0.02
 01/31  23:00:00,79.0165297399,18.1311992644,5.58284686206,1.42516588455,4.12243109448,15.9888894789,79.236151591,76.2444211732,2.97173041782,0.02
 01/31  24:00:00,98.7556478813,23.6645627933,4.5267132543,6.13826694723,4.12243109448,15.9888894789,100.630221685,97.6384912669,2.97173041782,0.02
 02/01  01:00:00,95.9035331069,19.7035136702,1.5802235694,10.5314435351,4.12243109448,15.9888894789,81.9358348621,78.9441044443,2.97173041782,0.02
 02/01  02:00:00,111.328226668,23.6645627933,0.24682421743,10.5886194813,4.12243109448,15.9888894789,106.714567452,103.722837035,2.97173041782,0.02
 02/01  03:00:00,105.149040467,19.7035136702,0.0,16.2871924296,4.12243109448,15.9888894789,98.480857898,95.4891274802,2.97173041782,0.02
 02/01  04:00:00,118.002987899,23.6645627933,0.0,15.0362433236,4.12243109448,15.9888894789,141.321736814,138.330006397,2.97173041782,0.02
 02/01  05:00:00,151.934904896,28.4832379559,0.0,18.5543029341,12.3672932834,24.9413748627,174.974559096,170.001675066,4.9528840297,0.02
 02/01  06:00:00,178.357595535,28.0644905646,0.0,45.5704173632,12.3672932834,24.9413748627,223.14058596,218.167701931,4.9528840297,0.02
 02/01  07:00:00,247.031178525,28.94171204,0.0,56.5409999226,24.7345865669,70.7195625826,242.332370546,232.406602486,9.90576805939,0.02
 02/01  08:00:00,253.791703123,28.9636964389,0.0,43.9296928254,37.1018798503,92.3937384068,230.802317017,220.876548957,9.90576805939,0.02
 02/01  09:00:00,253.915958394,28.9747140472,0.0,36.6686858964,37.1018798503,104.434947198,231.479451906,212.943438157,9.90576805939,8.6302456895
 02/01  10:00:00,256.211584968,29.0116448612,0.0,27.6489946559,37.1018798503,116.476155989,207.169410451,197.243642392,9.90576805939,0.02
 02/01  11:00:00,249.302118977,29.0856560888,0.0,21.3305063442,37.1018798503,116.476155989,201.402250344,182.856419515,9.90576805939,8.6400627697
 02/01  12:00:00,245.85974697,29.1629718394,0.0,17.8648160148,37.1018798503,116.476155989,182.626740609,172.70097255,9.90576805939,0.02
 02/01  13:00:00,232.562468565,29.2388267684,0.173311018259,15.7162457192,37.1018798503,104.434947198,178.261514592,159.719453773,9.90576805939,8.63629276028
 02/01  14:00:00,241.877755639,29.3358269697,0.898973198405,14.1283284378,37.1018798503,116.476155989,161.743631794,151.817863735,9.90576805939,0.02
 02/01  15:00:00,240.840003136,29.375418172,1.46153644154,12.5096311952,37.1018798503,116.476155989,165.183967513,146.63808312,9.90576805939,8.64011633347
 02/01  16:00:00,239.7265333,29.3173532938,1.35877513594,11.473508686,37.1018798503,116.476155989,165.193151947,146.649306797,9.90576805939,8.63807709059
 02/01  17:00:00,239.404310851,29.241953639,0.81518353947,11.3490505522,37.1018798503,116.476155989,162.716444189,152.790676129,9.90576805939,0.02
 02/01  18:00:00,253.235695563,29.2165571453,0.0547361523512,12.6424011015,37.1018798503,116.476155989,172.659830842,162.734062783,9.90576805939,0.02
 02/01  19:00:00,164.031603469,27.4826742431,0.0,0.480861880827,24.7345865669,47.5788473902,122.075071323,117.102187293,4.9528840297,0.02
 02/01  20:00:00,166.084476397,27.9114872629,0.0,1.39155285064,24.7345865669,47.5788473902,139.273242429,125.711588992,4.9528840297,8.60876940718
 02/01  21:00:00,150.22980311,28.0544249361,0.0,5.484807469,12.3672932834,38.6892022431,143.303575679,140.311845262,2.97173041782,0.02
 02/01  22:00:00,128.141233681,23.2154033845,0.0,10.3333445325,12.3672932834,27.0668015668,118.243457589,115.251727172,2.97173041782,0.02
 02/01  23:00:00,100.596039962,19.2747006504,0.0,11.8981394687,4.12243109448,15.9888894789,101.933480642,98.9417502243,2.97173041782,0.02
 02/01  24:00:00,120.767666768,24.093375813,0.0,18.0449759075,4.12243109448,15.9888894789,127.70627751,124.714547093,2.97173041782,0.02
 02/02  01:00:00,104.51757678,19.2747006504,0.0,15.8088065561,4.12243109448,15.9888894789,104.477881249,101.486150831,2.97173041782,0.02
 02/02  02:00:00,124.304610793,24.093375813,0.0,22.063901531,4.12243109448,15.9888894789,129.83054464,126.838814222,2.97173041782,0.02
 02/02  03:00:00,106.859193733,19.2747006504,0.0,18.3883939379,4.12243109448,15.9888894789,104.258660555,101.266930137,2.97173041782,0.02
 02/02  04:00:00,127.662524419,24.093375813,0.0,25.4506082808,4.12243109448,15.9888894789,130.824344793,127.832614376,2.97173041782,0.02
 02/02  05:00:00,148.666801351,28.0544249361,0.0,17.6827004193,12.3672932834,24.9413748627,151.309167736,146.336283707,4.9528840297,0.02
 02/02  06:00:00,193.394583252,28.4960161467,0.0,62.1470739747,12.3672932834,24.9413748627,200.397953033,195.425069003,4.9528840297,0.02
 02/02  07:00:00,242.800459354,28.9425770927,0.0,54.715561804,24.7345865669,70.7195625826,220.925397419,210.99962936,9.90576805939,0.02
 02/02  08:00:00,249.429143137,28.9832131731,0.0,42.054491727,37.1018798503,92.3937384068,211.696044149,201.770276089,9.90576805939,0.02
 02/02  09:00:00,250.909732849,29.0088898518,0.0,36.2492137563,37.1018798503,104.434947198,214.178374997,195.642346758,9.90576805939,8.63026017977
 02/02  10:00:00,255.762927248,29.0363318122,0.0,29.8238299511,37.1018798503,116.476155989,196.438293066,186.512525007,9.90576805939,0.02
 02/02  11:00:00,251.059380954,29.0553245896,0.169267294174,24.954567109,37.1018798503,116.476155989,193.129573989,174.585361236,9.90576805939,8.63844469401
 02/02  12:00:00,248.85363674,29.0992860481,0.898111936888,20.9641073849,37.1018798503,116.476155989,175.482667381,165.556899321,9.90576805939,0.02
 02/02  13:00:00,235.796132186,29.1621163516,1.45852577132,17.6415269994,37.1018798503,104.434947198,176.195168277,157.652666753,9.90576805939,8.63673346466
 02/02  14:00:00,244.529628831,29.2259862333,1.70891482015,15.8187956557,37.1018798503,116.476155989,170.395913904,151.848010055,9.90576805939,8.64213579019
 02/02  15:00:00,243.135429624,29.2693274433,2.00477020992,14.0188619033,37.1018798503,116.476155989,157.221016159,147.2952481,9.90576805939,0.02
 02/02  16:00:00,242.096714479,29.2514598426,2.21124059907,12.5957271752,37.1018798503,116.476155989,163.704954998,145.161039316,9.90576805939,8.63814762269
 02/02  17:00:00,241.307037441,29.2097047633,1.56838848098,12.0410436974,37.1018798503,116.476155989,159.350303842,149.424535783,9.90576805939,0.02
 02/02  18:00:00,254.410711081,29.1878637469,0.438057857443,13.2613017181,37.1018798503,116.476155989,167.23069303,157.304924971,9.90576805939,0.02
 02/02  19:00:00,164.481288458,27.6256119164,0.0,0.742481468592,24.7345865669,47.5788473902,124.732669545,111.169390281,4.9528840297,8.6103952341
 02/02  20:00:00,165.044793552,27.4826742431,0.0,1.03014933935,24.7345865669,47.5788473902,127.163967908,122.191083878,4.9528840297,0.02
 02/02  21:00:00,152.335793218,28.4832379559,0.0,7.31639549877,12.3672932834,38.6892022431,146.742382866,143.750652448,2.97173041782,0.02
 02/02  22:00:00,126.960079797,22.7865903647,0.0,9.30450335483,12.3672932834,27.0668015668,130.981259752,127.989529334,2.97173041782,0.02
 02/02  23:00:00,105.612660672,19.7035136702,0.0,16.1765543725,4.12243109448,15.9888894789,115.984884303,112.993153886,2.97173041782,0.02
 02/02  24:00:00,118.780003853,23.6645627933,0.0,16.2072173165,4.12243109448,15.9888894789,148.099447918,145.1077175,2.97173041782,0.02
 02/03  01:00:00,111.503589373,19.7035136702,0.0,21.9313422191,4.12243109448,15.9888894789,126.021457818,123.0297274,2.97173041782,0.02
 02/03  02:00:00,123.527519375,23.6645627933,0.0,20.7025237231,4.12243109448,15.9888894789,162.322714009,159.330983591,2.97173041782,0.02
 02/03  03:00:00,116.937980686,19.7035136702,0.0,27.0568531127,4.12243109448,15.9888894789,134.424129389,131.432398971,2.97173041782,0.02
 02/03  04:00:00,127.494882052,23.6645627933,0.0,24.8227921267,4.12243109448,15.9888894789,167.85125823,164.859527813,2.97173041782,0.02
 02/03  05:00:00,159.118042056,28.4832379559,0.0,26.6156056017,12.3672932834,24.9413748627,187.752222414,182.779338384,4.9528840297,0.02
 02/03  06:00:00,186.957964918,28.0667556757,0.0,55.6338362023,12.3672932834,24.9413748627,227.774749764,222.801865735,4.9528840297,0.02
 02/03  07:00:00,254.709234567,28.9248405463,0.0,66.3223350817,24.7345865669,70.7195625826,238.37965615,228.45388809,9.90576805939,0.02
 02/03  08:00:00,257.828074294,28.9607164429,0.0,50.1099583312,37.1018798503,92.3937384068,231.451050927,212.935423616,9.90576805939,8.60985925156
 02/03  09:00:00,254.829732738,28.9907945037,0.0,39.7832331683,37.1018798503,104.434947198,210.773956593,200.848188534,9.90576805939,0.02
 02/03  10:00:00,255.51367956,29.0369730411,0.289668070694,29.3101428907,37.1018798503,116.476155989,190.699165092,180.773397033,9.90576805939,0.02
 02/03  11:00:00,250.952397843,29.0869464068,2.38318276443,24.032399516,37.1018798503,116.476155989,181.336100446,162.790102959,9.90576805939,8.64022942689
 02/03  12:00:00,247.802279521,29.1560591392,3.99222909714,19.8535712147,37.1018798503,116.476155989,168.774181438,150.226324547,9.90576805939,8.64208883202
 02/03  13:00:00,234.740764189,29.2438144474,5.1387343793,16.9977072264,37.1018798503,104.434947198,150.308630084,140.382862024,9.90576805939,0.02
 02/03  14:00:00,243.062860013,29.3583834119,6.23117767672,14.7178073802,37.1018798503,116.476155989,149.925956824,131.377942978,9.90576805939,8.64224578682
 02/03  15:00:00,242.236207641,29.402817278,6.98449604696,12.5306933915,37.1018798503,116.476155989,134.950759175,125.024991116,9.90576805939,0.02
 02/03  16:00:00,241.370727322,29.3480373432,6.90906584486,11.0227234085,37.1018798503,116.476155989,143.338857528,124.796489297,9.90576805939,8.63660017169
 02/03  17:00:00,240.36508986,29.22677702,6.34651462241,10.5000176734,37.1018798503,116.476155989,140.936979969,131.01121191,9.90576805939,0.02
 02/03  18:00:00,253.291997767,29.2037106332,4.81499890409,11.0099127452,37.1018798503,116.476155989,158.093590993,139.566040788,9.90576805939,8.6217821465
 02/03  19:00:00,162.233758229,27.6256119164,0.228664411624,0.403167175547,24.7345865669,47.5788473902,92.5186812642,87.5457972345,4.9528840297,0.02
 02/03  20:00:00,162.821608044,27.4826742431,0.0,0.617040726985,24.7345865669,47.5788473902,100.779972811,95.8070887814,4.9528840297,0.02
 02/03  21:00:00,148.285953542,28.4832379559,0.0,4.9075103895,12.3672932834,38.6892022431,121.920269824,118.928539406,2.97173041782,0.02
 02/03  22:00:00,122.792609489,22.7865903647,0.0,6.71250085901,12.3672932834,27.0668015668,108.06916005,105.077429632,2.97173041782,0.02
 02/03  23:00:00,101.017334623,19.7035136702,0.0,12.8907139877,4.12243109448,15.9888894789,94.6603534822,91.6686230643,2.97173041782,0.02
 02/03  24:00:00,114.14745587,23.6645627933,0.0,13.2095227851,4.12243109448,15.9888894789,121.811169747,118.81943933,2.97173041782,0.02
 02/04  01:00:00,106.485474094,19.7035136702,0.0,18.2838675666,4.12243109448,15.9888894789,100.162775609,97.1710451913,2.97173041782,0.02
 02/04  02:00:00,117.730913238,23.6645627933,0.0,17.0088069281,4.12243109448,15.9888894789,124.592349239,121.600618821,2.97173041782,0.02
 02/04  03:00:00,109.948209252,19.7035136702,0.0,21.9840303175,4.12243109448,15.9888894789,101.495221315,98.5034908971,2.97173041782,0.02
 02/04  04:00:00,120.341270285,23.6645627933,0.0,19.925551938,4.12243109448,15.9888894789,125.879789763,122.888059345,2.97173041782,0.02
 02/04  05:00:00,137.914243537,28.4832379559,0.0,25.049242405,4.12243109448,16.0517297156,156.978705118,145.405040384,2.97173041782,8.60193431616
 02/04  06:00:00,133.62532401,28.0544249361,0.0,21.9115896623,4.12243109448,16.0517297156,146.339982994,143.348252576,2.97173041782,0.02
 02/04  07:00:00,170.73336664,28.9120509756,0.0,34.3875708816,4.12243109448,39.6058045677,183.313336087,180.321605669,2.97173041782,0.02
 02/04  08:00:00,232.921140579,28.9120509756,1.16364515299,75.8651754787,12.3672932834,65.3531420225,233.854853957,228.881969927,4.9528840297,0.02
 02/04  09:00:00,221.625541629,28.9120509756,2.5979823743,61.6484012301,12.3672932834,68.2430321324,223.141867349,218.168983319,4.9528840297,0.02
 02/04  10:00:00,236.324067921,28.9121333129,3.9767931826,48.1313413753,16.4897243779,93.1370602926,204.17067248,196.226058032,7.92461444751,0.02
 02/04  11:00:00,230.364591127,28.9131024484,5.40685106861,42.3726278332,16.4897243779,93.1370602926,192.578438099,184.633823651,7.92461444751,0.02
 02/04  12:00:00,225.985026276,28.913891733,6.7176590028,37.5064216335,16.4897243779,93.1370602926,192.314553482,175.773718567,7.92461444751,8.61622046755
 02/04  13:00:00,215.477075988,28.9156594515,7.81799539555,34.4744387798,16.4897243779,83.9857416113,177.561673254,169.617058807,7.92461444751,0.02
 02/04  14:00:00,212.911134205,28.9178730468,8.63191456439,31.8085333862,16.4897243779,83.9857416113,172.664623739,164.720009291,7.92461444751,0.02
 02/04  15:00:00,210.861047506,28.9195449129,8.87896801501,30.9670105066,16.4897243779,83.9857416113,171.133573767,163.188959319,7.92461444751,0.02
 02/04  16:00:00,162.081608823,28.9120509756,5.55436369078,3.21785808419,12.3672932834,70.6512738906,118.811676704,113.838792674,4.9528840297,0.02
 02/04  17:00:00,164.947539735,28.9120509756,5.26305034433,6.97060585248,12.3672932834,70.6512738906,120.593795949,115.620911919,4.9528840297,0.02
 02/04  18:00:00,166.792290727,28.9120509756,5.24450744736,9.31583483997,12.3672932834,58.1284167478,132.915648601,119.356342774,4.9528840297,8.60642179789
 02/04  19:00:00,132.894077466,27.9114872629,5.07644789974,6.46633218883,12.3672932834,24.9413748627,110.267444196,105.294560167,4.9528840297,0.02
 02/04  20:00:00,137.245302545,28.4832379559,5.04466350628,10.3930669657,12.3672932834,24.9413748627,112.180834533,107.207950504,4.9528840297,0.02
 02/04  21:00:00,120.18020859,28.0544249361,4.3894049629,12.5003426332,4.12243109448,16.0517297156,120.864056595,117.872326178,2.97173041782,0.02
 02/04  22:00:00,109.167565452,23.2154033845,3.36829544809,17.2803752552,4.12243109448,15.9888894789,101.254995085,98.2632646673,2.97173041782,0.02
 02/04  23:00:00,97.5203805383,19.2747006504,2.60636235028,15.7892620585,4.12243109448,15.9888894789,86.1929657497,83.2012353319,2.97173041782,0.02
 02/04  24:00:00,114.054321138,24.093375813,3.15815395987,20.4913218227,4.12243109448,15.9888894789,108.611293765,105.619563347,2.97173041782,0.02
 02/05  01:00:00,98.2058385152,19.2747006504,2.40037008115,18.7312111541,2.06121554724,15.9888894789,88.5991585593,85.6074281415,2.97173041782,0.02
 02/05  02:00:00,115.415555266,24.093375813,3.09698585341,23.7376263189,2.06121554724,15.9888894789,111.607057468,108.61532705,2.97173041782,0.02
 02/05  03:00:00,100.117732879,19.2747006504,2.3792684759,20.5992225461,2.06121554724,15.9888894789,90.2309525831,87.2392221653,2.97173041782,0.02
 02/05  04:00:00,117.554345776,24.093375813,3.05758147528,25.8945601143,2.06121554724,15.9888894789,113.17883143,110.187101012,2.97173041782,0.02
 02/05  05:00:00,101.321136271,19.2747006504,2.36381366262,22.1239201578,2.06121554724,15.9888894789,91.429386635,88.4376562172,2.97173041782,0.02
 02/05  06:00:00,118.898481271,24.093375813,3.02993217758,27.5981918544,2.06121554724,15.9888894789,114.521313948,111.52958353,2.97173041782,0.02
 02/05  07:00:00,102.182216189,19.2747006504,2.35206858963,23.3243641684,2.06121554724,15.9888894789,92.4200310889,89.4283006711,2.97173041782,0.02
 02/05  08:00:00,104.860501435,24.093375813,3.0199340228,28.7928634847,2.06121554724,15.9888894789,115.508206418,112.516476,2.97173041782,0.02
 02/05  09:00:00,113.155271563,19.2747006504,2.66787121873,20.6572096509,4.12243109448,41.7362269337,90.8807896818,85.9079056521,4.9528840297,0.02
 02/05  10:00:00,128.915278954,24.093375813,3.8825069897,24.082314783,4.12243109448,41.7362269337,110.331529672,105.358645642,4.9528840297,0.02
 02/05  11:00:00,111.228862955,19.2747006504,3.31587632201,18.5966444787,4.12243109448,41.7362269337,88.3259697392,83.3530857095,4.9528840297,0.02
 02/05  12:00:00,126.288224097,24.093375813,4.48528521133,21.6508036248,4.12243109448,41.7362269337,108.425837708,103.452953678,4.9528840297,0.02
 02/05  13:00:00,108.488832863,19.2747006504,3.71196316739,16.5010099099,4.12243109448,41.7362269337,87.4642832564,82.4913992267,4.9528840297,0.02
 02/05  14:00:00,123.603678332,24.093375813,4.98375534033,19.3072227088,4.12243109448,41.7362269337,107.58731596,102.61443193,4.9528840297,0.02
 02/05  15:00:00,107.44074603,19.2747006504,3.89377350227,15.0751973357,4.12243109448,41.7362269337,87.0906907406,82.1178067109,4.9528840297,0.02
 02/05  16:00:00,123.112619109,24.093375813,4.96882063556,18.5528963326,4.12243109448,41.7362269337,107.648807018,102.675922988,4.9528840297,0.02
 02/05  17:00:00,90.996414678,19.2747006504,3.91755330021,15.4045317488,4.12243109448,24.8785346261,87.9722607601,82.9993767304,4.9528840297,0.02
 02/05  18:00:00,111.587952906,24.093375813,4.7010815361,22.9713994451,2.06121554724,15.9888894789,112.867643968,109.87591355,2.97173041782,0.02
 02/05  19:00:00,98.3776350828,19.2747006504,3.4351359683,20.0689062558,2.06121554724,15.9888894789,101.129350865,89.555690519,2.97173041782,8.60192992858
 02/05  20:00:00,116.044050681,24.093375813,4.34167635341,25.7880726038,2.06121554724,15.9888894789,115.757460808,112.765730391,2.97173041782,0.02
 02/05  21:00:00,100.898537765,19.2747006504,3.42013249416,22.2218994106,2.06121554724,15.9888894789,93.6822284299,90.690498012,2.97173041782,0.02
 02/05  22:00:00,120.039266598,24.093375813,4.04570179387,28.3308999958,2.06121554724,15.9888894789,117.04794259,114.056212172,2.97173041782,0.02
 02/05  23:00:00,103.926486251,19.2747006504,2.83543332705,24.1422423426,2.06121554724,15.9888894789,94.5475694911,91.5558390733,2.97173041782,0.02
 02/05  24:00:00,122.763252721,24.093375813,3.1198970646,30.3675594104,2.06121554724,15.9888894789,117.971325369,114.979594951,2.97173041782,0.02
 02/06  01:00:00,107.171317319,19.2747006504,2.11091889579,24.8056323645,4.12243109448,15.9888894789,94.4098219576,91.4180915398,2.97173041782,0.02
 02/06  02:00:00,126.826920412,24.093375813,2.21517535547,31.1250173252,4.12243109448,15.9888894789,117.404534056,114.412803638,2.97173041782,0.02
 02/06  03:00:00,109.857892648,19.2747006504,0.981472252478,26.4413784989,4.12243109448,15.9888894789,94.8214752342,91.8297448163,2.97173041782,0.02
 02/06  04:00:00,129.214490806,24.093375813,0.071149358556,33.6037344167,4.12243109448,15.9888894789,122.216641087,119.224910669,2.97173041782,0.02
 02/06  05:00:00,148.345259731,28.0544249361,0.0,23.6636104728,12.3672932834,24.9413748627,151.569845707,146.596961677,4.9528840297,0.02
 02/06  06:00:00,205.483326074,28.4832379559,0.169764520167,78.9609006389,12.3672932834,24.9413748627,208.45309705,203.480213021,4.9528840297,0.02
 02/06  07:00:00,255.269052625,28.9120509756,0.0,70.6839454179,24.7345865669,70.7195625826,232.80346368,222.877695621,9.90576805939,0.02
 02/06  08:00:00,259.483525015,28.9120509756,0.0,56.7539078152,37.1018798503,92.3937384068,226.146383985,216.220615926,9.90576805939,0.02
 02/06  09:00:00,260.90685713,28.912670498,0.0,47.6836294343,37.1018798503,104.434947198,227.346908437,208.810851554,9.90576805939,8.6302888237
 02/06  10:00:00,261.114663098,28.91715031,0.0,36.9323095148,37.1018798503,116.476155989,201.711618437,191.785850377,9.90576805939,0.02
 02/06  11:00:00,251.962641511,28.9277380464,0.935913433688,28.6561940837,37.1018798503,116.476155989,197.245821136,178.699730444,9.90576805939,8.64032263352
 02/06  12:00:00,248.08979714,28.9341386212,2.96830594977,23.9115115845,37.1018798503,116.476155989,177.048906013,167.123137954,9.90576805939,0.02
 02/06  13:00:00,234.281341584,28.9577554618,4.23407673882,20.4567553998,37.1018798503,104.434947198,175.372641732,156.830279655,9.90576805939,8.63659401692
 02/06  14:00:00,242.741398636,29.0544762427,5.40836117278,17.5360093795,37.1018798503,116.476155989,157.506724752,147.580956693,9.90576805939,0.02
 02/06  15:00:00,242.070287105,29.1011959324,6.07701082747,15.0909326562,37.1018798503,116.476155989,159.023985108,140.47806826,9.90576805939,8.64014878883
 02/06  16:00:00,240.439220552,29.0569648261,6.08281761765,13.4388469684,37.1018798503,116.476155989,149.802118838,139.876350779,9.90576805939,0.02
 02/06  17:00:00,239.207653346,28.9980067402,5.44407704143,12.6725616585,37.1018798503,116.476155989,162.758775717,144.220253111,9.90576805939,8.63275454682
 02/06  18:00:00,252.238960123,28.9856895699,3.06302765679,13.7877641776,37.1018798503,116.476155989,165.216504152,155.290736093,9.90576805939,0.02
 02/06  19:00:00,158.063526059,26.3391728571,0.0563466250383,0.0,24.7345865669,47.5788473902,103.66344257,98.6905585402,4.9528840297,0.02
 02/06  20:00:00,159.83123512,27.1967988966,0.0,0.670671529416,24.7345865669,47.5788473902,115.90433758,102.34115332,4.9528840297,8.61030023058
 02/06  21:00:00,143.28147066,27.8400184262,0.0,3.29381160895,12.3672932834,38.6892022431,123.389552063,120.397821645,2.97173041782,0.02
 02/06  22:00:00,123.175244071,23.2154033845,0.0523288536277,8.54118280217,12.3672932834,27.0668015668,103.843636548,100.85190613,2.97173041782,0.02
 02/06  23:00:00,96.9172145297,19.2747006504,0.0376168515357,10.6050576313,4.12243109448,15.9888894789,89.527502067,86.5357716492,2.97173041782,0.02
 02/06  24:00:00,116.996123242,24.093375813,0.0260209838626,16.5637022347,4.12243109448,15.9888894789,116.535394605,113.543664187,2.97173041782,0.02
 02/07  01:00:00,102.336098024,19.2747006504,0.0,15.0639454997,4.12243109448,15.9888894789,99.1424701826,96.1507397648,2.97173041782,0.02
 02/07  02:00:00,122.83309671,24.093375813,0.0,21.6808077375,4.12243109448,15.9888894789,127.859470447,124.867740029,2.97173041782,0.02
 02/07  03:00:00,106.75595805,19.2747006504,0.0,18.7306156678,4.12243109448,15.9888894789,107.779479334,104.787748916,2.97173041782,0.02
 02/07  04:00:00,128.348891122,24.093375813,0.0,26.5101141835,4.12243109448,15.9888894789,140.50702965,137.515299232,2.97173041782,0.02
 02/07  05:00:00,149.636472324,28.0544249361,0.0,18.5549434451,12.3672932834,24.9413748627,168.335990648,163.363106618,4.9528840297,0.02
 02/07  06:00:00,199.415956917,28.4877259375,0.0,67.2838969213,12.3672932834,24.9413748627,224.539506899,219.566622869,4.9528840297,0.02
 02/07  07:00:00,257.500918629,28.9124468509,0.0,67.7624583166,24.7345865669,70.7195625826,249.018808972,239.093040912,9.90576805939,0.02
 02/07  08:00:00,263.778641438,28.9173433127,0.0,56.3058566221,37.1018798503,92.3937384068,244.227180353,234.301412294,9.90576805939,0.02
 02/07  09:00:00,262.946099015,28.9281800747,0.0,45.8492793936,37.1018798503,104.434947198,239.260832563,220.724713876,9.90576805939,8.63035062761
 02/07  10:00:00,262.681923997,28.9480652952,0.0,34.8170453017,37.1018798503,116.476155989,208.578001496,198.652233436,9.90576805939,0.02
 02/07  11:00:00,254.218020003,28.9683860308,0.0,27.5487021572,37.1018798503,116.476155989,202.608089924,184.062011023,9.90576805939,8.64031084237
 02/07  12:00:00,247.668831103,29.0346138253,0.415655978209,21.1441863061,37.1018798503,116.476155989,178.40423288,168.47846482,9.90576805939,0.02
 02/07  13:00:00,234.509022429,29.1057146898,2.08916268692,18.1646906244,37.1018798503,104.434947198,175.504968453,156.963934125,9.90576805939,8.63526626851
 02/07  14:00:00,242.887172289,29.1829433389,3.42921342154,16.0338780836,37.1018798503,116.476155989,165.94750394,147.399535277,9.90576805939,8.64220060351
 02/07  15:00:00,241.262362276,29.2225234778,4.53141623594,14.0245314535,37.1018798503,116.476155989,150.182060157,140.256292097,9.90576805939,0.02
 02/07  16:00:00,239.868926487,29.1788114034,4.99346949109,12.6116806997,37.1018798503,116.476155989,156.52651496,137.982543134,9.90576805939,8.63820376676
 02/07  17:00:00,239.149308988,29.1325278341,4.35418588471,12.0619012089,37.1018798503,116.476155989,152.261044556,142.335276496,9.90576805939,0.02
 02/07  18:00:00,252.112701282,29.1209422589,2.26198546409,13.153051432,37.1018798503,116.476155989,162.421015413,152.495247354,9.90576805939,0.02
 02/07  19:00:00,160.311008881,26.9823923867,0.0305592114076,0.242982716383,24.7345865669,47.5788473902,116.825450394,103.262413547,4.9528840297,8.61015281701
 02/07  20:00:00,163.771431047,28.0544249361,0.0,1.50773991661,24.7345865669,47.5788473902,119.849222718,114.876338689,4.9528840297,0.02
 02/07  21:00:00,147.481924934,28.0544249361,0.0,5.21915628178,12.3672932834,38.6892022431,135.827433184,132.835702766,2.97173041782,0.02
 02/07  22:00:00,127.544689039,23.2154033845,0.0,10.4622667108,12.3672932834,27.0668015668,123.082892918,120.0911625,2.97173041782,0.02
 02/07  23:00:00,101.062636691,19.2747006504,0.0,12.8485581755,4.12243109448,15.9888894789,114.064201857,111.072471439,2.97173041782,0.02
 02/07  24:00:00,121.260145646,24.093375813,0.0,18.6546837902,4.12243109448,15.9888894789,146.721614934,143.729884517,2.97173041782,0.02
 02/08  01:00:00,107.398711905,19.2747006504,0.0,18.239939815,4.12243109448,15.9888894789,127.798241552,124.806511134,2.97173041782,0.02
 02/08  02:00:00,127.426699216,24.093375813,0.0,24.1055022538,4.12243109448,15.9888894789,162.740531945,159.748801527,2.97173041782,0.02
 02/08  03:00:00,111.806921377,19.2747006504,0.0,22.4704963763,4.12243109448,15.9888894789,132.534400479,129.542670061,2.97173041782,0.02
 02/08  04:00:00,131.87555191,24.093375813,0.0,28.7065219491,4.12243109448,15.9888894789,164.600083271,161.608352853,2.97173041782,0.02
 02/08  05:00:00,154.8903064,28.0544249361,0.0,22.1213925639,12.3672932834,24.9413748627,197.166100606,192.193216576,4.9528840297,0.02
 02/08  06:00:00,204.075204003,28.4882403173,0.0,70.7935420632,12.3672932834,24.9413748627,252.833146183,247.860262153,4.9528840297,0.02
 02/08  07:00:00,265.305029609,28.9122309188,0.0,75.3076747213,24.7345865669,70.7195625826,269.051296966,259.125528906,9.90576805939,0.02
 02/08  08:00:00,266.819698449,28.9209617551,0.0,59.6550095434,37.1018798503,92.3937384068,260.469428987,241.953826013,9.90576805939,8.60983491458
 02/08  09:00:00,264.094191832,28.9375936566,0.0,47.7912400875,37.1018798503,104.434947198,235.499194215,225.573426155,9.90576805939,0.02
 02/08  10:00:00,256.888105562,28.9880972271,0.1820554836,31.89212272,37.1018798503,116.476155989,200.677947902,190.752179843,9.90576805939,0.02
 02/08  11:00:00,249.391792275,29.049202994,2.373897733,24.2383279152,37.1018798503,116.476155989,182.553195216,164.007128848,9.90576805939,8.6402983095
 02/08  12:00:00,247.013478173,29.1247530994,4.28376445313,19.9556786003,37.1018798503,116.476155989,168.980133977,150.432200307,9.90576805939,8.64216561109
 02/08  13:00:00,233.681498066,29.2250430844,5.98235018929,16.7619898868,37.1018798503,104.434947198,148.055073587,138.129305527,9.90576805939,0.02
 02/08  14:00:00,242.058697188,29.3180737097,6.97608459229,14.321646714,37.1018798503,116.476155989,148.202573757,129.654477811,9.90576805939,8.64232788613
 02/08  15:00:00,240.022858686,29.3423356942,7.18438938275,12.1535315576,37.1018798503,116.476155989,135.920619338,125.994851279,9.90576805939,0.02
 02/08  16:00:00,238.421415735,29.2436009402,7.18423667719,10.8207278532,37.1018798503,116.476155989,146.326747003,127.783458458,9.90576805939,8.63752048551
 02/08  17:00:00,237.742940497,29.1911859606,6.89344165126,10.3001321439,37.1018798503,116.476155989,141.136443734,131.210675675,9.90576805939,0.02
 02/08  18:00:00,247.976013165,29.1811797342,5.69131261264,10.7839040183,37.1018798503,116.476155989,156.058881627,137.531276205,9.90576805939,8.62183736239
 02/08  19:00:00,158.451908504,27.4826742431,0.7222861865,0.225225066505,24.7345865669,47.5788473902,89.4704736005,84.4975895708,4.9528840297,0.02
 02/08  20:00:00,159.447851635,27.6256119164,0.0,0.731596359501,24.7345865669,47.5788473902,95.6565699918,90.6836859621,4.9528840297,0.02
 02/08  21:00:00,138.446023738,26.7679858769,0.193529834972,0.75118741149,12.3672932834,38.6892022431,106.748071184,103.756340766,2.97173041782,0.02
 02/08  22:00:00,120.530055661,23.2154033845,0.769948633646,6.35225952688,12.3672932834,27.0668015668,90.971433448,87.9797030302,2.97173041782,0.02
 02/08  23:00:00,94.2508333851,19.2747006504,0.117428101082,8.9265273654,4.12243109448,15.9888894789,81.8548297674,78.8630993496,2.97173041782,0.02
 02/08  24:00:00,113.046202527,24.093375813,0.0909794329688,13.9555305345,4.12243109448,15.9888894789,109.880234719,106.888504301,2.97173041782,0.02
 02/09  01:00:00,99.8529344675,19.2747006504,0.0182617041002,13.6601390712,4.12243109448,15.9888894789,92.4320409633,89.4403105455,2.97173041782,0.02
 02/09  02:00:00,118.049708706,24.093375813,0.0290714869646,18.3696842365,4.12243109448,15.9888894789,115.645467272,112.653736854,2.97173041782,0.02
 02/09  03:00:00,102.885093416,19.2747006504,0.0412780379272,16.7482780629,4.12243109448,15.9888894789,90.8156615498,87.823931132,2.97173041782,0.02
 02/09  04:00:00,120.7178011,24.093375813,0.121136838455,21.4214031752,4.12243109448,15.9888894789,111.278395735,108.286665317,2.97173041782,0.02
 02/09  05:00:00,143.191768606,28.0544249361,0.0,15.6432603863,12.3672932834,24.9413748627,132.22895772,118.674138392,4.9528840297,8.60193529881
 02/09  06:00:00,190.592145681,28.4897438948,3.58599546487,59.0573613121,12.3672932834,24.9413748627,190.865313999,185.892429969,4.9528840297,0.02
 02/09  07:00:00,236.313668794,28.9542227737,4.23287955948,47.5099113009,24.7345865669,70.7195625826,201.301394637,191.375626577,9.90576805939,0.02
 02/09  08:00:00,241.49008585,29.0067113925,5.12948854605,35.2148914522,37.1018798503,92.3937384068,181.915654057,171.989885998,9.90576805939,0.02
 02/09  09:00:00,246.556197967,29.028417225,5.87610283204,30.8616523495,37.1018798503,104.434947198,172.207660462,162.281892403,9.90576805939,0.02
 02/09  10:00:00,254.935996249,29.040690216,6.71991356404,27.5978983081,37.1018798503,116.476155989,173.889838597,155.349709161,9.90576805939,8.63436137709
 02/09  11:00:00,252.157103332,29.0497037622,7.82829450725,24.6155496822,37.1018798503,116.476155989,157.795540206,147.869772146,9.90576805939,0.02
 02/09  12:00:00,249.992346728,29.0578639734,9.27910116884,21.9588783136,37.1018798503,116.476155989,158.32006767,139.772088361,9.90576805939,8.64221124977
 02/09  13:00:00,236.817813144,29.0663617275,10.333586407,19.383798171,37.1018798503,104.434947198,142.584335816,132.658567757,9.90576805939,0.02
 02/09  14:00:00,244.827324112,29.0783688076,10.5816875453,17.3997907012,37.1018798503,116.476155989,147.760231714,129.213867506,9.90576805939,8.64059614813
 02/09  15:00:00,242.212410259,29.0933198212,10.584325707,15.9288288665,37.1018798503,116.476155989,146.013529473,127.467502211,9.90576805939,8.64025920217
 02/09  16:00:00,240.435197735,29.1035062973,10.5749068352,15.2158310586,37.1018798503,116.476155989,136.263619712,126.337851653,9.90576805939,0.02
 02/09  17:00:00,238.970176548,29.1194154709,10.571223943,14.9021671427,37.1018798503,116.476155989,144.148036025,125.609487436,9.90576805939,8.63278052966
 02/09  18:00:00,248.185288678,29.1345665022,10.5691137915,14.9224632463,37.1018798503,116.476155989,135.059107647,125.133339588,9.90576805939,0.02
 02/09  19:00:00,154.534337111,27.3397365699,7.53257923469,0.199541943994,24.7345865669,47.5788473902,89.3671713655,84.3942873358,4.9528840297,0.02
 02/09  20:00:00,154.911108538,27.7685495896,7.37811789806,0.822181300283,24.7345865669,47.5788473902,92.4494831056,87.4765990759,4.9528840297,0.02
 02/09  21:00:00,134.562418272,27.1967988966,7.65681036574,1.38508441165,12.3672932834,38.6892022431,105.023239105,102.031508687,2.97173041782,0.02
 02/09  22:00:00,113.675095233,22.3577773449,6.95219545969,3.49760587614,12.3672932834,27.0668015668,89.9196281457,86.9278977278,2.97173041782,0.02
 02/09  23:00:00,90.3440314484,19.2747006504,5.93066937292,7.20226795543,4.12243109448,15.9888894789,88.0782197137,76.5045482048,2.97173041782,8.60194109106
 02/09  24:00:00,107.354384482,24.093375813,7.8596546602,10.8015874906,4.12243109448,15.9888894789,101.178893399,98.1871629813,2.97173041782,0.02
 02/10  01:00:00,92.6350191453,19.2747006504,6.07702933799,9.91366578868,4.12243109448,15.9888894789,82.3466231687,79.3548927508,2.97173041782,0.02
 02/10  02:00:00,107.586380339,24.093375813,7.4879209091,13.5077564409,4.12243109448,15.9888894789,103.834641826,100.842911409,2.97173041782,0.02
 02/10  03:00:00,93.1661826738,19.2747006504,5.84003464821,11.9535539953,4.12243109448,15.9888894789,84.2649949926,81.2732645748,2.97173041782,0.02
 02/10  04:00:00,109.035462738,24.093375813,7.41663002548,15.467352722,4.12243109448,15.9888894789,105.742283579,102.750553161,2.97173041782,0.02
 02/10  05:00:00,129.898912169,28.0544249361,8.07048204804,10.5233695101,12.3672932834,24.9413748627,119.454464741,114.481580712,4.9528840297,0.02
 02/10  06:00:00,172.025198965,28.4903514847,11.7199515203,49.1877112928,12.3672932834,24.9413748627,187.973435563,183.000551534,4.9528840297,0.02
 02/10  07:00:00,217.062831525,28.960187148,12.1429137019,37.8148655595,24.7345865669,70.7195625826,171.659995635,161.734227576,9.90576805939,0.02
 02/10  08:00:00,222.139279546,29.0181495801,12.1536302095,26.9909225645,37.1018798503,92.3937384068,152.761139865,142.835371806,9.90576805939,0.02
 02/10  09:00:00,226.822104732,29.0386077364,12.5008592534,23.6243939923,37.1018798503,104.434947198,145.379688285,135.453920225,9.90576805939,0.02
 02/10  10:00:00,233.921017865,29.0507724798,12.7482737818,21.0453743308,37.1018798503,116.476155989,149.3053432,130.766054558,9.90576805939,8.63352058309
 02/10  11:00:00,228.425527329,29.0612039476,13.0341851685,18.7551795827,37.1018798503,116.476155989,136.9844291,127.05866104,9.90576805939,0.02
 02/10  12:00:00,225.088012386,29.0700134365,13.5939175555,16.5848847813,37.1018798503,116.476155989,141.079250886,122.531216704,9.90576805939,8.64226612334
 02/10  13:00:00,211.127033494,29.0931036988,13.8488580436,14.2457039536,37.1018798503,104.434947198,136.884643007,118.342407964,9.90576805939,8.6364669829
 02/10  14:00:00,219.492942707,29.1315589804,14.191974892,12.4039492382,37.1018798503,116.476155989,124.225013123,114.299245064,9.90576805939,0.02
 02/10  15:00:00,218.034745817,29.1636110824,14.4349269178,11.4869386779,37.1018798503,116.476155989,130.04132214,111.495333355,9.90576805939,8.64022072568
 02/10  16:00:00,216.576829245,29.1926087847,14.4305036867,10.7816957859,37.1018798503,116.476155989,120.09310079,110.167332731,9.90576805939,0.02
 02/10  17:00:00,216.529507999,29.2149568167,14.4378199018,10.4432826692,37.1018798503,116.476155989,127.780108514,109.241598214,9.90576805939,8.63274224018
 02/10  18:00:00,227.010309517,29.2308080441,14.4318967042,10.4239748857,37.1018798503,116.476155989,118.408813127,108.483045068,9.90576805939,0.02
 02/10  19:00:00,138.332628361,27.3397365699,11.1168221126,7.13825809973e-05,24.7345865669,47.5788473902,86.6140835952,81.6411995655,4.9528840297,0.02
 02/10  20:00:00,139.021188553,27.9114872629,10.7406035773,0.115761186915,24.7345865669,47.5788473902,91.2383191827,86.265435153,4.9528840297,0.02
 02/10  21:00:00,117.948849424,26.7679858769,10.6810611153,0.285930748679,12.3672932834,38.6892022431,112.816837209,101.234685388,2.97173041782,8.61042140355
 02/10  22:00:00,96.3760554128,21.0713382857,8.95524392695,0.0,12.3672932834,27.0668015668,89.4916473777,86.4999169599,2.97173041782,0.02
 02/10  23:00:00,70.2336569361,17.5594485714,7.25119887289,0.0,4.12243109448,15.9888894789,79.3372616006,76.3455311828,2.97173041782,0.02
 02/10  24:00:00,88.4880171744,23.8360880012,8.7482267389,5.05191268357,4.12243109448,15.9888894789,101.549120863,98.5573904449,2.97173041782,0.02
 02/11  01:00:00,80.88593749,19.2747006504,6.47615922145,6.41775407554,4.12243109448,15.9888894789,82.5690884186,79.5773580007,2.97173041782,0.02
 02/11  02:00:00,94.9285072382,24.093375813,7.99052717542,9.65141587666,4.12243109448,15.9888894789,103.834509668,100.84277925,2.97173041782,0.02
 02/11  03:00:00,84.7090016291,19.2747006504,6.04563276916,8.93957594636,4.12243109448,15.9888894789,84.2518302585,81.2600998407,2.97173041782,0.02
 02/11  04:00:00,100.231039822,24.093375813,7.45357341001,12.6071165988,4.12243109448,15.9888894789,106.053818502,103.062088085,2.97173041782,0.02
 02/11  05:00:00,107.459024782,28.0544249361,8.34271593926,10.9569787386,4.12243109448,16.0517297156,125.516058682,122.524328264,2.97173041782,0.02
 02/11  06:00:00,112.387869906,28.4832379559,8.00132705787,14.9973278435,4.12243109448,16.0517297156,126.584958145,123.593227727,2.97173041782,0.02
 02/11  07:00:00,140.282878048,28.9120509756,7.79231174596,18.3727939878,4.12243109448,39.6058045677,134.470080223,131.478349805,2.97173041782,0.02
 02/11  08:00:00,201.810326169,28.9120509756,10.9743067766,56.7614288836,12.3672932834,65.3531420225,191.55236008,186.57947605,4.9528840297,0.02
 02/11  09:00:00,194.400411532,28.9120509756,11.0221884539,47.1371409673,12.3672932834,68.2430321324,188.119990031,183.147106001,4.9528840297,0.02
 02/11  10:00:00,213.318970595,28.924355858,11.3866844351,37.9632445767,16.4897243779,93.1370602926,175.579947781,167.635333333,7.92461444751,0.02
 02/11  11:00:00,210.702223411,28.930243226,11.6453279331,34.6058469571,16.4897243779,93.1370602926,178.016517622,161.475587135,7.92461444751,8.61631603938
 02/11  12:00:00,208.671886456,28.9321704595,11.6495119636,31.9466345213,16.4897243779,93.1370602926,166.605315444,158.660700996,7.92461444751,0.02
