Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  13:00:00,197.930882574,28.9329528189,11.64924633,30.0924186093,16.4897243779,83.9857416113,164.64753628,156.702921832,7.92461444751,0.02
 02/11  14:00:00,197.214069749,28.9332745958,11.6573440469,28.6727238701,16.4897243779,83.9857416113,163.131479685,155.186865238,7.92461444751,0.02
 02/11  15:00:00,196.225854677,28.9334535043,11.6640284822,27.7968851059,16.4897243779,83.9857416113,170.723048004,154.185586663,7.92461444751,8.61284689375
 02/11  16:00:00,150.102577367,28.9120509756,8.30741767881,2.37277034597,12.3672932834,70.6512738906,109.343661846,104.370777816,4.9528840297,0.02
 02/11  17:00:00,153.084344413,28.9120509756,8.01303131501,5.56808023609,12.3672932834,70.6512738906,110.57646092,105.603576891,4.9528840297,0.02
 02/11  18:00:00,152.569892829,28.9120509756,7.99517297136,7.65835597879,12.3672932834,58.1284167478,114.068415657,109.095531628,4.9528840297,0.02
 02/11  19:00:00,115.641124794,26.3391728571,7.84477787986,0.0,12.3672932834,24.9413748627,109.218249883,104.245365853,4.9528840297,0.02
 02/11  20:00:00,125.580719718,28.268831446,7.46992436935,7.11649007008,12.3672932834,24.9413748627,112.164842079,107.19195805,4.9528840297,0.02
 02/11  21:00:00,112.169672188,28.0544249361,7.21298458345,9.99000918621,4.12243109448,16.0517297156,120.50456392,117.512833503,2.97173041782,0.02
 02/11  22:00:00,104.216302812,23.2154033845,5.85107818379,14.5049693219,4.12243109448,15.9888894789,101.175271418,98.1835409998,2.97173041782,0.02
 02/11  23:00:00,94.3881102316,19.2747006504,4.24023828292,12.7340399052,4.12243109448,15.9888894789,87.0749770889,84.0832466711,2.97173041782,0.02
 02/11  24:00:00,112.790827992,24.093375813,4.47153482713,17.8253041886,4.12243109448,15.9888894789,109.456458918,106.4647285,2.97173041782,0.02
 02/12  01:00:00,96.9064629429,19.2747006504,2.88010215108,15.6204106171,2.06121554724,15.9888894789,89.441140787,86.4494103692,2.97173041782,0.02
 02/12  02:00:00,116.03304654,24.093375813,3.0113615394,21.7769212987,2.06121554724,15.9888894789,112.71007506,109.718344642,2.97173041782,0.02
 02/12  03:00:00,100.156502357,19.2747006504,1.77583006239,18.4396087894,2.06121554724,15.9888894789,91.4164133845,88.4246829667,2.97173041782,0.02
 02/12  04:00:00,119.730406097,24.093375813,1.58662089782,25.4278422431,2.06121554724,15.9888894789,114.879318809,111.887588391,2.97173041782,0.02
 02/12  05:00:00,102.989958376,19.2747006504,0.830636139738,21.1557106331,2.06121554724,15.9888894789,92.9497580808,89.958027663,2.97173041782,0.02
 02/12  06:00:00,123.374586878,24.093375813,0.900646638727,28.5537654692,2.06121554724,15.9888894789,116.522506192,113.530775775,2.97173041782,0.02
 02/12  07:00:00,105.677016526,19.2747006504,0.644044618095,23.3621090531,2.06121554724,15.9888894789,102.63770475,91.0652434285,2.97173041782,8.60073090382
 02/12  08:00:00,110.018121697,24.093375813,0.86962700312,28.9962213305,2.06121554724,15.9888894789,116.669152633,113.677422215,2.97173041782,0.02
 02/12  09:00:00,114.611631107,19.2747006504,0.874715303546,17.9549881726,4.12243109448,41.7362269337,89.8548483881,84.8819643584,4.9528840297,0.02
 02/12  10:00:00,129.85862605,24.093375813,1.93549696587,19.355522011,4.12243109448,41.7362269337,107.037339763,102.064455734,4.9528840297,0.02
 02/12  11:00:00,111.372957767,19.2747006504,2.0808337893,14.275617873,4.12243109448,41.7362269337,84.5375128044,79.5646287747,4.9528840297,0.02
 02/12  12:00:00,127.807860626,24.093375813,3.54094910691,16.2794117195,4.12243109448,41.7362269337,103.477345524,98.5044614947,4.9528840297,0.02
 02/12  13:00:00,109.859857713,19.2747006504,3.0935568153,11.9922848633,4.12243109448,41.7362269337,83.0090377304,78.0361537007,4.9528840297,0.02
 02/12  14:00:00,125.480138526,24.093375813,4.46509748561,14.0799417977,4.12243109448,41.7362269337,101.427221092,96.454337062,4.9528840297,0.02
 02/12  15:00:00,108.114501818,19.2747006504,3.64068404267,10.3589069344,4.12243109448,41.7362269337,81.7683337145,76.7954496848,4.9528840297,0.02
 02/12  16:00:00,123.018414572,24.093375813,4.62073712845,12.3525246254,4.12243109448,41.7362269337,100.609596683,95.6367126536,4.9528840297,0.02
 02/12  17:00:00,91.3001928175,19.2747006504,3.56635209041,10.16539017,4.12243109448,24.8785346261,82.5470861213,77.5742020916,4.9528840297,0.02
 02/12  18:00:00,112.146891556,24.093375813,4.03324739339,17.9339786739,2.06121554724,15.9888894789,108.368993638,105.37726322,2.97173041782,0.02
 02/12  19:00:00,101.813190671,19.2747006504,2.58025692857,16.5735083143,2.06121554724,15.9888894789,90.5566054706,87.5648750528,2.97173041782,0.02
 02/12  20:00:00,121.787902796,24.093375813,2.51634536152,23.4628648487,2.06121554724,15.9888894789,114.106549118,111.1148187,2.97173041782,0.02
 02/12  21:00:00,104.550495478,19.2747006504,1.45721701864,20.232907555,2.06121554724,15.9888894789,92.9250754076,89.9333449897,2.97173041782,0.02
 02/12  22:00:00,124.72488349,24.093375813,1.15428110494,27.8680549779,2.06121554724,15.9888894789,116.595676901,113.603946483,2.97173041782,0.02
 02/12  23:00:00,106.868716773,19.2747006504,0.300709811861,23.3872253671,2.06121554724,15.9888894789,94.5590194324,91.5672890146,2.97173041782,0.02
 02/12  24:00:00,127.887269204,24.093375813,0.0696028950063,31.4902267914,2.06121554724,15.9888894789,118.95850819,115.966777772,2.97173041782,0.02
 02/13  01:00:00,110.450950554,19.2747006504,0.0115395443911,25.0459459944,4.12243109448,15.9888894789,97.5999949543,94.6082645365,2.97173041782,0.02
 02/13  02:00:00,131.768198751,24.093375813,0.0,32.9977812033,4.12243109448,15.9888894789,122.726554083,119.734823665,2.97173041782,0.02
 02/13  03:00:00,112.796352183,19.2747006504,0.0,26.7430027029,4.12243109448,15.9888894789,99.2955915505,96.3038611327,2.97173041782,0.02
 02/13  04:00:00,134.484679275,24.093375813,0.0,35.1100136987,4.12243109448,15.9888894789,125.202335942,122.210605524,2.97173041782,0.02
 02/13  05:00:00,151.761137362,28.0544249361,0.0,24.0153167546,12.3672932834,24.9413748627,146.068057765,141.095173736,4.9528840297,0.02
 02/13  06:00:00,206.72432487,28.4832379559,1.6112358884,77.1331314292,12.3672932834,24.9413748627,206.702597174,201.729713144,4.9528840297,0.02
 02/13  07:00:00,251.050213479,28.9120509756,1.68662977384,66.614852374,24.7345865669,70.7195625826,225.345935836,215.420167776,9.90576805939,0.02
 02/13  08:00:00,252.325060832,28.9143514254,1.6853924049,48.4647868828,37.1018798503,92.3937384068,216.299706609,197.785718113,9.90576805939,8.60822043661
 02/13  09:00:00,254.492231957,28.9216271437,2.96971461863,39.6656645884,37.1018798503,104.434947198,194.104930641,184.179162581,9.90576805939,0.02
 02/13  10:00:00,260.650106224,28.9282088911,5.16714839991,33.2446987134,37.1018798503,116.476155989,179.812209245,169.886441186,9.90576805939,0.02
 02/13  11:00:00,255.480412198,28.9338936402,7.07687489428,28.4242736128,37.1018798503,116.476155989,176.751044022,158.204906353,9.90576805939,8.64036960954
 02/13  12:00:00,253.255521751,28.9423287138,9.07170912351,25.3166658451,37.1018798503,116.476155989,167.10350985,148.555498815,9.90576805939,8.64224297482
 02/13  13:00:00,238.260634194,28.9498925863,10.3322974243,20.9231119225,37.1018798503,104.434947198,148.85063209,138.924864031,9.90576805939,0.02
 02/13  14:00:00,245.327172153,28.9568494263,11.2193156893,18.4696898509,37.1018798503,116.476155989,152.025326737,133.477227598,9.90576805939,8.64233107997
 02/13  15:00:00,243.439904257,28.9631027548,11.9712846634,15.3676157696,37.1018798503,116.476155989,136.758739741,126.832971682,9.90576805939,0.02
 02/13  16:00:00,243.448259664,28.9707190882,12.1812518282,14.7410044009,37.1018798503,116.476155989,143.610483112,125.066455652,9.90576805939,8.63825940139
 02/13  17:00:00,243.020626203,28.981512752,12.1842052705,14.5197308392,37.1018798503,116.476155989,134.662732178,124.736964119,9.90576805939,0.02
 02/13  18:00:00,252.738765063,28.9939702698,11.8858038613,14.7245456381,37.1018798503,116.476155989,143.722228657,125.194632626,9.90576805939,8.62182797183
 02/13  19:00:00,157.394838389,26.3391728571,8.34568173523,0.0,24.7345865669,47.5788473902,90.0834169595,85.1105329298,4.9528840297,0.02
 02/13  20:00:00,156.098090929,27.6256119164,7.94115859213,0.391755858944,24.7345865669,47.5788473902,93.2277549531,88.2548709234,4.9528840297,0.02
 02/13  21:00:00,132.335137528,26.3391728571,7.518485335,0.0,12.3672932834,38.6892022431,106.480278787,103.488548369,2.97173041782,0.02
 02/13  22:00:00,108.27742136,21.0713382857,5.94931556769,0.0,12.3672932834,27.0668015668,91.1662238856,88.1744934677,2.97173041782,0.02
 02/13  23:00:00,88.6332883668,19.3604632544,4.79053825196,6.25219268066,4.12243109448,15.9888894789,80.4491571892,77.4574267714,2.97173041782,0.02
 02/13  24:00:00,102.162852525,23.6645627933,5.29378044107,8.16689565281,4.12243109448,15.9888894789,102.280277462,99.2885470441,2.97173041782,0.02
 02/14  01:00:00,96.3733315893,19.7035136702,3.19998318446,12.6683885133,4.12243109448,15.9888894789,83.2993261952,80.3075957774,2.97173041782,0.02
 02/14  02:00:00,107.940892614,23.6645627933,3.4122834988,11.5020478029,4.12243109448,15.9888894789,105.177833027,102.186102609,2.97173041782,0.02
 02/14  03:00:00,101.275056141,19.7035136702,2.03277328936,16.463161747,4.12243109448,15.9888894789,85.4342091534,82.4424787356,2.97173041782,0.02
 02/14  04:00:00,111.181040187,23.6645627933,1.4721185396,14.3623442496,4.12243109448,15.9888894789,116.374586769,104.800915505,2.97173041782,8.60194084581
 02/14  05:00:00,141.490257924,28.4832379559,0.665264092572,16.6327257251,12.3672932834,24.9413748627,122.472188023,117.499303993,4.9528840297,0.02
 02/14  06:00:00,174.257515716,28.0589322018,3.86140406161,46.1829731957,12.3672932834,24.9413748627,192.231631972,187.258747942,4.9528840297,0.02
 02/14  07:00:00,230.875433726,28.9434988748,3.8763356388,46.8274276891,24.7345865669,70.7195625826,203.996281019,194.07051296,9.90576805939,0.02
 02/14  08:00:00,237.946104165,28.9767504021,3.87952376555,34.0953645284,37.1018798503,92.3937384068,187.79294236,177.867174301,9.90576805939,0.02
 02/14  09:00:00,241.277374373,28.991941133,3.53465134617,27.4699730848,37.1018798503,104.434947198,180.321784865,170.396016806,9.90576805939,0.02
 02/14  10:00:00,247.681376945,29.0064260299,3.63584476076,22.1427877699,37.1018798503,116.476155989,182.358644151,163.818491916,9.90576805939,8.63438417572
 02/14  11:00:00,244.728391018,29.0303082243,4.87925285156,18.7475399608,37.1018798503,116.476155989,164.133966012,154.208197953,9.90576805939,0.02
 02/14  12:00:00,242.489450783,29.0894281524,5.87341153828,16.1191179009,37.1018798503,116.476155989,163.101235255,144.55317995,9.90576805939,8.64228724544
 02/14  13:00:00,231.492816877,29.1695993633,6.72657002685,14.1485265221,37.1018798503,104.434947198,146.251287883,136.325519824,9.90576805939,0.02
 02/14  14:00:00,240.663066583,29.2487051417,7.53701686005,12.5619861464,37.1018798503,116.476155989,147.889268571,129.341070754,9.90576805939,8.64242975756
 02/14  15:00:00,239.920928027,29.2733362979,7.78760092278,11.1589388036,37.1018798503,116.476155989,144.315209343,125.769223679,9.90576805939,8.64021760473
 02/14  16:00:00,239.629890747,29.2383420375,7.78783878236,10.2553166198,37.1018798503,116.476155989,135.221499703,125.295731643,9.90576805939,0.02
 02/14  17:00:00,238.979245781,29.1917913591,7.43909617567,9.89341383305,37.1018798503,116.476155989,146.965597375,128.427082342,9.90576805939,8.63274697371
 02/14  18:00:00,249.710055646,29.1777753225,6.55050501524,10.5866786427,37.1018798503,116.476155989,144.246179643,134.320411584,9.90576805939,0.02
 02/14  19:00:00,160.326863051,27.4826742431,2.13744599937,0.18437835038,24.7345865669,47.5788473902,88.4036085579,83.4307245282,4.9528840297,0.02
 02/14  20:00:00,160.003090905,27.6256119164,0.996740629429,0.583776980379,24.7345865669,47.5788473902,91.0088244904,86.0359404607,4.9528840297,0.02
 02/14  21:00:00,138.332833599,26.7679858769,0.317567286069,0.700927077481,12.3672932834,38.6892022431,104.416159813,101.424429396,2.97173041782,0.02
 02/14  22:00:00,119.992006343,23.2154033845,0.571339623239,6.03003209956,12.3672932834,27.0668015668,99.3634574557,87.7853012822,2.97173041782,8.60642575573
 02/14  23:00:00,93.5475477156,19.2747006504,0.187309332354,8.41814111223,4.12243109448,15.9888894789,80.1405094073,77.1487789895,2.97173041782,0.02
 02/14  24:00:00,111.791231286,24.093375813,0.209460171385,13.3315454665,4.12243109448,15.9888894789,104.571974489,101.580244071,2.97173041782,0.02
 02/15  01:00:00,98.5695180472,19.2747006504,0.0567462895454,13.0411365314,4.12243109448,15.9888894789,87.690793104,84.6990626861,2.97173041782,0.02
 02/15  02:00:00,117.180352464,24.093375813,0.0611884161528,17.8394514391,4.12243109448,15.9888894789,113.491358087,110.499627669,2.97173041782,0.02
 02/15  03:00:00,102.757268351,19.2747006504,0.0,16.6013869427,4.12243109448,15.9888894789,95.7802656414,92.7885352236,2.97173041782,0.02
 02/15  04:00:00,121.089424898,24.093375813,0.0,21.4731082078,4.12243109448,15.9888894789,123.73720616,120.745475742,2.97173041782,0.02
 02/15  05:00:00,144.345359794,28.0544249361,0.0,16.2017424155,12.3672932834,24.9413748627,143.568863986,138.595979957,4.9528840297,0.02
 02/15  06:00:00,188.758071736,28.4896197481,0.0,60.3209488592,12.3672932834,24.9413748627,196.386729275,191.413845245,4.9528840297,0.02
 02/15  07:00:00,236.312588271,28.9415873746,0.0,52.2492046189,24.7345865669,70.7195625826,220.705761529,210.779993469,9.90576805939,0.02
 02/15  08:00:00,241.218336156,28.993061233,0.0,36.9000493953,37.1018798503,92.3937384068,204.6278207,194.702052641,9.90576805939,0.02
 02/15  09:00:00,244.202332926,29.0236094157,0.610701903403,29.0427050356,37.1018798503,104.434947198,189.742895243,179.817127184,9.90576805939,0.02
 02/15  10:00:00,250.994069647,29.0403954265,2.09179405838,23.3568422039,37.1018798503,116.476155989,186.682883795,168.142697527,9.90576805939,8.63441820813
 02/15  11:00:00,247.640789541,29.0920681628,3.78991979925,19.6899246416,37.1018798503,116.476155989,174.38568938,155.839697566,9.90576805939,8.6402237552
 02/15  12:00:00,245.340758149,29.1629731169,5.13509408064,16.7404160381,37.1018798503,116.476155989,154.794841731,144.869073671,9.90576805939,0.02
 02/15  13:00:00,231.768743504,29.2467248223,5.88290457635,14.5262678219,37.1018798503,104.434947198,155.30818234,136.765846198,9.90576805939,8.63656808213
 02/15  14:00:00,240.265835568,29.2889289305,6.43453190209,12.6793650322,37.1018798503,116.476155989,142.195609129,132.26984107,9.90576805939,0.02
 02/15  15:00:00,240.217417555,29.3201222381,6.688284515,10.9983450384,37.1018798503,116.476155989,146.751898281,128.20583287,9.90576805939,8.6402973522
 02/15  16:00:00,240.12583861,29.2365295574,6.69951339694,10.2133111874,37.1018798503,116.476155989,140.178739259,130.2529712,9.90576805939,0.02
 02/15  17:00:00,240.195065337,29.2107660627,6.69653692008,10.0469027113,37.1018798503,116.476155989,151.266972526,132.728366393,9.90576805939,8.63283807273
 02/15  18:00:00,250.654232031,29.205285012,6.05350155375,10.7073602747,37.1018798503,116.476155989,146.186228357,136.260460298,9.90576805939,0.02
 02/15  19:00:00,159.821793515,27.3397365699,1.24722138133,0.0997852870764,24.7345865669,47.5788473902,88.8954420164,83.9225579867,4.9528840297,0.02
 02/15  20:00:00,160.072148685,27.7685495896,0.551900628959,0.535270470246,24.7345865669,47.5788473902,91.1430463265,86.1701622968,4.9528840297,0.02
 02/15  21:00:00,140.269320761,27.1967988966,1.36698579448,1.00945138159,12.3672932834,38.6892022431,112.904199597,101.322044524,2.97173041782,8.6104246554
 02/15  22:00:00,120.901224373,23.1296407805,2.44170581589,5.22754840456,12.3672932834,27.0668015668,90.2550900466,87.2633596288,2.97173041782,0.02
 02/15  23:00:00,93.9893039964,19.2747006504,2.46599399861,7.53987518038,4.12243109448,15.9888894789,79.617733125,76.6260027072,2.97173041782,0.02
 02/15  24:00:00,111.572265746,24.093375813,3.44038033256,12.0558252392,4.12243109448,15.9888894789,102.007834439,99.0161040208,2.97173041782,0.02
 02/16  01:00:00,97.1756605784,19.2747006504,2.82811111281,11.077564646,4.12243109448,15.9888894789,83.0769735372,80.0852431194,2.97173041782,0.02
 02/16  02:00:00,114.94924792,24.093375813,4.39167053746,15.6017136829,4.12243109448,15.9888894789,104.944117545,101.952387127,2.97173041782,0.02
 02/16  03:00:00,98.8869380649,19.2747006504,3.71010494683,13.1708650879,4.12243109448,15.9888894789,85.1349611914,82.1432307735,2.97173041782,0.02
 02/16  04:00:00,116.77686161,24.093375813,4.99975021611,17.8555464563,4.12243109448,15.9888894789,106.862348179,103.870617761,2.97173041782,0.02
 02/16  05:00:00,138.102553679,28.0544249361,5.96296053552,11.9968096379,12.3672932834,24.9413748627,119.849524864,114.876640834,4.9528840297,0.02
 02/16  06:00:00,181.238887801,28.496070813,9.6323474628,51.383854155,12.3672932834,24.9413748627,187.537326994,182.564442964,4.9528840297,0.02
 02/16  07:00:00,226.010567378,28.9552545604,9.95881875455,41.0159717488,24.7345865669,70.7195625826,179.421742948,169.495974889,9.90576805939,0.02
 02/16  08:00:00,232.118285886,29.01112741,10.6089233248,27.6141144719,37.1018798503,92.3937384068,157.796618807,147.870850748,9.90576805939,0.02
 02/16  09:00:00,233.865832991,29.033312463,12.0625126537,20.8740885801,37.1018798503,104.434947198,152.523759002,133.987624665,9.90576805939,8.63036627718
 02/16  10:00:00,237.772846275,29.0845941058,14.6580431101,15.8101734082,37.1018798503,116.476155989,128.16886046,118.243092401,9.90576805939,0.02
 02/16  11:00:00,230.91003944,29.1643529532,16.5750953926,13.0521330173,37.1018798503,116.476155989,123.600576569,105.054473624,9.90576805939,8.64033488527
 02/16  12:00:00,226.793238302,29.3018496328,17.3288556991,11.0498541752,37.1018798503,116.476155989,110.542439057,100.616670998,9.90576805939,0.02
 02/16  13:00:00,212.848815348,29.4276390848,18.1550367544,9.2820174766,37.1018798503,104.434947198,116.499397709,97.9572146928,9.90576805939,8.63641495705
 02/16  14:00:00,220.94745761,29.4550510622,18.8994541493,7.75685086314,37.1018798503,116.476155989,106.778819375,96.8530513152,9.90576805939,0.02
 02/16  15:00:00,220.165570232,29.4290301609,19.1323246785,6.5416752049,37.1018798503,116.476155989,114.986367625,96.440355403,9.90576805939,8.64024416247
 02/16  16:00:00,219.176359497,29.4878642084,18.8130615156,5.57068739964,37.1018798503,116.476155989,113.387138602,94.8431525775,9.90576805939,8.63821796472
 02/16  17:00:00,218.810094164,29.404778127,18.5819674565,5.12886371566,37.1018798503,116.476155989,104.899222696,94.9734546371,9.90576805939,0.02
 02/16  18:00:00,228.149700505,29.3301048232,17.9842397304,5.28247059788,37.1018798503,116.476155989,106.2590309,96.3332628404,9.90576805939,0.02
 02/16  19:00:00,147.140849599,27.3397365699,13.8119039088,0.0,24.7345865669,47.5788473902,89.1484754011,75.5851933704,4.9528840297,8.61039800104
 02/16  20:00:00,147.34353875,27.7685495896,12.3268056912,0.0,24.7345865669,47.5788473902,86.6725126787,81.699628649,4.9528840297,0.02
 02/16  21:00:00,125.114933468,27.1967988966,10.8053760212,0.0463144070244,12.3672932834,38.6892022431,100.738585387,97.7468549689,2.97173041782,0.02
 02/16  22:00:00,102.598668042,21.0713382857,7.98548190651,0.0,12.3672932834,27.0668015668,87.3689178492,84.3771874314,2.97173041782,0.02
 02/16  23:00:00,76.5029427603,17.5594485714,6.35088858551,0.0,4.12243109448,15.9888894789,77.7229974109,74.7312669931,2.97173041782,0.02
 02/16  24:00:00,89.605385515,23.0213432636,8.08877086229,1.28414347498,4.12243109448,15.9888894789,99.564055953,96.5723255352,2.97173041782,0.02
 02/17  01:00:00,79.8154139627,18.8458876307,6.03125620242,2.97411919205,4.12243109448,15.9888894789,80.5659207747,77.5741903569,2.97173041782,0.02
 02/17  02:00:00,93.3939890262,23.6645627933,6.89967506756,5.31847340386,4.12243109448,15.9888894789,101.964351943,98.9726215252,2.97173041782,0.02
 02/17  03:00:00,87.1097763085,19.7035136702,4.8792261112,8.84184610363,4.12243109448,15.9888894789,82.877968503,79.8862380852,2.97173041782,0.02
 02/17  04:00:00,97.5158995186,23.6645627933,5.73947904274,8.74878383576,4.12243109448,15.9888894789,104.586058099,101.594327681,2.97173041782,0.02
 02/17  05:00:00,125.62255243,28.4832379559,5.51991007981,9.49020215211,12.3672932834,24.9413748627,118.653958989,113.681074959,4.9528840297,0.02
 02/17  06:00:00,154.110344878,28.0787299805,8.56864478161,34.5745567309,12.3672932834,24.9413748627,187.325720058,182.352836028,4.9528840297,0.02
 02/17  07:00:00,208.685964547,28.9855559005,8.83400170421,33.6772577936,24.7345865669,70.7195625826,181.792847815,171.867079755,9.90576805939,0.02
 02/17  08:00:00,218.014100456,29.0547354985,9.8372355911,22.879718419,37.1018798503,92.3937384068,159.235367638,149.309599578,9.90576805939,0.02
 02/17  09:00:00,223.412257389,29.098851698,11.4898410001,17.1330260437,37.1018798503,104.434947198,152.521812865,133.986501089,9.90576805939,8.62954371588
 02/17  10:00:00,229.939421225,29.1643538472,13.1460791514,12.9550981862,37.1018798503,116.476155989,131.00939145,121.083623391,9.90576805939,0.02
 02/17  11:00:00,226.253560855,29.260300741,14.8198731166,10.7598600517,37.1018798503,116.476155989,126.974924356,108.429334531,9.90576805939,8.63982176627
 02/17  12:00:00,225.487465217,29.3768146061,16.1006078116,9.10704399895,37.1018798503,116.476155989,119.452274416,100.904314194,9.90576805939,8.64219216294
 02/17  13:00:00,211.885663416,29.6126544873,16.8033343485,7.63464845816,37.1018798503,104.434947198,107.300669397,97.3749013376,9.90576805939,0.02
 02/17  14:00:00,220.751549377,29.7989860231,17.3190186861,6.42096975894,37.1018798503,116.476155989,113.564722253,95.0166837111,9.90576805939,8.64227048285
 02/17  15:00:00,219.261387722,29.9231381068,17.823611857,5.13147666469,37.1018798503,116.476155989,102.819976679,92.8942086195,9.90576805939,0.02
 02/17  16:00:00,217.359205149,29.8624909645,18.0216888142,4.40017546328,37.1018798503,116.476155989,111.216030105,92.6719578919,9.90576805939,8.63830415419
 02/17  17:00:00,220.52080037,29.6884392142,16.8224013181,4.12548329199,37.1018798503,116.476155989,103.419626884,93.493858825,9.90576805939,0.02
 02/17  18:00:00,229.212267995,29.5117252065,15.3588180768,4.27959100985,37.1018798503,116.476155989,114.006869571,95.4793347899,9.90576805939,8.62176672196
 02/17  19:00:00,147.207421759,27.6256119164,11.0118166052,0.0,24.7345865669,47.5788473902,80.1550819552,75.1821979256,4.9528840297,0.02
 02/17  20:00:00,147.703758102,27.9114872629,9.81318448561,0.0,24.7345865669,47.5788473902,86.5503101878,81.5774261581,4.9528840297,0.02
 02/17  21:00:00,125.94919442,26.7679858769,9.19482610885,0.022190447313,12.3672932834,38.6892022431,100.470516585,97.4787861669,2.97173041782,0.02
 02/17  22:00:00,106.109292261,22.3577773449,7.84789702458,0.392772518791,12.3672932834,27.0668015668,86.9918155565,84.0000851387,2.97173041782,0.02
 02/17  23:00:00,78.4396385446,17.5594485714,6.68313697052,0.0,4.12243109448,15.9888894789,77.2296461504,74.2379157325,2.97173041782,0.02
 02/17  24:00:00,88.8317132989,22.1637172241,8.30619587299,0.155134163462,4.12243109448,15.9888894789,99.1749974899,96.1832670721,2.97173041782,0.02
 02/18  01:00:00,81.435928299,19.4891071603,6.49634564979,3.70871457607,4.12243109448,15.9888894789,80.8659238418,77.874193424,2.97173041782,0.02
 02/18  02:00:00,93.909757675,23.6645627933,8.62630465648,4.84522848508,4.12243109448,15.9888894789,101.188846871,98.1971164529,2.97173041782,0.02
 02/18  03:00:00,87.252829632,19.7035136702,6.9361856152,7.65431784109,4.12243109448,15.9888894789,81.984267959,78.9925375412,2.97173041782,0.02
 02/18  04:00:00,96.888160467,23.6645627933,9.0682473951,7.26208210854,4.12243109448,15.9888894789,103.224219354,100.232488936,2.97173041782,0.02
 02/18  05:00:00,107.942599876,28.4832379559,10.6323940212,10.1980508724,4.12243109448,16.0517297156,123.219858308,120.22812789,2.97173041782,0.02
 02/18  06:00:00,105.168704671,28.0544249361,10.5973862735,9.16558985201,4.12243109448,16.0517297156,124.745678174,121.753947756,2.97173041782,0.02
 02/18  07:00:00,132.063618618,28.9120509756,10.5946060482,14.5596629074,4.12243109448,39.6058045677,132.062525082,120.488882815,2.97173041782,8.60191185002
 02/18  08:00:00,190.853137867,28.9120509756,14.1218600591,50.044294698,12.3672932834,65.3531420225,178.168929705,173.196045675,4.9528840297,0.02
 02/18  09:00:00,180.053714045,28.9120509756,14.6813973542,39.7345815129,12.3672932834,68.2430321324,171.95359868,166.98071465,4.9528840297,0.02
 02/18  10:00:00,194.903295705,28.9333817897,15.8380159712,28.7889844508,16.4897243779,93.1370602926,155.120937954,147.176323507,7.92461444751,0.02
 02/18  11:00:00,190.896524166,28.9372180581,17.1120326377,25.1984508794,16.4897243779,93.1370602926,144.473575117,136.52896067,7.92461444751,0.02
 02/18  12:00:00,186.011057993,28.9380996346,17.8076651199,22.8573163115,16.4897243779,93.1370602926,139.662850586,131.718236138,7.92461444751,0.02
 02/18  13:00:00,170.940023033,28.9380828025,18.6462766458,20.7430435636,16.4897243779,83.9857416113,146.410711966,129.872755219,7.92461444751,8.6133422997
 02/18  14:00:00,170.897293707,28.9377171815,19.1058718014,19.9008738127,16.4897243779,83.9857416113,137.014784895,129.070170448,7.92461444751,0.02
 02/18  15:00:00,171.691639037,28.9373968464,19.3808742348,17.2370967106,16.4897243779,83.9857416113,133.803472765,125.858858317,7.92461444751,0.02
 02/18  16:00:00,136.678942363,28.9120509756,16.1970353893,0.0909014857839,12.3672932834,70.6512738906,73.737763822,68.7648797923,4.9528840297,0.02
 02/18  17:00:00,140.173698721,28.9120509756,15.0582850413,0.567665641049,12.3672932834,70.6512738906,75.6019944931,70.6291104634,4.9528840297,0.02
 02/18  18:00:00,135.837096208,28.9120509756,13.0017657077,1.26222028248,12.3672932834,58.1284167478,93.9732918242,83.2246701365,4.9528840297,5.79573765803
 02/18  19:00:00,106.841519595,26.3391728571,11.3914379248,0.0,12.3672932834,24.9413748627,106.310885679,98.530391652,4.9528840297,2.82760999685
 02/18  20:00:00,111.726760014,26.3391728571,10.4806486165,0.0,12.3672932834,24.9413748627,108.545089269,103.572205239,4.9528840297,0.02
 02/18  21:00:00,98.189972457,26.3391728571,9.66476554678,0.0,4.12243109448,16.0517297156,117.253178687,114.261448269,2.97173041782,0.02
 02/18  22:00:00,94.6500932057,23.1296407805,7.62096598199,6.12432963183,4.12243109448,15.9888894789,98.6441308436,95.6524004258,2.97173041782,0.02
 02/18  23:00:00,87.2896285755,19.2747006504,5.89075533863,7.13843544446,4.12243109448,15.9888894789,84.7960980905,81.8043676727,2.97173041782,0.02
 02/18  24:00:00,102.89583076,24.093375813,6.56169659679,11.1303894485,4.12243109448,15.9888894789,106.892484358,103.90075394,2.97173041782,0.02
 02/19  01:00:00,87.9663658313,19.2747006504,4.4174252645,10.8747340512,2.06121554724,15.9888894789,87.8686683373,84.8769379194,2.97173041782,0.02
 02/19  02:00:00,104.18101833,24.093375813,4.92622995628,15.7642746762,2.06121554724,15.9888894789,110.777257613,107.785527196,2.97173041782,0.02
 02/19  03:00:00,91.236022473,19.2747006504,3.65326450623,13.7459647154,2.06121554724,15.9888894789,89.8389993336,86.8472689157,2.97173041782,0.02
 02/19  04:00:00,108.459904252,24.093375813,4.63081988561,19.0867968195,2.06121554724,15.9888894789,112.693524604,109.701794187,2.97173041782,0.02
 02/19  05:00:00,93.9261721672,19.2747006504,3.23278934484,16.0476103002,2.06121554724,15.9888894789,91.2314378565,88.2397074386,2.97173041782,0.02
 02/19  06:00:00,111.430068706,24.093375813,3.41748667292,21.9525277596,2.06121554724,15.9888894789,114.306818543,111.315088126,2.97173041782,0.02
 02/19  07:00:00,93.7476788284,19.2747006504,2.48509171023,18.3267804894,2.06121554724,15.9888894789,92.4971641173,89.5054336995,2.97173041782,0.02
 02/19  08:00:00,98.7112458929,24.093375813,4.23083099,22.8387555797,2.06121554724,15.9888894789,114.534391327,111.542660909,2.97173041782,0.02
 02/19  09:00:00,106.903022654,19.2747006504,4.39934035971,14.0712829287,4.12243109448,41.7362269337,88.3870150718,83.4141310421,4.9528840297,0.02
 02/19  10:00:00,121.800087044,24.093375813,6.61135321405,15.0252846504,4.12243109448,41.7362269337,105.792335028,100.819450999,4.9528840297,0.02
 02/19  11:00:00,105.684569172,19.2747006504,6.08617162796,10.530037622,4.12243109448,41.7362269337,84.1164465177,79.143562488,4.9528840297,0.02
 02/19  12:00:00,119.050721047,24.093375813,8.86987387506,11.125415725,4.12243109448,41.7362269337,101.624752695,96.6518686653,4.9528840297,0.02
 02/19  13:00:00,104.691157388,19.2747006504,7.45386283894,8.29995419483,4.12243109448,41.7362269337,82.0494940633,77.0766100336,4.9528840297,0.02
 02/19  14:00:00,119.880497731,24.093375813,9.69204717829,9.28383318783,4.12243109448,41.7362269337,101.667630262,96.6947462328,4.9528840297,0.02
 02/19  15:00:00,103.506133887,19.2747006504,7.65384756274,7.74859973887,4.12243109448,41.7362269337,83.3787989549,78.4059149252,4.9528840297,0.02
 02/19  16:00:00,114.930292513,24.093375813,9.14333777907,10.4248804802,4.12243109448,41.7362269337,104.662921762,99.6900377322,4.9528840297,0.02
 02/19  17:00:00,83.6481339851,19.2747006504,6.87425095956,9.32898620555,4.12243109448,24.8785346261,85.5909022598,80.6180182301,4.9528840297,0.02
 02/19  18:00:00,98.1349310322,24.093375813,8.69729062819,15.2130362262,2.06121554724,15.9888894789,110.000959638,107.00922922,2.97173041782,0.02
 02/19  19:00:00,92.1520372998,19.2747006504,6.84920162135,13.4695780274,2.06121554724,15.9888894789,90.5089620101,87.5172315923,2.97173041782,0.02
 02/19  20:00:00,109.752785913,24.093375813,8.61895374436,18.397007043,2.06121554724,15.9888894789,113.12498643,110.133256012,2.97173041782,0.02
 02/19  21:00:00,94.1273133055,19.2747006504,6.83528692067,15.5715030474,2.06121554724,15.9888894789,100.306281174,88.7336190668,2.97173041782,8.60093168952
 02/19  22:00:00,110.316645483,24.093375813,8.59385024848,20.8118339058,2.06121554724,15.9888894789,114.450786825,111.459056407,2.97173041782,0.02
 02/19  23:00:00,95.0773972863,19.2747006504,6.82465668719,17.2315142905,2.06121554724,15.9888894789,92.6200758761,89.6283454583,2.97173041782,0.02
 02/19  24:00:00,112.00690216,24.093375813,8.29965228931,22.7056495507,2.06121554724,15.9888894789,115.39161857,112.399888152,2.97173041782,0.02
 02/20  01:00:00,96.1244322929,19.2747006504,6.41028592604,18.5298748712,2.06121554724,15.9888894789,93.215024091,90.2232936732,2.97173041782,0.02
 02/20  02:00:00,112.933694168,24.093375813,7.53780045546,24.3232977432,2.06121554724,15.9888894789,116.124477752,113.132747334,2.97173041782,0.02
 02/20  03:00:00,96.2665733826,19.2747006504,5.66428521025,19.8368592974,2.06121554724,15.9888894789,93.9563360965,90.9646056787,2.97173041782,0.02
 02/20  04:00:00,113.605929414,24.093375813,6.89631491015,25.9526962598,2.06121554724,15.9888894789,117.141505181,114.149774763,2.97173041782,0.02
 02/20  05:00:00,97.6176979723,19.2747006504,5.11206149266,21.1868450193,2.06121554724,15.9888894789,94.7017431638,91.710012746,2.97173041782,0.02
 02/20  06:00:00,114.717465709,24.093375813,6.19679772394,27.739523813,2.06121554724,15.9888894789,118.047458307,115.055727889,2.97173041782,0.02
 02/20  07:00:00,95.6891381877,19.2747006504,4.91766154853,22.4549579539,2.06121554724,15.9888894789,95.37175356,92.3800231422,2.97173041782,0.02
 02/20  08:00:00,99.3400514343,24.093375813,7.01179328529,26.8096505187,2.06121554724,15.9888894789,117.369530137,114.377799719,2.97173041782,0.02
 02/20  09:00:00,104.55340196,19.2747006504,6.90310961083,16.2561698844,4.12243109448,41.7362269337,90.5555683129,85.5826842832,4.9528840297,0.02
 02/20  10:00:00,114.284240506,24.093375813,10.6615530177,16.2674486827,4.12243109448,41.7362269337,107.770653583,102.797769554,4.9528840297,0.02
 02/20  11:00:00,96.3413277781,19.2747006504,9.8618927007,11.1365270992,4.12243109448,41.7362269337,85.1186742874,80.1457902577,4.9528840297,0.02
 02/20  12:00:00,105.663187369,24.093375813,13.9961215316,12.0785438097,4.12243109448,41.7362269337,102.452916403,97.4800323732,4.9528840297,0.02
 02/20  13:00:00,89.8961054371,19.2747006504,11.9818431415,8.28109373347,4.12243109448,41.7362269337,82.5447561713,77.5718721416,4.9528840297,0.02
 02/20  14:00:00,98.0131444818,24.093375813,15.6258456336,8.83537421394,4.12243109448,41.7362269337,101.17482433,96.2019403001,4.9528840297,0.02
 02/20  15:00:00,85.9413809495,19.2747006504,12.6783630135,6.75345460082,4.12243109448,41.7362269337,83.5660484775,78.5931644478,4.9528840297,0.02
 02/20  16:00:00,93.3301561164,23.5788001893,16.3698321418,5.35384795301,4.12243109448,41.7362269337,103.701522794,98.728638764,4.9528840297,0.02
 02/20  17:00:00,64.4373324436,18.4170746109,12.6095520516,3.1857005094,4.12243109448,24.8785346261,84.6641076157,79.691223586,4.9528840297,0.02
 02/20  18:00:00,74.8511072681,23.9218506051,14.9859673295,9.11840537979,2.06121554724,15.9888894789,109.135466511,106.143736093,2.97173041782,0.02
 02/20  19:00:00,73.4822673542,19.2747006504,11.2664620287,9.89431120277,2.06121554724,15.9888894789,90.5281845451,87.5364541273,2.97173041782,0.02
 02/20  20:00:00,85.4098900306,24.093375813,13.4964499411,13.9813370823,2.06121554724,15.9888894789,113.267923503,110.276193085,2.97173041782,0.02
 02/20  21:00:00,76.0210626408,19.2747006504,10.087250668,12.521688397,2.06121554724,15.9888894789,92.0130251093,89.0212946914,2.97173041782,0.02
 02/20  22:00:00,89.0902605436,24.093375813,12.2172612317,16.9695807031,2.06121554724,15.9888894789,114.632004605,111.640274187,2.97173041782,0.02
 02/20  23:00:00,78.9097389719,19.2747006504,9.54459320104,14.4381698877,2.06121554724,15.9888894789,92.7353055335,89.7435751157,2.97173041782,0.02
 02/20  24:00:00,92.2501193642,24.093375813,11.5122344639,19.2003360536,2.06121554724,15.9888894789,124.04308785,112.469424667,2.97173041782,8.60193276581
 02/21  01:00:00,83.3304403465,19.2747006504,8.56777056389,15.3583517081,4.12243109448,15.9888894789,92.408089451,89.4163590331,2.97173041782,0.02
 02/21  02:00:00,99.1753615746,24.093375813,10.0868667644,20.1058690454,4.12243109448,15.9888894789,114.2502792,111.258548782,2.97173041782,0.02
 02/21  03:00:00,86.2294135147,19.2747006504,8.05646433836,16.4327374453,4.12243109448,15.9888894789,92.2648350623,89.2731046445,2.97173041782,0.02
 02/21  04:00:00,99.6632876361,24.093375813,10.6048341432,21.1260644894,4.12243109448,15.9888894789,114.608526287,111.616795869,2.97173041782,0.02
 02/21  05:00:00,114.59872953,28.0544249361,13.0886850353,12.9689671936,12.3672932834,24.9413748627,131.31917297,126.34628894,4.9528840297,0.02
 02/21  06:00:00,165.585916449,28.4832379559,16.6552268367,61.7658479647,12.3672932834,24.9413748627,199.714909113,194.742025083,4.9528840297,0.02
 02/21  07:00:00,203.631239534,28.9120509756,16.9679261669,49.0428894466,24.7345865669,70.7195625826,169.078632333,159.152864274,9.90576805939,0.02
 02/21  08:00:00,210.813472543,28.9122217292,17.6038925828,34.009887574,37.1018798503,92.3937384068,145.84409878,135.91833072,9.90576805939,0.02
 02/21  09:00:00,218.152839089,28.9138745623,18.3527405981,28.573820705,37.1018798503,104.434947198,136.851976878,126.926208818,9.90576805939,0.02
 02/21  10:00:00,226.370737101,28.9158839595,18.443203386,24.6575905424,37.1018798503,116.476155989,141.359297681,122.820868592,9.90576805939,8.63266102957
 02/21  11:00:00,223.663967109,28.921071789,18.9714913705,21.4166621108,37.1018798503,116.476155989,129.364068573,119.438300513,9.90576805939,0.02
 02/21  12:00:00,221.690794674,28.9262277121,19.8921615431,18.5174564101,37.1018798503,116.476155989,134.921737839,116.373659341,9.90576805939,8.64231043862
 02/21  13:00:00,207.753814093,28.9308626822,20.4524245749,16.0573713696,37.1018798503,104.434947198,132.112491562,113.570218743,9.90576805939,8.63650476016
 02/21  14:00:00,218.451721839,28.9367736143,21.1549836896,14.0050259873,37.1018798503,116.476155989,120.562120931,110.636352871,9.90576805939,0.02
 02/21  15:00:00,217.381577072,28.9431827628,21.276314406,12.8073268705,37.1018798503,116.476155989,127.463439549,108.917420177,9.90576805939,8.64025131211
 02/21  16:00:00,216.420616989,28.9523545382,21.3399941304,11.7737700671,37.1018798503,116.476155989,117.545688302,107.619920243,9.90576805939,0.02
 02/21  17:00:00,216.889162308,28.9694429472,22.7206962692,10.8451232228,37.1018798503,116.476155989,124.910542169,106.372033418,9.90576805939,8.63274069224
 02/21  18:00:00,224.333957307,28.9875386689,23.8274313494,10.1188554426,37.1018798503,116.476155989,115.362870967,105.437102908,9.90576805939,0.02
 02/21  19:00:00,134.545385524,26.3391728571,21.0244660751,0.0,24.7345865669,47.5788473902,86.9471884916,81.9743044619,4.9528840297,0.02
 02/21  20:00:00,134.71525464,26.7679858769,20.7655163476,0.0,24.7345865669,47.5788473902,91.6228639663,86.6499799366,4.9528840297,0.02
 02/21  21:00:00,113.730755882,27.1967988966,20.5942962947,0.0148424053732,12.3672932834,38.6892022431,113.347891316,101.765817286,2.97173041782,8.61034361242
 02/21  22:00:00,88.379584617,18.437421,15.8718981871,0.0,12.3672932834,27.0668015668,80.6276636388,77.635933221,2.97173041782,0.02
 02/21  23:00:00,67.4985673419,17.5594485714,15.2178790064,0.0,4.12243109448,15.9888894789,78.9577504691,75.9660200513,2.97173041782,0.02
 02/21  24:00:00,75.1311538285,21.9493107142,18.3318876255,0.0,4.12243109448,15.9888894789,100.899129232,97.9073988141,2.97173041782,0.02
 02/22  01:00:00,65.9698427554,17.5594485714,13.68915447,0.0,4.12243109448,15.9888894789,82.2207005169,79.2289700991,2.97173041782,0.02
 02/22  02:00:00,74.3239641364,21.9493107142,17.5246979703,0.0,4.12243109448,15.9888894789,102.063754059,99.0720236416,2.97173041782,0.02
 02/22  03:00:00,66.4067918578,17.5594485714,14.1261035899,0.0,4.12243109448,15.9888894789,82.4899811046,79.4982506868,2.97173041782,0.02
 02/22  04:00:00,78.0356665184,23.2357497735,18.2544568968,1.69550440246,4.12243109448,15.9888894789,103.935728086,100.943997668,2.97173041782,0.02
 02/22  05:00:00,104.114489588,27.8543121936,22.8845102362,1.19964838505,12.3672932834,24.9413748627,116.93702917,111.96414514,4.9528840297,0.02
 02/22  06:00:00,129.994487173,28.0750869384,25.5889953765,24.1543860756,12.3672932834,24.9413748627,185.5474788,180.57459477,4.9528840297,0.02
 02/22  07:00:00,180.104082202,28.991520074,26.0339016048,19.4554940568,24.7345865669,70.7195625826,150.609023578,140.683255518,9.90576805939,0.02
 02/22  08:00:00,198.542101737,29.0440054756,26.4542661071,12.7749599558,37.1018798503,92.3937384068,130.598426706,120.672658647,9.90576805939,0.02
 02/22  09:00:00,209.160740074,29.083164995,26.9819529399,10.7832002269,37.1018798503,104.434947198,133.430738133,114.894643451,9.90576805939,8.63032662287
 02/22  10:00:00,220.403128296,29.1446086941,27.9778530871,8.92663331577,37.1018798503,116.476155989,121.253077134,111.327309074,9.90576805939,0.02
 02/22  11:00:00,219.782599239,29.2048948654,29.0089256911,7.21401939674,37.1018798503,116.476155989,126.873732069,108.327696517,9.90576805939,8.64026749186
 02/22  12:00:00,219.27416795,29.2607038786,29.9915244961,5.66699871699,37.1018798503,116.476155989,115.609797762,105.684029703,9.90576805939,0.02
 02/22  13:00:00,206.20420046,29.3196228545,30.3613218263,4.21011199892,37.1018798503,104.434947198,121.702027814,103.159944715,9.90576805939,8.63631504007
 02/22  14:00:00,222.583573261,29.3674466795,35.3873909789,3.47377791221,37.1018798503,116.476155989,110.831506611,100.905738552,9.90576805939,0.02
 02/22  15:00:00,225.637764418,29.4060495846,38.8553746772,3.02161100835,37.1018798503,116.476155989,117.944830769,99.3988944656,9.90576805939,8.64016824421
 02/22  16:00:00,225.994687775,29.4405650708,39.5135900235,2.68600378712,37.1018798503,116.476155989,109.405293991,98.2500203765,9.90576805939,1.24950555496
 02/22  17:00:00,223.979376465,29.4577812252,37.5964495263,2.57127624798,37.1018798503,116.476155989,115.104727778,97.7958032661,9.90576805939,7.40315645244
 02/22  18:00:00,228.411687633,29.4680393306,34.9919467805,2.55155369391,37.1018798503,116.476155989,107.5563202,97.6305521409,9.90576805939,0.02
 02/22  19:00:00,143.752138668,27.4112054065,29.1591785052,0.0,24.7345865669,47.5788473902,79.9444106869,74.9715266572,4.9528840297,0.02
 02/22  20:00:00,144.154149895,28.1616281911,28.8107688517,0.0,24.7345865669,47.5788473902,93.895453269,80.3321730861,4.9528840297,8.61039615322
 02/22  21:00:00,120.051755795,26.3391728571,27.7877833747,0.0,12.3672932834,38.6892022431,98.7508066474,95.7590762295,2.97173041782,0.02
 02/22  22:00:00,84.5965512694,15.1195914065,15.5354146704,0.0,12.3672932834,27.0668015668,61.4158091043,58.4240786865,2.97173041782,0.02
 02/22  23:00:00,74.8861763168,19.3153934285,20.7980569825,0.0,4.12243109448,15.9888894789,87.0574763281,84.0657459103,2.97173041782,0.02
 02/22  24:00:00,60.1625185075,12.4142052842,13.2072756522,0.0,4.12243109448,15.9888894789,54.7652740744,51.7735436565,2.97173041782,0.02
 02/23  01:00:00,74.3914697806,18.437421,21.2070659996,0.0,4.12243109448,15.9888894789,86.3716693542,83.3799389364,2.97173041782,0.02
 02/23  02:00:00,59.5067163846,11.8221082021,13.1292939685,0.0400197596053,4.12243109448,15.9888894789,50.080537262,47.0888068442,2.97173041782,0.02
 02/23  03:00:00,76.409934858,19.4665722474,22.1313003883,0.0650793926327,4.12243109448,15.9888894789,84.0772931803,81.0855627625,2.97173041782,0.02
 02/23  04:00:00,62.8521712034,13.2553490325,15.004298211,0.0,4.12243109448,15.9888894789,60.863450808,57.8717203902,2.97173041782,0.02
 02/23  05:00:00,112.302113109,28.3403002826,31.6421277104,0.143666301793,12.3672932834,24.9413748627,112.833478242,107.860594213,4.9528840297,0.02
 02/23  06:00:00,126.687578123,28.1319784104,33.0615520986,13.3180287636,12.3672932834,24.9413748627,179.250594003,174.277709973,4.9528840297,0.02
 02/23  07:00:00,179.224853591,29.0263104266,32.8987833599,11.6765932457,24.7345865669,70.7195625826,145.428015225,135.502247166,9.90576805939,0.02
 02/23  08:00:00,199.481168047,29.2926023845,33.103756632,6.81593468825,37.1018798503,92.3937384068,126.437734573,116.511966514,9.90576805939,0.02
 02/23  09:00:00,211.344368704,29.373313542,34.2504843319,5.40816990523,37.1018798503,104.434947198,129.33600898,110.799972312,9.90576805939,8.63026860863
 02/23  10:00:00,225.400414054,29.4335805235,37.6121497609,4.00063605872,37.1018798503,116.476155989,117.003002963,107.077234904,9.90576805939,0.02
 02/23  11:00:00,228.028244505,29.4740480824,40.8020624178,3.39739338454,37.1018798503,116.476155989,123.144499943,104.59844253,9.90576805939,8.64028935327
 02/23  12:00:00,230.178722015,29.5240309347,43.3534099761,2.94631163994,37.1018798503,116.476155989,112.31732797,102.391559911,9.90576805939,0.02
 02/23  13:00:00,219.973910021,29.5794307749,45.5538515693,2.5275109246,37.1018798503,104.434947198,119.075982319,100.533454615,9.90576805939,8.63675964471
 02/23  14:00:00,226.143999248,29.6244984109,39.9229050466,2.24161149482,37.1018798503,116.476155989,117.50609703,98.9581566489,9.90576805939,8.64217232181
 02/23  15:00:00,221.282508545,29.6514033883,35.2238797357,2.05251505772,37.1018798503,116.476155989,107.982437001,98.0566689419,9.90576805939,0.02
 02/23  16:00:00,221.165810464,29.6758661007,35.2392681425,1.89614819547,37.1018798503,116.476155989,115.713520574,97.1695716097,9.90576805939,8.63818090542
 02/23  17:00:00,221.139549546,29.6866587528,35.2409618207,1.85805880757,37.1018798503,116.476155989,106.600655294,96.6748872349,9.90576805939,0.02
 02/23  18:00:00,225.494417457,29.6858139547,32.4687038286,1.93973392705,37.1018798503,116.476155989,106.440655842,96.5148877824,9.90576805939,0.02
 02/23  19:00:00,143.365305533,27.5184086614,28.665150033,0.0,24.7345865669,47.5788473902,87.7757311714,74.2124534875,4.9528840297,8.61039365419
 02/23  20:00:00,146.995751969,28.268831446,31.5451839652,0.0,24.7345865669,47.5788473902,84.2420902906,79.2692062609,4.9528840297,0.02
 02/23  21:00:00,121.633635669,26.3391728571,29.3696635056,0.0,12.3672932834,38.6892022431,97.5446113858,94.552880968,2.97173041782,0.02
 02/23  22:00:00,86.409283093,15.3339979164,17.1322517286,0.00148558249297,12.3672932834,27.0668015668,60.9655551009,57.9738246831,2.97173041782,0.02
 02/23  23:00:00,73.1859892279,19.3153934285,19.0978695712,0.0,4.12243109448,15.9888894789,86.3737519041,83.3820214863,2.97173041782,0.02
 02/23  24:00:00,63.3347530775,16.126207741,12.5300349238,0.0,4.12243109448,15.9888894789,69.7583127867,66.7665823689,2.97173041782,0.02
 02/24  01:00:00,73.2216595677,22.5925302439,15.5739138036,0.024760305696,4.12243109448,15.9888894789,98.7583756521,95.7666452343,2.97173041782,0.02
 02/24  02:00:00,64.4806212631,17.9882615912,10.8631294986,0.0611862981275,4.12243109448,15.9888894789,80.5563197908,77.564589373,2.97173041782,0.02
 02/24  03:00:00,71.8974863181,23.0213432636,12.187735808,0.426533943328,4.12243109448,15.9888894789,101.373064017,98.3813335993,2.97173041782,0.02
 02/24  04:00:00,66.2277716221,18.6314811208,9.77210098705,0.835257415424,4.12243109448,15.9888894789,82.4552295536,79.4634991358,2.97173041782,0.02
 02/24  05:00:00,96.5800853645,27.4826742431,13.6231533169,0.596996710922,12.3672932834,24.9413748627,115.786550457,110.813666427,4.9528840297,0.02
 02/24  06:00:00,122.810347452,28.5603277208,16.4170080172,20.8415602226,12.3672932834,24.9413748627,182.901404393,177.928520363,4.9528840297,0.02
 02/24  07:00:00,171.395754672,29.0332536344,16.501025363,16.132641187,24.7345865669,70.7195625826,151.075933874,141.150165815,9.90576805939,0.02
 02/24  08:00:00,189.680771796,29.2528694916,16.5074815021,11.1434029149,37.1018798503,92.3937384068,138.823513505,120.307892365,9.90576805939,8.60985308029
 02/24  09:00:00,200.033291158,29.3192811976,16.5098382276,9.74787230441,37.1018798503,104.434947198,124.434648968,114.508880908,9.90576805939,0.02
 02/24  10:00:00,212.110355948,29.3645136869,16.5117395145,8.4334850825,37.1018798503,116.476155989,120.956355248,111.030587188,9.90576805939,0.02
 02/24  11:00:00,210.451287778,29.4123799792,16.51732001,7.42636286803,37.1018798503,116.476155989,126.998021591,108.452024615,9.90576805939,8.64022891619
 02/24  12:00:00,208.878670434,29.4576552777,16.5163779203,6.48463829105,37.1018798503,116.476155989,124.819558621,106.2717021,9.90576805939,8.64208846157
 02/24  13:00:00,197.693157922,29.5010012477,16.7876808488,5.52422610887,37.1018798503,104.434947198,114.09591072,104.170142661,9.90576805939,0.02
 02/24  14:00:00,207.862806425,29.542585853,17.3087176516,4.69433634047,37.1018798503,116.476155989,120.922595798,102.37466729,9.90576805939,8.64216044893
 02/24  15:00:00,207.766497972,29.5672150756,17.5509605767,4.23696112175,37.1018798503,116.476155989,111.21161074,101.285842681,9.90576805939,0.02
 02/24  16:00:00,207.588976913,29.5821446278,17.5454297261,4.0813750332,37.1018798503,116.476155989,118.9717822,100.429605492,9.90576805939,8.63640864886
 02/24  17:00:00,208.040154954,29.5848232452,17.5457720084,4.21449588003,37.1018798503,116.476155989,110.016011523,100.090243463,9.90576805939,0.02
 02/24  18:00:00,217.99516368,29.5793258377,17.5521712542,4.48240921477,37.1018798503,116.476155989,118.426346187,99.8988639054,9.90576805939,8.62171422187
 02/24  19:00:00,138.281310785,27.6256119164,14.4204290553,0.0,24.7345865669,47.5788473902,82.7018153907,77.728931361,4.9528840297,0.02
 02/24  20:00:00,138.287659457,28.0544249361,13.7053399645,0.0,24.7345865669,47.5788473902,88.295771186,83.3228871563,4.9528840297,0.02
 02/24  21:00:00,117.184505751,26.7679858769,13.0968048826,0.0117343435359,12.3672932834,38.6892022431,101.559908667,98.568178249,2.97173041782,0.02
 02/24  22:00:00,96.7882148141,21.4798049164,10.5692190671,0.323720159904,12.3672932834,27.0668015668,85.4837298502,82.4919994324,2.97173041782,0.02
 02/24  23:00:00,71.0252154209,17.5594485714,8.73150673748,0.0,4.12243109448,15.9888894789,77.6378775361,74.6461471183,2.97173041782,0.02
