Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/24  24:00:00,84.2272439129,22.8926993577,10.800090433,0.899454141289,4.12243109448,15.9888894789,98.5337109466,95.5419805288,2.97173041782,0.02
 02/25  01:00:00,74.8918957291,18.4170746109,8.52958964099,1.30166024937,4.12243109448,15.9888894789,80.807165919,77.8154355012,2.97173041782,0.02
 02/25  02:00:00,83.9940359297,22.378123734,10.717044653,0.748343723312,4.12243109448,15.9888894789,101.046451961,98.0547215428,2.97173041782,0.02
 02/25  03:00:00,77.2130001436,19.0174128386,8.4814367294,3.08818170597,4.12243109448,15.9888894789,82.676769979,79.6850395612,2.97173041782,0.02
 02/25  04:00:00,89.9906095212,24.093375813,10.4462421274,6.16388464718,4.12243109448,15.9888894789,103.495425218,100.5036948,2.97173041782,0.02
 02/25  05:00:00,96.543681295,28.0544249361,12.023505587,5.87258467837,4.12243109448,16.0517297156,131.769674397,120.19600448,2.97173041782,8.60193949921
 02/25  06:00:00,101.041960218,28.4832379559,12.1967117212,8.50697063456,4.12243109448,16.0517297156,124.384148808,121.39241839,2.97173041782,0.02
 02/25  07:00:00,124.015067723,28.9120509756,12.1922115279,11.5851264019,4.12243109448,39.6058045677,117.355670105,114.363939687,2.97173041782,0.02
 02/25  08:00:00,184.262115282,28.9225091279,15.649299578,43.5851192234,12.3672932834,65.3531420225,170.971579276,165.998695246,4.9528840297,0.02
 02/25  09:00:00,178.967656327,28.9212575657,15.9297031742,35.5176838674,12.3672932834,68.2430321324,166.289538633,161.316654603,4.9528840297,0.02
 02/25  10:00:00,199.801040205,28.9480511022,16.2774303112,27.1270743089,16.4897243779,93.1370602926,153.753255426,145.808640979,7.92461444751,0.02
 02/25  11:00:00,197.293433609,28.9497832013,17.1224221765,24.1031605197,16.4897243779,93.1370602926,145.742789129,137.798174681,7.92461444751,0.02
 02/25  12:00:00,195.953268517,28.9493063231,17.5552671945,21.8708523153,16.4897243779,93.1370602926,149.625529642,133.084719451,7.92461444751,8.61619574332
 02/25  13:00:00,185.06498378,28.9484979102,17.8202796075,20.0154415783,16.4897243779,83.9857416113,138.398748217,130.454133769,7.92461444751,0.02
 02/25  14:00:00,183.303688042,28.9487355813,18.3424088574,18.4222566991,16.4897243779,83.9857416113,136.457595551,128.512981103,7.92461444751,0.02
 02/25  15:00:00,182.987761145,28.9489573638,18.5729547298,17.8082173134,16.4897243779,83.9857416113,135.568815822,127.624201375,7.92461444751,0.02
 02/25  16:00:00,145.4100613,28.9120509756,15.7793194753,0.130020093402,12.3672932834,70.6512738906,77.9161827482,72.9432987185,4.9528840297,0.02
 02/25  17:00:00,144.892729032,28.9120509756,15.4012107054,0.868183454102,12.3672932834,70.6512738906,78.6584293934,73.6855453637,4.9528840297,0.02
 02/25  18:00:00,138.528665741,28.9120509756,14.5345035134,2.06402308078,12.3672932834,58.1284167478,94.2527256481,80.693430958,4.9528840297,8.60641066033
 02/25  19:00:00,109.509739672,26.3391728571,13.5997347081,0.0,12.3672932834,24.9413748627,103.758273146,98.7853891159,4.9528840297,0.02
 02/25  20:00:00,108.575060568,26.3391728571,13.319076212,0.0,12.3672932834,24.9413748627,109.356388788,104.383504758,4.9528840297,0.02
 02/25  21:00:00,91.6999855895,26.3391728571,13.0218455632,0.0,4.12243109448,16.0517297156,117.944510747,114.952780329,2.97173041782,0.02
 02/25  22:00:00,81.9535299812,21.5001513054,10.3423465728,1.14164187215,4.12243109448,15.9888894789,99.5565047498,96.564774332,2.97173041782,0.02
 02/25  23:00:00,82.1445115144,19.7035136702,8.21612266504,7.62621569742,4.12243109448,15.9888894789,84.1897961463,81.1980657285,2.97173041782,0.02
 02/25  24:00:00,90.8802972105,23.6645627933,9.9337768022,7.44942279047,4.12243109448,15.9888894789,105.946105928,102.95437551,2.97173041782,0.02
 02/26  01:00:00,82.8019288831,19.7035136702,7.86326291502,11.2655685843,2.06121554724,15.9888894789,86.7460449324,83.7543145146,2.97173041782,0.02
 02/26  02:00:00,90.4449093851,23.6645627933,10.1564845338,10.2178330291,2.06121554724,15.9888894789,109.222368064,106.230637646,2.97173041782,0.02
 02/26  03:00:00,85.3141557904,19.7035136702,7.61693455497,13.8770289272,2.06121554724,15.9888894789,88.4478472188,85.4561168009,2.97173041782,0.02
 02/26  04:00:00,92.6856778185,23.6645627933,9.42726501822,12.3074029419,2.06121554724,15.9888894789,110.984173219,107.992442801,2.97173041782,0.02
 02/26  05:00:00,87.453514263,19.7035136702,7.40811110314,16.0841841055,2.06121554724,15.9888894789,89.7739952061,86.7822647883,2.97173041782,0.02
 02/26  06:00:00,95.4778726489,23.6645627933,8.86679251011,14.1276961914,2.06121554724,15.9888894789,112.378034576,109.386304158,2.97173041782,0.02
 02/26  07:00:00,84.484191425,19.7035136702,7.05109349029,17.8164448224,2.06121554724,15.9888894789,90.8421190955,87.8503886777,2.97173041782,0.02
 02/26  08:00:00,79.6310135127,23.6645627933,9.65290055785,13.9362049435,2.06121554724,15.9888894789,112.513395121,109.521664703,2.97173041782,0.02
 02/26  09:00:00,97.289484683,19.7035136702,8.39781176929,13.9632803249,4.12243109448,41.7362269337,87.7076425118,82.7347584821,4.9528840297,0.02
 02/26  10:00:00,101.09637623,23.6645627933,11.0301883513,10.8144544545,4.12243109448,41.7362269337,106.796722936,101.823838906,4.9528840297,0.02
 02/26  11:00:00,93.4726713236,19.7035136702,9.11200292748,12.7156454021,4.12243109448,41.7362269337,86.2006267835,81.2277427538,4.9528840297,0.02
 02/26  12:00:00,97.8650720029,23.6645627933,12.7101942323,9.28423108335,4.12243109448,41.7362269337,105.67653782,100.70365379,4.9528840297,0.02
 02/26  13:00:00,91.942904453,19.7035136702,10.3264936364,11.2456124813,4.12243109448,41.7362269337,85.4900114267,80.517127397,4.9528840297,0.02
 02/26  14:00:00,96.5319279774,23.6645627933,12.5408349589,8.79808812769,4.12243109448,41.7362269337,105.826206853,100.853322823,4.9528840297,0.02
 02/26  15:00:00,90.1479860159,19.7035136702,9.76601380979,11.1877229497,4.12243109448,41.7362269337,86.1817357494,81.2088517198,4.9528840297,0.02
 02/26  16:00:00,96.6639620287,23.52162512,12.1044615598,8.07529284544,4.12243109448,41.7362269337,106.576206379,101.603322349,4.9528840297,0.02
 02/26  17:00:00,77.2996334686,19.5605759969,8.27438831192,11.2155852347,4.12243109448,24.8785346261,86.960346393,81.9874623633,4.9528840297,0.02
 02/26  18:00:00,83.4586429921,23.6645627933,9.11932180278,12.638947338,2.06121554724,15.9888894789,110.998517302,108.006786884,2.97173041782,0.02
 02/26  19:00:00,88.3956526098,19.7035136702,7.18175673948,16.8207379062,2.06121554724,15.9888894789,99.6406518712,88.0669873283,2.97173041782,8.60193412504
 02/26  20:00:00,96.019155827,23.6645627933,8.76009744272,14.7841324851,2.06121554724,15.9888894789,113.915769333,110.924038915,2.97173041782,0.02
 02/26  21:00:00,92.1729955247,19.7035136702,6.7756188212,19.3938251175,2.06121554724,15.9888894789,92.2139234259,89.2221930081,2.97173041782,0.02
 02/26  22:00:00,99.4291867801,23.6645627933,8.24153339976,16.7708148398,2.06121554724,15.9888894789,115.041749754,112.050019336,2.97173041782,0.02
 02/26  23:00:00,96.1424105944,19.7035136702,6.36980825579,21.5690376792,2.06121554724,15.9888894789,92.9290628618,89.937332444,2.97173041782,0.02
 02/26  24:00:00,106.520121143,23.6645627933,7.26041161599,18.63419911,2.06121554724,15.9888894789,115.669208096,112.677477678,2.97173041782,0.02
 02/27  01:00:00,102.916470646,19.7035136702,5.48004237802,22.8614242191,4.12243109448,15.9888894789,92.6267054254,89.6349750076,2.97173041782,0.02
 02/27  02:00:00,110.412754603,23.6645627933,6.57618945124,19.2842065902,4.12243109448,15.9888894789,115.055325703,112.063595285,2.97173041782,0.02
 02/27  03:00:00,105.447781302,19.7035136702,4.49089094768,24.6085010099,4.12243109448,15.9888894789,92.9260629799,89.9343325621,2.97173041782,0.02
 02/27  04:00:00,112.664182511,23.6645627933,5.25057260029,20.8232605116,4.12243109448,15.9888894789,115.849631823,112.857901405,2.97173041782,0.02
 02/27  05:00:00,140.420231784,28.4832379559,5.82241787404,21.3576906064,12.3672932834,24.9413748627,132.472228046,127.499344016,4.9528840297,0.02
 02/27  06:00:00,175.279488774,28.0544249361,8.84823679183,53.2072403972,12.3672932834,24.9413748627,202.476268868,197.503384839,4.9528840297,0.02
 02/27  07:00:00,231.701092905,28.9120876955,8.49844323093,55.9162883185,24.7345865669,70.7195625826,199.012078841,189.086310781,9.90576805939,0.02
 02/27  08:00:00,237.704844706,28.9200187756,8.60486507152,39.1471675218,37.1018798503,92.3937384068,179.102458082,169.176690023,9.90576805939,0.02
 02/27  09:00:00,242.492625027,28.9292369319,9.20977244617,33.2592930388,37.1018798503,104.434947198,177.798388504,159.263790924,9.90576805939,8.62882952003
 02/27  10:00:00,250.034593128,28.939807179,9.46002130464,28.6976966723,37.1018798503,116.476155989,163.070813897,153.145045838,9.90576805939,0.02
 02/27  11:00:00,245.373067504,28.9489467909,9.75603105625,24.4955973457,37.1018798503,116.476155989,166.486317093,147.940366093,9.90576805939,8.64018294086
 02/27  12:00:00,241.265612209,28.9564857783,10.3219203346,20.2513626736,37.1018798503,116.476155989,151.624810795,141.699042736,9.90576805939,0.02
 02/27  13:00:00,228.543404364,28.9630204976,10.8677199691,17.3170447826,37.1018798503,104.434947198,154.740645759,136.198432979,9.90576805939,8.63644472043
 02/27  14:00:00,235.742226134,28.9696547726,11.065370751,14.7134220927,37.1018798503,116.476155989,142.060480974,132.134712914,9.90576805939,0.02
 02/27  15:00:00,233.055159382,28.9796313508,11.4177078698,12.843270732,37.1018798503,116.476155989,147.507863664,128.961981116,9.90576805939,8.64011448896
 02/27  16:00:00,231.320456543,28.9931023418,11.9573131562,10.4156327233,37.1018798503,116.476155989,133.331678128,123.405910069,9.90576805939,0.02
 02/27  17:00:00,230.907168828,29.0101767274,12.164300244,9.78925903815,37.1018798503,116.476155989,139.455813226,120.917444837,9.90576805939,8.6326003294
 02/27  18:00:00,237.028731277,29.0360503591,11.8702414732,9.9250763656,37.1018798503,116.476155989,131.421784877,121.496016817,9.90576805939,0.02
 02/27  19:00:00,152.120980506,26.3391728571,8.33090817014,0.0,24.7345865669,47.5788473902,87.8136762365,82.8407922068,4.9528840297,0.02
 02/27  20:00:00,152.178064175,27.6256119164,7.28360780329,0.0907440215976,24.7345865669,47.5788473902,100.30378009,86.7405699478,4.9528840297,8.61032611275
 02/27  21:00:00,130.347200483,26.3391728571,6.76320326493,0.0,12.3672932834,38.6892022431,105.375872246,102.384141828,2.97173041782,0.02
 02/27  22:00:00,106.532429032,21.0713382857,5.77649943646,0.0,12.3672932834,27.0668015668,90.3793156937,87.3875852759,2.97173041782,0.02
 02/27  23:00:00,81.1702695627,18.2741369377,4.8323430107,1.65036660916,4.12243109448,15.9888894789,80.2520423211,77.2603119033,2.97173041782,0.02
 02/27  24:00:00,97.3921297963,23.6645627933,5.80912218452,5.93996857043,4.12243109448,15.9888894789,101.834249814,98.8425193965,2.97173041782,0.02
 02/28  01:00:00,90.1568778344,19.7035136702,4.32271791153,9.88796293088,4.12243109448,15.9888894789,82.8624962602,79.8707658424,2.97173041782,0.02
 02/28  02:00:00,100.539643655,23.6645627933,5.27785578156,9.52858143753,4.12243109448,15.9888894789,104.541999986,101.550269568,2.97173041782,0.02
 02/28  03:00:00,94.1825043449,19.7035136702,3.73725188198,13.8726872903,4.12243109448,15.9888894789,84.8994666745,81.9077362566,2.97173041782,0.02
 02/28  04:00:00,103.289545821,23.6645627933,4.82917478281,12.1738592523,4.12243109448,15.9888894789,106.852475972,103.860745554,2.97173041782,0.02
 02/28  05:00:00,131.575204535,28.4832379559,5.6262396582,13.6336215159,12.3672932834,24.9413748627,121.231318225,116.258434195,4.9528840297,0.02
 02/28  06:00:00,162.602615909,28.0607836834,9.18715102757,41.6547564944,12.3672932834,24.9413748627,190.764685231,185.791801201,4.9528840297,0.02
 02/28  07:00:00,211.588900943,28.9575342587,9.72622688887,40.2611483839,24.7345865669,70.7195625826,182.167179352,172.241411293,9.90576805939,0.02
 02/28  08:00:00,220.760758317,28.992228865,10.5873282441,25.7460678822,37.1018798503,92.3937384068,159.330447416,149.404679356,9.90576805939,0.02
 02/28  09:00:00,222.798241599,29.0115875568,12.0402361722,19.5741909849,37.1018798503,104.434947198,154.390052946,135.854063355,9.90576805939,8.63022153113
 02/28  10:00:00,228.425519249,29.0292876072,14.3602303845,14.6806581542,37.1018798503,116.476155989,131.663669718,121.737901659,9.90576805939,0.02
 02/28  11:00:00,225.924275519,29.0919662823,16.367812977,11.932117469,37.1018798503,116.476155989,126.418379392,107.872449498,9.90576805939,8.64016183423
 02/28  12:00:00,227.785096449,29.232525576,17.9263531558,9.90257800129,37.1018798503,116.476155989,111.220431278,101.294663219,9.90576805939,0.02
 02/28  13:00:00,214.046431904,29.4228329073,19.7657554233,8.06151333858,37.1018798503,104.434947198,116.361258435,97.8204432146,9.90576805939,8.63504716115
 02/28  14:00:00,220.338610881,29.5901850826,21.1785882655,6.46086051363,37.1018798503,116.476155989,114.074378377,95.526541722,9.90576805939,8.64206859525
 02/28  15:00:00,220.08747716,29.7049860062,21.9085074649,4.85340159482,37.1018798503,116.476155989,103.219003151,93.2932350912,9.90576805939,0.02
 02/28  16:00:00,220.18793194,29.6909269878,22.1379543714,3.89537725452,37.1018798503,116.476155989,110.922957013,92.3791176614,9.90576805939,8.63807129246
 02/28  17:00:00,217.648447391,29.5915870055,22.1379492015,3.3224722235,37.1018798503,116.476155989,102.930636075,93.0048680156,9.90576805939,0.02
 02/28  18:00:00,220.981126453,29.4600858084,21.2416212821,3.13087277484,37.1018798503,116.476155989,104.526834068,94.6010660085,9.90576805939,0.02
 02/28  19:00:00,146.247322515,27.6256119164,17.2916006424,0.0,24.7345865669,47.5788473902,87.279172818,73.7159392051,4.9528840297,8.61034958326
 02/28  20:00:00,148.087974885,27.4826742431,16.3945618045,0.0,24.7345865669,47.5788473902,84.6367232848,79.6638392551,4.9528840297,0.02
 02/28  21:00:00,128.588998636,27.1967988966,15.8253756761,0.0,12.3672932834,38.6892022431,98.5840470026,95.5923165848,2.97173041782,0.02
 02/28  22:00:00,105.589086536,20.1933658571,11.871951777,0.0,12.3672932834,27.0668015668,83.5983259131,80.6065954953,2.97173041782,0.02
 02/28  23:00:00,80.8160968087,17.5594485714,8.94728478299,0.0,4.12243109448,15.9888894789,76.2290597055,73.2373292877,2.97173041782,0.02
 02/28  24:00:00,95.511141894,23.0642245656,9.77655497373,0.327510992209,4.12243109448,15.9888894789,97.6088711425,94.6171407247,2.97173041782,0.02
 03/01  01:00:00,79.2615173304,17.6452111753,6.54889322033,0.0236055994005,4.12243109448,15.9888894789,80.3360984703,77.3443680525,2.97173041782,0.02
 03/01  02:00:00,90.5712144146,22.8069367538,6.7352849744,0.98483962999,4.12243109448,15.9888894789,101.531297176,98.5395667581,2.97173041782,0.02
 03/01  03:00:00,83.7000200784,19.2747006504,4.05922634423,4.06890629399,4.12243109448,15.9888894789,83.0108833949,80.0191529771,2.97173041782,0.02
 03/01  04:00:00,99.4641400612,24.093375813,3.57123717748,7.6774208773,4.12243109448,15.9888894789,104.437587472,101.445857054,2.97173041782,0.02
 03/01  05:00:00,124.17736588,28.0544249361,2.91102843627,5.67708564379,12.3672932834,24.9413748627,118.43964619,113.46676216,4.9528840297,0.02
 03/01  06:00:00,162.343835407,28.5163538295,6.35469160735,39.9649310517,12.3672932834,24.9413748627,186.945696133,181.972812103,4.9528840297,0.02
 03/01  07:00:00,202.487797327,28.9965588517,6.00323323592,30.0602721563,24.7345865669,70.7195625826,190.595334188,180.669566129,9.90576805939,0.02
 03/01  08:00:00,216.284864778,29.0636219361,8.46327648042,20.8164000625,37.1018798503,92.3937384068,165.018181093,155.092413034,9.90576805939,0.02
 03/01  09:00:00,223.131309049,29.0991627087,11.4845294884,15.7014788823,37.1018798503,104.434947198,152.526191047,133.990249019,9.90576805939,8.63017396868
 03/01  10:00:00,234.908091869,29.1673903321,13.5099862925,11.4979217461,37.1018798503,116.476155989,129.614107876,119.688339816,9.90576805939,0.02
 03/01  11:00:00,236.258000355,29.2766874408,15.35552229,9.47092382585,37.1018798503,116.476155989,124.230119574,105.6842291,9.90576805939,8.64012241458
 03/01  12:00:00,236.770570092,29.4730600965,16.5856715238,7.9324943153,37.1018798503,116.476155989,117.550586929,99.00276395,9.90576805939,8.64205492009
 03/01  13:00:00,223.582282681,29.7200907026,17.6104191844,6.37204982821,37.1018798503,104.434947198,105.640751155,95.7149830953,9.90576805939,0.02
 03/01  14:00:00,230.988510956,29.9131503196,18.3567281056,4.91522603828,37.1018798503,116.476155989,112.085396574,93.5375045807,9.90576805939,8.64212393354
 03/01  15:00:00,230.653577625,30.0281458022,19.1774522791,3.58958710777,37.1018798503,116.476155989,101.545354684,91.6195866248,9.90576805939,0.02
 03/01  16:00:00,230.71312694,30.0005848969,19.5984185583,2.73059409626,37.1018798503,116.476155989,109.443087837,90.8992699977,9.90576805939,8.63804978001
 03/01  17:00:00,228.472329352,29.8523226347,19.6008688935,2.25899801101,37.1018798503,116.476155989,101.825009656,91.8992415963,9.90576805939,0.02
 03/01  18:00:00,226.609162967,29.6812811794,17.8183211352,2.33540219598,37.1018798503,116.476155989,112.746777389,94.2209526307,9.90576805939,8.62005669929
 03/01  19:00:00,147.450349691,27.6256119164,12.3606862253,0.0,24.7345865669,47.5788473902,79.094538256,74.1216542263,4.9528840297,0.02
 03/01  20:00:00,149.536101414,27.9829560995,10.9731708968,0.0,24.7345865669,47.5788473902,85.3940729274,80.4211888977,4.9528840297,0.02
 03/01  21:00:00,127.027932436,26.7679858769,9.99222578936,0.0,12.3672932834,38.6892022431,99.5503878582,96.5586574404,2.97173041782,0.02
 03/01  22:00:00,105.914329904,22.0719019984,7.73657336321,0.0951564042013,12.3672932834,27.0668015668,86.0772917819,83.0855613641,2.97173041782,0.02
 03/01  23:00:00,78.2393373537,17.5594485714,6.34618867005,0.0,4.12243109448,15.9888894789,76.8315407687,73.8398103508,2.97173041782,0.02
 03/01  24:00:00,91.4489917424,23.0213432636,8.09262135747,0.77701059094,4.12243109448,15.9888894789,98.6528265501,95.6610961323,2.97173041782,0.02
 03/02  01:00:00,79.0724601588,17.6452111753,6.10458320483,0.0539834887481,4.12243109448,15.9888894789,80.2735190126,77.2817885948,2.97173041782,0.02
 03/02  02:00:00,97.1939938376,24.093375813,7.28198703194,4.60715307215,4.12243109448,15.9888894789,101.751823016,98.7600925981,2.97173041782,0.02
 03/02  03:00:00,85.6537476378,19.2747006504,5.69763672227,5.2892800692,4.12243109448,15.9888894789,82.6442417637,79.6525113459,2.97173041782,0.02
 03/02  04:00:00,100.551261009,24.093375813,6.67448917382,8.49464926174,4.12243109448,15.9888894789,104.103248362,101.111517944,2.97173041782,0.02
 03/02  05:00:00,122.672531706,28.0544249361,7.04278918935,5.90929874738,12.3672932834,24.9413748627,117.872536471,112.899652441,4.9528840297,0.02
 03/02  06:00:00,159.443198819,28.5151521841,11.3804976326,38.5527902605,12.3672932834,24.9413748627,185.639431338,180.666547309,4.9528840297,0.02
 03/02  07:00:00,198.765841407,28.9955701178,11.5051013118,28.3209830973,24.7345865669,70.7195625826,179.743825482,161.236125635,9.90576805939,8.60193178719
 03/02  08:00:00,210.031527482,29.0723362741,13.0269153921,18.8099410786,37.1018798503,92.3937384068,146.67034409,136.74457603,9.90576805939,0.02
 03/02  09:00:00,213.654951275,29.139441403,16.2627143803,13.6057414883,37.1018798503,104.434947198,126.574843753,116.649075693,9.90576805939,0.02
 03/02  10:00:00,223.159687373,29.2286426745,19.0673300893,9.5270703064,37.1018798503,116.476155989,126.475588105,107.935658861,9.90576805939,8.63416118478
 03/02  11:00:00,222.07245894,29.3599373112,21.8812202449,7.83609143852,37.1018798503,116.476155989,112.80398881,102.878220751,9.90576805939,0.02
 03/02  12:00:00,218.186576626,29.6044042187,24.586675714,6.32530562057,37.1018798503,116.476155989,117.336998851,98.7892489209,9.90576805939,8.6419818712
 03/02  13:00:00,206.674054389,29.8767942502,28.6193853325,4.71698336853,37.1018798503,104.434947198,105.431342655,95.5055745952,9.90576805939,0.02
 03/02  14:00:00,218.628175771,30.1123551164,30.7701785898,3.22794151975,37.1018798503,116.476155989,111.283435057,92.7356129291,9.90576805939,8.64205406843
 03/02  15:00:00,218.443259156,30.2598860483,31.6919053508,2.10631705788,37.1018798503,116.476155989,100.525716839,90.5999487798,9.90576805939,0.02
 03/02  16:00:00,219.964031725,30.2532111422,32.2470359274,1.55024001252,37.1018798503,116.476155989,108.20698569,89.663197248,9.90576805939,8.63802038273
 03/02  17:00:00,218.231567847,30.1333400177,31.3556951699,1.34410679097,37.1018798503,116.476155989,100.234875546,90.3091074865,9.90576805939,0.02
 03/02  18:00:00,217.776481841,29.9402116484,26.4591155354,1.35745887225,37.1018798503,116.476155989,110.605108903,92.0776022204,9.90576805939,8.62173862274
 03/02  19:00:00,138.902628353,27.6256119164,19.4191128432,0.0,24.7345865669,47.5788473902,76.9026067628,71.9297227331,4.9528840297,0.02
 03/02  20:00:00,138.69235044,28.0544249361,18.0349465367,0.0,24.7345865669,47.5788473902,83.2628936521,78.2900096224,4.9528840297,0.02
 03/02  21:00:00,115.262416157,26.7679858769,16.3524338784,0.0,12.3672932834,38.6892022431,97.6046938336,94.6129634158,2.97173041782,0.02
 03/02  22:00:00,92.1182235121,20.6018324878,11.7840477005,0.0,12.3672932834,27.0668015668,80.0851565564,77.0934261385,2.97173041782,0.02
 03/02  23:00:00,68.6507364818,17.5594485714,9.99617842225,0.0,4.12243109448,15.9888894789,75.6607616085,72.6690311907,2.97173041782,0.02
 03/02  24:00:00,83.5538672754,22.6354115459,12.52573872,0.0810990821997,4.12243109448,15.9888894789,97.3743398337,94.3826094159,2.97173041782,0.02
 03/03  01:00:00,75.1749533466,17.9882615912,9.23101969098,0.0999553537849,4.12243109448,15.9888894789,79.283813884,76.2920834662,2.97173041782,0.02
 03/03  02:00:00,86.4955375945,23.0213432636,10.0267136651,0.637658581305,4.12243109448,15.9888894789,109.014129895,97.4405944927,2.97173041782,8.60180498481
 03/03  03:00:00,75.0679102535,17.9024989872,7.41333153393,0.299367311681,4.12243109448,15.9888894789,81.5079756097,78.5162451919,2.97173041782,0.02
 03/03  04:00:00,88.4553630382,23.0213432636,9.08935239801,1.50721843225,4.12243109448,15.9888894789,102.807801203,99.816070785,2.97173041782,0.02
 03/03  05:00:00,118.695605577,28.1973626094,9.70778828832,2.67280374633,12.3672932834,24.9413748627,115.942174194,110.969290164,4.9528840297,0.02
 03/03  06:00:00,144.838272361,28.1159085281,12.6821104817,23.2081986873,12.3672932834,24.9413748627,183.84223318,178.86934915,4.9528840297,0.02
 03/03  07:00:00,196.433492496,29.0404144679,12.3973259212,22.0505234657,24.7345865669,70.7195625826,165.028670561,155.102902501,9.90576805939,0.02
 03/03  08:00:00,215.070156666,29.1869884095,13.1539822298,13.7688085237,37.1018798503,92.3937384068,140.653994221,130.728226161,9.90576805939,0.02
 03/03  09:00:00,223.483656621,29.2861707438,14.4987463854,9.70714400019,37.1018798503,104.434947198,125.68902502,115.763256961,9.90576805939,0.02
 03/03  10:00:00,235.290979076,29.3901018052,15.5487790107,7.35684298037,37.1018798503,116.476155989,124.395064461,105.855169535,9.90576805939,8.63412686676
 03/03  11:00:00,235.110393054,29.5395751519,16.3113665463,6.81233446498,37.1018798503,116.476155989,110.921442397,100.995674338,9.90576805939,0.02
 03/03  12:00:00,234.202900906,29.7911188136,16.8199110193,5.93844934274,37.1018798503,116.476155989,116.001086405,97.4534108532,9.90576805939,8.64190749195
 03/03  13:00:00,222.802537998,30.0415142144,17.6130048332,4.78976212077,37.1018798503,104.434947198,104.354758929,94.42899087,9.90576805939,0.02
 03/03  14:00:00,232.353220923,30.223295641,18.3552403912,3.77070461178,37.1018798503,116.476155989,110.839059995,92.291172733,9.90576805939,8.64211920293
 03/03  15:00:00,231.266270551,30.2419122875,18.9137531133,2.85854978478,37.1018798503,116.476155989,109.845974487,91.3002611876,9.90576805939,8.63994524008
 03/03  16:00:00,230.794770461,30.1757196152,18.8187029133,2.37335099573,37.1018798503,116.476155989,100.636340093,90.7105720338,9.90576805939,0.02
 03/03  17:00:00,230.697227675,29.9923676218,17.9980108235,2.2025787649,37.1018798503,116.476155989,109.994073046,91.4557592174,9.90576805939,8.63254576956
 03/03  18:00:00,236.4531978,29.7896103984,16.3711444344,2.38493535424,37.1018798503,116.476155989,103.013643713,93.0878756532,9.90576805939,0.02
 03/03  19:00:00,158.039137424,27.6256119164,11.2840124125,0.0,24.7345865669,47.5788473902,78.0881950788,73.1153110491,4.9528840297,0.02
 03/03  20:00:00,156.799681282,28.0544249361,9.83262983474,0.0,24.7345865669,47.5788473902,84.7705388735,79.7976548438,4.9528840297,0.02
 03/03  21:00:00,134.08261504,26.7679858769,8.86262715406,0.0,12.3672932834,38.6892022431,98.9494237699,95.9576933521,2.97173041782,0.02
 03/03  22:00:00,109.285618289,22.272014741,6.6350790509,0.159774059936,12.3672932834,27.0668015668,94.8577851427,83.2797002945,2.97173041782,8.60635443039
 03/03  23:00:00,80.0545536912,17.5594485714,5.22312547682,0.0,4.12243109448,15.9888894789,76.9563202741,73.9645898563,2.97173041782,0.02
 03/03  24:00:00,94.8228762874,22.8926993577,6.64423915092,0.736213887441,4.12243109448,15.9888894789,98.018983247,95.0272528292,2.97173041782,0.02
 03/04  01:00:00,83.8432550017,18.6743624228,5.2062700271,1.86919906303,4.12243109448,15.9888894789,80.5866831455,77.5949527277,2.97173041782,0.02
 03/04  02:00:00,100.774342638,24.093375813,6.59590993713,5.68957605452,4.12243109448,15.9888894789,101.62103472,98.6293043025,2.97173041782,0.02
 03/04  03:00:00,88.9236816387,19.2747006504,5.14532478975,6.06759300125,4.12243109448,15.9888894789,82.6975235059,79.7057930881,2.97173041782,0.02
 03/04  04:00:00,105.693822695,24.093375813,6.53454527038,9.30697065894,4.12243109448,15.9888894789,104.03717132,101.045440902,2.97173041782,0.02
 03/04  05:00:00,114.653232138,28.0544249361,7.25330426241,8.63117978127,4.12243109448,16.0517297156,123.525219253,120.533488835,2.97173041782,0.02
 03/04  06:00:00,118.261566947,28.4832379559,7.21383070607,12.4893203919,4.12243109448,16.0517297156,125.007886271,122.016155853,2.97173041782,0.02
 03/04  07:00:00,138.41544693,28.9120509756,7.2107821937,15.6990556236,4.12243109448,39.6058045677,134.044697389,131.052966971,2.97173041782,0.02
 03/04  08:00:00,202.182696798,28.9141549953,11.3829596643,48.6765827372,12.3672932834,65.3531420225,186.729310243,181.756426213,4.9528840297,0.02
 03/04  09:00:00,194.385460165,28.9143485181,13.1297209987,37.1890325836,12.3672932834,68.2430321324,174.845763806,169.872879777,4.9528840297,0.02
 03/04  10:00:00,212.715412679,28.9385100208,15.1020638069,26.1711450371,16.4897243779,93.1370602926,154.292916622,146.348302174,7.92461444751,0.02
 03/04  11:00:00,208.191014192,28.9416062707,16.9030085572,21.7537952834,16.4897243779,93.1370602926,149.348380515,132.807547546,7.92461444751,8.61621852078
 03/04  12:00:00,204.473319793,28.9531041797,18.1566774926,18.3422906978,16.4897243779,93.1370602926,133.235092405,125.290477958,7.92461444751,0.02
 03/04  13:00:00,193.33885098,28.9853956569,19.1727703456,15.8722406266,16.4897243779,83.9857416113,130.123687192,122.179072745,7.92461444751,0.02
 03/04  14:00:00,191.151965272,29.0346639641,20.180927143,13.7679865798,16.4897243779,83.9857416113,127.993884035,120.049269588,7.92461444751,0.02
 03/04  15:00:00,186.503742101,29.0478577547,21.1784263678,11.8085769633,16.4897243779,83.9857416113,126.440443055,118.495828607,7.92461444751,0.02
 03/04  16:00:00,153.177736226,28.9120509756,18.8965194641,0.0,12.3672932834,70.6512738906,76.5210135397,62.9553994557,4.9528840297,8.61273005427
 03/04  17:00:00,152.463942322,28.9120509756,18.84305284,0.00503049358494,12.3672932834,70.6512738906,68.2828456596,63.3099616299,4.9528840297,0.02
 03/04  18:00:00,142.539595259,28.9120509756,18.4973187638,0.197032828419,12.3672932834,58.1284167478,73.7337274418,68.7608434121,4.9528840297,0.02
 03/04  19:00:00,114.397269682,26.3391728571,17.8565814573,0.0,12.3672932834,24.9413748627,97.4704157647,92.497531735,4.9528840297,0.02
 03/04  20:00:00,113.948778671,26.3391728571,17.3090254319,0.0,12.3672932834,24.9413748627,104.484763557,99.5118795276,4.9528840297,0.02
 03/04  21:00:00,96.9644767292,26.3391728571,16.7966036425,0.0,4.12243109448,16.0517297156,113.640792555,110.649062138,2.97173041782,0.02
 03/04  22:00:00,83.3540693579,20.1933658571,13.0862888204,0.0,4.12243109448,15.9888894789,94.3209315875,91.3292011697,2.97173041782,0.02
 03/04  23:00:00,75.6450952361,17.5594485714,10.7226792759,0.0,4.12243109448,15.9888894789,83.2217842443,80.2300538265,2.97173041782,0.02
 03/04  24:00:00,84.667339407,21.9493107142,13.3997555206,0.0,4.12243109448,15.9888894789,104.746361166,101.754630749,2.97173041782,0.02
 03/05  01:00:00,71.2052584493,17.5594485714,10.7243499476,0.0,2.06121554724,15.9888894789,85.4884055221,82.4966751043,2.97173041782,0.02
 03/05  02:00:00,82.1819414131,23.0213432636,12.9820027915,1.6796109028,2.06121554724,15.9888894789,107.820373833,104.828643416,2.97173041782,0.02
 03/05  03:00:00,75.5650680987,19.2747006504,9.90047282405,4.30697705433,2.06121554724,15.9888894789,87.2843756739,84.2926452561,2.97173041782,0.02
 03/05  04:00:00,88.2803613758,24.093375813,12.251214239,7.12783310648,2.06121554724,15.9888894789,109.284079695,106.292349277,2.97173041782,0.02
 03/05  05:00:00,76.8638724174,19.2747006504,9.51954496526,6.77389405209,2.06121554724,15.9888894789,88.4284747961,85.4367443783,2.97173041782,0.02
 03/05  06:00:00,89.5441689043,24.093375813,11.7367866842,9.77108462112,2.06121554724,15.9888894789,110.773759063,107.782028646,2.97173041782,0.02
 03/05  07:00:00,70.4543937927,19.2747006504,9.3060045896,8.53606850977,2.06121554724,15.9888894789,89.4498998145,86.4581693967,2.97173041782,0.02
 03/05  08:00:00,73.7319042994,24.0076132091,12.7716315982,9.54427992599,2.06121554724,15.9888894789,110.808088326,107.816357908,2.97173041782,0.02
 03/05  09:00:00,85.0817385155,18.9316502346,11.5259259085,3.65053047475,4.12243109448,41.7362269337,85.7975884297,80.8247044,4.9528840297,0.02
 03/05  10:00:00,94.9815177365,23.9218506051,17.3343836338,3.88986944374,4.12243109448,41.7362269337,101.919452661,96.9465686312,4.9528840297,0.02
 03/05  11:00:00,83.2036034476,18.5028372149,15.8490602992,1.48282418568,4.12243109448,41.7362269337,87.4739595756,76.8135090998,4.9528840297,5.70756644608
 03/05  12:00:00,90.0597664274,21.9493107142,20.2543937945,0.0,4.12243109448,41.7362269337,103.555110899,95.6894460048,4.9528840297,2.91278086429
 03/05  13:00:00,80.6652752134,17.5594485714,16.0887703061,0.0,4.12243109448,41.7362269337,81.6976865846,76.7248025549,4.9528840297,0.02
 03/05  14:00:00,93.3530733978,23.2357497735,21.7565658235,0.59052256644,4.12243109448,41.7362269337,100.597036918,95.6241528885,4.9528840297,0.02
 03/05  15:00:00,82.6686192071,18.4170746109,17.1455504865,0.252197911091,4.12243109448,41.7362269337,82.0007547044,77.0278706747,4.9528840297,0.02
 03/05  16:00:00,91.0173723736,23.1499871696,20.2078146843,0.56083093478,4.12243109448,41.7362269337,102.116934838,97.1440508083,4.9528840297,0.02
 03/05  17:00:00,63.0002618922,18.6314811208,13.8932994517,0.638037640423,4.12243109448,24.8785346261,84.0576086955,79.0847246658,4.9528840297,0.02
 03/05  18:00:00,62.2106089586,22.378123734,15.1495111693,0.627022863731,2.06121554724,15.9888894789,108.393767367,105.402036949,2.97173041782,0.02
 03/05  19:00:00,61.451868412,17.5594485714,10.9064206087,0.0,2.06121554724,15.9888894789,89.914829699,86.9230992812,2.97173041782,0.02
 03/05  20:00:00,68.7683152576,21.9493107142,12.3859043951,0.0,2.06121554724,15.9888894789,112.366333028,109.37460261,2.97173041782,0.02
 03/05  21:00:00,67.4230109503,18.8458876307,9.21219923569,4.11574255629,2.06121554724,15.9888894789,90.8291191294,87.8373887116,2.97173041782,0.02
 03/05  22:00:00,70.9396345014,21.9493107142,11.3800551101,0.0,2.06121554724,15.9888894789,113.600858292,110.609127874,2.97173041782,0.02
 03/05  23:00:00,73.2267925292,19.4891071603,9.01977237413,8.71744674323,2.06121554724,15.9888894789,91.7690327583,88.7773023405,2.97173041782,0.02
 03/05  24:00:00,82.9065652629,23.6645627933,10.8382100266,9.18199350076,2.06121554724,15.9888894789,114.429970233,111.438239815,2.97173041782,0.02
 03/06  01:00:00,80.885090536,19.7035136702,8.27690970967,12.2882869112,4.12243109448,15.9888894789,91.5955389992,88.6038085814,2.97173041782,0.02
 03/06  02:00:00,86.8319709082,23.6645627933,10.3709287763,10.469468042,4.12243109448,15.9888894789,113.353945894,110.362215476,2.97173041782,0.02
 03/06  03:00:00,83.0297801602,19.7035136702,8.04912812052,14.1041804561,4.12243109448,15.9888894789,91.5191212932,88.5273908754,2.97173041782,0.02
 03/06  04:00:00,89.3232216238,23.6645627933,9.96073605925,11.8517399533,4.12243109448,15.9888894789,113.857646838,110.86591642,2.97173041782,0.02
 03/06  05:00:00,115.074281989,28.4832379559,11.3508215155,12.3013405635,12.3672932834,24.9413748627,130.3139785,125.34109447,4.9528840297,0.02
 03/06  06:00:00,147.500028179,28.0612020753,14.6374150824,41.1922839577,12.3672932834,24.9413748627,199.067038884,194.094154855,4.9528840297,0.02
 03/06  07:00:00,197.194135522,28.9533635836,14.6200437062,39.4450907518,24.7345865669,70.7195625826,174.904138458,164.978370398,9.90576805939,0.02
 03/06  08:00:00,209.451828545,28.9857336831,14.424981567,27.0264965225,37.1018798503,92.3937384068,154.550869571,144.625101512,9.90576805939,0.02
 03/06  09:00:00,215.245678155,28.995812553,14.4309754727,22.9103290134,37.1018798503,104.434947198,155.890626489,137.354776249,9.90576805939,8.63008218058
 03/06  10:00:00,223.335963452,29.0053910908,14.7008481405,20.2204079444,37.1018798503,116.476155989,142.044180084,132.118412025,9.90576805939,0.02
 03/06  11:00:00,219.975238952,29.0181591437,14.9069576599,17.8859758595,37.1018798503,116.476155989,146.114116653,127.568434219,9.90576805939,8.6399143743
 03/06  12:00:00,216.090128898,29.0290132879,15.5110237289,15.3902678066,37.1018798503,116.476155989,131.824247098,121.898479038,9.90576805939,0.02
 03/06  13:00:00,202.539118199,29.0380644422,15.9498333475,13.4345437652,37.1018798503,104.434947198,135.346934798,116.804758257,9.90576805939,8.63640848172
 03/06  14:00:00,211.891818633,29.05097981,16.2730458798,11.8852046386,37.1018798503,116.476155989,131.58679781,113.039126654,9.90576805939,8.64190309743
 03/06  15:00:00,211.755272992,29.0708672963,16.1876681208,10.5443878165,37.1018798503,116.476155989,120.466614401,110.540846342,9.90576805939,0.02
 03/06  16:00:00,211.598146184,29.0962147379,15.9510726387,9.7800484834,37.1018798503,116.476155989,128.167386472,109.623697152,9.90576805939,8.63792126051
 03/06  17:00:00,212.304115044,29.120185047,15.6737944524,9.52156280625,37.1018798503,116.476155989,119.042578482,109.116810423,9.90576805939,0.02
 03/06  18:00:00,216.372793115,29.1409178096,15.4746763464,9.63865118482,37.1018798503,116.476155989,127.647026514,109.119684346,9.90576805939,8.62157410871
 03/06  19:00:00,135.383014522,27.4112054065,11.8408674369,0.0,24.7345865669,47.5788473902,88.0366890324,83.0638050027,4.9528840297,0.02
 03/06  20:00:00,135.956419565,27.4826742431,10.896338932,0.0442797294107,24.7345865669,47.5788473902,92.7480610615,87.7751770318,4.9528840297,0.02
 03/06  21:00:00,116.447690026,27.1967988966,10.6450158237,0.445630294284,12.3672932834,38.6892022431,106.080705157,103.08897474,2.97173041782,0.02
 03/06  22:00:00,96.2017463699,21.2857447956,9.12341955854,0.113178390172,12.3672932834,27.0668015668,90.4922789045,87.5005484867,2.97173041782,0.02
 03/06  23:00:00,73.4600916112,18.4170746109,7.76206429257,1.42936351482,4.12243109448,15.9888894789,80.0151021555,77.0233717377,2.97173041782,0.02
 03/06  24:00:00,83.0117623946,22.1637172241,9.65023444001,0.458251378501,4.12243109448,15.9888894789,102.059236132,99.0675057146,2.97173041782,0.02
 03/07  01:00:00,81.9857139776,19.7035136702,7.35420382903,7.07015162356,4.12243109448,15.9888894789,82.4666237785,79.4748933606,2.97173041782,0.02
 03/07  02:00:00,92.7380470118,23.6645627933,9.00190305801,7.00701725781,4.12243109448,15.9888894789,103.378971078,100.38724066,2.97173041782,0.02
 03/07  03:00:00,86.8411227821,19.7035136702,6.90539069281,10.1733099286,4.12243109448,15.9888894789,83.8600999944,80.8683695766,2.97173041782,0.02
 03/07  04:00:00,96.2696534657,23.6645627933,8.45322276422,9.26783372861,4.12243109448,15.9888894789,105.38128863,102.389558212,2.97173041782,0.02
 03/07  05:00:00,122.613639439,28.4832379559,9.4184912395,9.49107414512,12.3672932834,24.9413748627,119.45866569,114.48578166,4.9528840297,0.02
 03/07  06:00:00,150.610180189,28.0745343328,12.9659348788,34.5065735598,12.3672932834,24.9413748627,188.506782325,183.533898295,4.9528840297,0.02
 03/07  07:00:00,197.358713528,28.9768593391,13.2294879385,32.8353406592,24.7345865669,70.7195625826,168.20692615,158.281158091,9.90576805939,0.02
 03/07  08:00:00,213.957996059,29.0275066186,13.5887838243,22.7302541341,37.1018798503,92.3937384068,155.849288202,137.33420002,9.90576805939,8.60932012314
 03/07  09:00:00,220.505503303,29.0493002345,14.1957184062,19.1128635125,37.1018798503,104.434947198,138.066284516,128.140516457,9.90576805939,0.02
 03/07  10:00:00,229.716195253,29.0615273512,14.7186988447,16.3366239414,37.1018798503,116.476155989,131.833112843,121.907344784,9.90576805939,0.02
 03/07  11:00:00,227.094934322,29.0815937373,15.855675046,13.9142772887,37.1018798503,116.476155989,133.004124197,114.458483637,9.90576805939,8.63987250041
 03/07  12:00:00,224.428282422,29.1317959578,17.127454015,11.6582332865,37.1018798503,116.476155989,126.209445188,107.661865641,9.90576805939,8.64181148761
 03/07  13:00:00,210.052034281,29.1787893073,17.554534611,9.85139390868,37.1018798503,104.434947198,115.295238846,105.369470787,9.90576805939,0.02
 03/07  14:00:00,218.259750253,29.2156923837,17.8231752171,8.89876826242,37.1018798503,116.476155989,122.699257046,104.151583649,9.90576805939,8.64190533754
 03/07  15:00:00,215.067349799,29.25560203,18.0179870459,7.61478414116,37.1018798503,116.476155989,112.573123648,102.647355588,9.90576805939,0.02
 03/07  16:00:00,212.203208335,29.2952382256,18.6687733215,6.72439938334,37.1018798503,116.476155989,120.111021569,101.567443347,9.90576805939,8.63781016256
 03/07  17:00:00,211.085579332,29.3213703577,19.3973722159,6.51313147766,37.1018798503,116.476155989,111.120804607,101.195036548,9.90576805939,0.02
 03/07  18:00:00,213.952090298,29.3409520695,19.5842492538,6.45904332016,37.1018798503,116.476155989,119.38830893,100.861002838,9.90576805939,8.62153803174
 03/07  19:00:00,136.330471451,27.4826742431,16.8353739491,0.0,24.7345865669,47.5788473902,83.4235273155,78.4506432858,4.9528840297,0.02
 03/07  20:00:00,135.589758663,27.9114872629,16.7121598278,0.0,24.7345865669,47.5788473902,88.7018168169,83.7289327872,4.9528840297,0.02
 03/07  21:00:00,113.47876628,26.7679858769,16.6528008615,0.00809304274475,12.3672932834,38.6892022431,101.847450536,98.8557201186,2.97173041782,0.02
 03/07  22:00:00,92.3088148721,20.258782072,13.2722595683,0.153027852809,12.3672932834,27.0668015668,83.207804212,80.2160737942,2.97173041782,0.02
 03/07  23:00:00,66.565394843,17.5594485714,11.7584378368,0.0,4.12243109448,15.9888894789,77.6463065196,74.6545761018,2.97173041782,0.02
 03/07  24:00:00,75.4805567412,22.6354115459,15.1268786362,0.474295098244,4.12243109448,15.9888894789,99.1469875645,96.1552571467,2.97173041782,0.02
 03/08  01:00:00,65.6872872521,17.9882615912,11.7591822174,0.471740036705,4.12243109448,15.9888894789,80.7879453047,77.7962148869,2.97173041782,0.02
 03/08  02:00:00,74.6475996225,23.0213432636,14.5494405229,1.41038645865,4.12243109448,15.9888894789,101.844914739,98.8531843211,2.97173041782,0.02
 03/08  03:00:00,64.6583221229,17.8167363833,11.4912717626,0.316523874351,4.12243109448,15.9888894789,82.379541507,79.3878110891,2.97173041782,0.02
 03/08  04:00:00,74.140617987,22.8069367538,14.417876689,1.64992278706,4.12243109448,15.9888894789,102.967159736,99.9754293182,2.97173041782,0.02
 03/08  05:00:00,100.145546166,28.2545376787,16.88197591,2.83301324213,12.3672932834,24.9413748627,116.482585594,111.509701564,4.9528840297,0.02
 03/08  06:00:00,124.613996056,28.1035205271,20.0484940527,24.2859621144,12.3672932834,24.9413748627,193.563524689,180.008714685,4.9528840297,8.60192597469
 03/08  07:00:00,172.165308462,29.0343643964,20.959115128,21.246995316,24.7345865669,70.7195625826,150.28941858,140.36365052,9.90576805939,0.02
 03/08  08:00:00,196.361084096,29.1583270865,22.6661906853,14.2676993325,37.1018798503,92.3937384068,130.580435737,120.654667678,9.90576805939,0.02
 03/08  09:00:00,208.035093023,29.2401569564,24.4926688037,11.9898979876,37.1018798503,104.434947198,124.411539025,114.485770966,9.90576805939,0.02
 03/08  10:00:00,219.16504252,29.2960200281,25.6709664402,9.84398601058,37.1018798503,116.476155989,129.155662224,110.615948918,9.90576805939,8.63394524688
 03/08  11:00:00,218.662698211,29.335070316,26.5333452869,8.43958454869,37.1018798503,116.476155989,117.992571856,108.066803797,9.90576805939,0.02
 03/08  12:00:00,218.270020676,29.3846822501,27.482807329,7.04757286721,37.1018798503,116.476155989,124.255204323,105.707661884,9.90576805939,8.64177438015
 03/08  13:00:00,205.558424019,29.4406840467,28.4108739629,5.39375378159,37.1018798503,104.434947198,113.034916662,103.109148603,9.90576805939,0.02
 03/08  14:00:00,216.894097063,29.4865623378,28.8587542097,4.19383535562,37.1018798503,116.476155989,119.43857569,100.890977066,9.90576805939,8.64183056477
 03/08  15:00:00,217.347288944,29.5249222704,30.0054605716,3.46216877581,37.1018798503,116.476155989,109.25183581,99.3260677506,9.90576805939,0.02
 03/08  16:00:00,221.042080891,29.5536048584,34.0717838943,3.06221600727,37.1018798503,116.476155989,116.563115218,98.0195359816,9.90576805939,8.6378111775
 03/08  17:00:00,224.819367874,29.575911862,38.1434538931,2.74610430303,37.1018798503,116.476155989,106.929709194,97.0039411347,9.90576805939,0.02
 03/08  18:00:00,226.626001126,29.591552311,37.6485269433,2.68412610321,37.1018798503,116.476155989,115.345860041,96.8184872884,9.90576805939,8.62160469283
 03/08  19:00:00,145.441687059,27.6256119164,30.6343409583,0.0,24.7345865669,47.5788473902,79.6202873399,74.6474033102,4.9528840297,0.02
 03/08  20:00:00,143.036903435,28.0544249361,27.8007395963,0.0,24.7345865669,47.5788473902,85.1188137955,80.1459297658,4.9528840297,0.02
 03/08  21:00:00,119.808083804,26.7679858769,27.1152917757,0.0,12.3672932834,38.6892022431,98.6616206958,95.669890278,2.97173041782,0.02
 03/08  22:00:00,84.4237189344,15.2482353124,15.2339312499,0.0,12.3672932834,27.0668015668,61.4430747992,58.4513443814,2.97173041782,0.02
 03/08  23:00:00,73.6556347033,19.3153934285,19.5675145813,0.0,4.12243109448,15.9888894789,86.8911344861,83.8994040683,2.97173041782,0.02
 03/08  24:00:00,67.6072243455,17.6248647863,15.2731516409,0.0137106502816,4.12243109448,15.9888894789,76.5699698307,73.5782394129,2.97173041782,0.02
 03/09  01:00:00,77.3793138942,22.9784619617,19.4400765851,0.110819171761,4.12243109448,15.9888894789,98.2973904399,95.3056600221,2.97173041782,0.02
 03/09  02:00:00,67.1750680197,17.5594485714,14.8943790124,0.0,4.12243109448,15.9888894789,88.8191288741,77.2454729851,2.97173041782,8.60192547116
 03/09  03:00:00,74.5719335267,23.0213432636,16.1916908278,0.470671757679,4.12243109448,15.9888894789,101.343601497,98.3518710787,2.97173041782,0.02
 03/09  04:00:00,66.3877208383,18.6314811208,11.5637140644,0.94605729618,4.12243109448,15.9888894789,82.3994692388,79.407738821,2.97173041782,0.02
 03/09  05:00:00,96.1641917101,27.9400747975,14.7431867254,1.13071839445,12.3672932834,24.9413748627,115.944500505,110.971616475,4.9528840297,0.02
 03/09  06:00:00,118.287115008,28.1178424893,17.2864795233,19.5296425038,12.3672932834,24.9413748627,183.701544938,178.728660908,4.9528840297,0.02
 03/09  07:00:00,167.986727078,29.0675647995,16.5986900487,17.7295721058,24.7345865669,70.7195625826,150.366948405,140.441180345,9.90576805939,0.02
 03/09  08:00:00,188.178249971,29.2549007333,17.5369804902,10.618589894,37.1018798503,92.3937384068,128.773901434,118.848133374,9.90576805939,0.02
 03/09  09:00:00,198.626607077,29.3453251221,20.2980229229,6.67087401597,37.1018798503,104.434947198,120.94742365,111.021655591,9.90576805939,0.02
 03/09  10:00:00,211.499838538,29.4533456583,23.1154547529,4.57698433017,37.1018798503,116.476155989,124.167831602,105.628116641,9.90576805939,8.63394690142
 03/09  11:00:00,213.96941515,29.6976245453,26.4203834488,3.49669288092,37.1018798503,116.476155989,110.616477809,100.69070975,9.90576805939,0.02
 03/09  12:00:00,219.42927478,30.0498662032,32.8312547342,2.19321366168,37.1018798503,116.476155989,115.010884553,96.4633864143,9.90576805939,8.64173007902
 03/09  13:00:00,214.238634336,30.4050468007,40.477560888,1.04289422109,37.1018798503,104.434947198,102.970347036,93.0445789766,9.90576805939,0.02
 03/09  14:00:00,230.762713151,30.6823128872,45.1322051194,0.593269164415,37.1018798503,116.476155989,108.840059519,90.2924299801,9.90576805939,8.64186147904
 03/09  15:00:00,237.492022952,30.8416936222,51.9552002746,0.340385312411,37.1018798503,116.476155989,106.895655087,88.3501364003,9.90576805939,8.63975062721
 03/09  16:00:00,243.922531414,30.8482263205,58.5107082867,0.209125519185,37.1018798503,116.476155989,97.7109122143,87.7851441549,9.90576805939,0.02
 03/09  17:00:00,246.112412501,30.8189962067,60.7859706905,0.15354718326,37.1018798503,116.476155989,106.599903526,88.0617728266,9.90576805939,8.63236264012
 03/09  18:00:00,246.765915558,30.6344572967,59.2766214176,0.153051983255,37.1018798503,116.476155989,99.2796624202,89.3538943608,9.90576805939,0.02
 03/09  19:00:00,159.910451009,27.9472216812,44.7814909816,0.0,24.7345865669,47.5788473902,73.5662489216,68.5933648919,4.9528840297,0.02
 03/09  20:00:00,160.428182619,28.3760347009,44.8704040212,0.0,24.7345865669,47.5788473902,79.5088860114,74.5360019817,4.9528840297,0.02
 03/09  21:00:00,134.384676609,27.6256119164,40.8342532599,0.0,12.3672932834,38.6892022431,93.607877583,90.6161471652,2.97173041782,0.02
 03/09  22:00:00,89.813807184,14.6478970848,21.2243549854,0.0,12.3672932834,27.0668015668,69.6006484518,58.0225599467,2.97173041782,8.60635808727
 03/09  23:00:00,81.1399270006,19.7442064483,26.6229938874,0.0,4.12243109448,15.9888894789,84.2377081619,81.2459777441,2.97173041782,0.02
 03/09  24:00:00,63.1914353605,12.4631392079,16.1615147852,0.0,4.12243109448,15.9888894789,57.5464324421,54.5547020243,2.97173041782,0.02
 03/10  01:00:00,78.6299883571,19.2950470395,24.5879580076,0.0,4.12243109448,15.9888894789,83.4887207713,80.4969903534,2.97173041782,0.02
 03/10  02:00:00,59.9752660249,11.2217699744,14.2382011642,0.0,4.12243109448,15.9888894789,49.8424673422,46.8507369244,2.97173041782,0.02
 03/10  03:00:00,77.7114220839,18.8662340197,24.0982048932,0.0,4.12243109448,15.9888894789,84.6681483797,81.6764179619,2.97173041782,0.02
 03/10  04:00:00,61.1863098804,11.5648203903,15.1061947228,0.0,4.12243109448,15.9888894789,49.0412314046,46.0495009868,2.97173041782,0.02
 03/10  05:00:00,116.345812516,28.0973062381,36.0724872855,0.0,12.3672932834,24.9413748627,111.071358017,106.098473987,4.9528840297,0.02
 03/10  06:00:00,127.766317785,28.1592641117,38.3765167181,9.05451799975,12.3672932834,24.9413748627,176.783463967,171.810579937,4.9528840297,0.02
 03/10  07:00:00,177.140207209,29.2037564075,40.8410374075,6.17058013121,24.7345865669,70.7195625826,143.148969047,133.223200987,9.90576805939,0.02
 03/10  08:00:00,209.88962661,29.5244577845,47.0794248218,3.01687611787,37.1018798503,92.3937384068,123.773561759,113.8477937,9.90576805939,0.02
 03/10  09:00:00,230.093268689,29.6715480537,56.6491911627,1.46012915608,37.1018798503,104.434947198,116.352585641,106.426817582,9.90576805939,0.02
 03/10  10:00:00,252.543970185,29.9690130367,67.4182078117,0.802717151037,37.1018798503,116.476155989,119.340342373,100.802431452,9.90576805939,8.63214286124
