Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  11:00:00,258.437047824,30.2627414149,73.3879769619,0.431593919584,37.1018798503,116.476155989,100.477077802,90.5513097425,9.90576805939,0.02
 03/10  12:00:00,259.877999609,30.380970901,74.9255731144,0.216534366261,37.1018798503,116.476155989,104.804571186,86.2571318979,9.90576805939,8.64167122921
 03/10  13:00:00,248.084903146,30.597064966,75.0576370122,0.117060759046,37.1018798503,104.434947198,104.661111137,86.1194303855,9.90576805939,8.63591269196
 03/10  14:00:00,262.331142026,31.0551608214,76.8641867768,0.0568746847874,37.1018798503,116.476155989,92.7359015142,82.8101334548,9.90576805939,0.02
 03/10  15:00:00,263.56203589,31.061046498,78.1384641024,0.00779434810457,37.1018798503,116.476155989,98.5257645708,79.9802898479,9.90576805939,8.63970666352
 03/10  16:00:00,253.098338199,30.8822138644,67.8616387601,0.0,37.1018798503,116.476155989,98.5695556083,88.6437875489,9.90576805939,0.02
 03/10  17:00:00,242.789736079,30.7480435912,57.6878109959,0.0,37.1018798503,116.476155989,109.586823301,91.0487733102,9.90576805939,8.63228193134
 03/10  18:00:00,242.047933648,30.6253217326,54.7208215228,0.0,37.1018798503,116.476155989,101.404762647,91.4789945879,9.90576805939,0.02
 03/10  19:00:00,157.201254952,27.8614590772,42.158052682,0.0,24.7345865669,47.5788473902,74.4605591693,69.4876751396,4.9528840297,0.02
 03/10  20:00:00,158.980824319,28.3760347009,43.4230405871,0.0,24.7345865669,47.5788473902,80.0698435592,75.0969595295,4.9528840297,0.02
 03/10  21:00:00,135.660265191,27.4112054065,42.3242463098,0.0,12.3672932834,38.6892022431,102.315713226,90.7336940851,2.97173041782,8.61028872339
 03/10  22:00:00,94.2036144638,15.3339979164,24.9280702954,0.0,12.3672932834,27.0668015668,59.3113179485,56.3195875307,2.97173041782,0.02
 03/10  23:00:00,80.6797928185,19.3153934285,26.5916736223,0.0,4.12243109448,15.9888894789,83.8228136234,80.8310832056,2.97173041782,0.02
 03/10  24:00:00,63.8593242412,12.291614,17.0009296916,0.0,4.12243109448,15.9888894789,57.3558112727,54.3640808549,2.97173041782,0.02
 03/11  01:00:00,84.179733279,19.4379847127,29.9947660016,0.0,4.12243109448,15.9888894789,84.7188795732,81.7271491554,2.97173041782,0.02
 03/11  02:00:00,63.054727027,11.1360073705,17.4034254474,0.0,4.12243109448,15.9888894789,49.4575552445,46.4658248267,2.97173041782,0.02
 03/11  03:00:00,82.0353039664,18.8662340197,28.4220873894,0.0,4.12243109448,15.9888894789,83.9394270217,80.9476966039,2.97173041782,0.02
 03/11  04:00:00,65.7285095175,11.6505829942,19.5626323108,0.0,4.12243109448,15.9888894789,49.9214937017,46.9297632839,2.97173041782,0.02
 03/11  05:00:00,100.686153828,26.9823923867,38.6622502846,0.0,4.12243109448,16.0517297156,117.608042509,114.616312091,2.97173041782,0.02
 03/11  06:00:00,98.839171116,26.7679858769,37.029674069,0.0,4.12243109448,16.0517297156,116.308676213,113.316945796,2.97173041782,0.02
 03/11  07:00:00,125.383219353,28.9120509756,47.2722490035,0.0,4.12243109448,39.6058045677,97.3077062563,94.3159758385,2.97173041782,0.02
 03/11  08:00:00,173.729814072,28.9592568251,53.6770227525,12.6007487882,12.3672932834,65.3531420225,153.722937967,148.750053938,4.9528840297,0.02
 03/11  09:00:00,177.01359024,28.9428388654,56.0645892934,10.6224191974,12.3672932834,68.2430321324,150.549618525,145.576734496,4.9528840297,0.02
 03/11  10:00:00,204.426435015,28.9792618221,58.8343687852,6.21213946773,16.4897243779,93.1370602926,140.238263365,132.293648918,7.92461444751,0.02
 03/11  11:00:00,205.020117068,29.0105046096,61.7880859746,3.82075297852,16.4897243779,93.1370602926,143.394928988,126.854239168,7.92461444751,8.6160753724
 03/11  12:00:00,206.379861712,29.0261863856,64.1123349638,2.84058895821,16.4897243779,93.1370602926,131.791496246,123.846881799,7.92461444751,0.02
 03/11  13:00:00,198.080235752,29.0583196657,65.5655440039,2.20726751537,16.4897243779,83.9857416113,128.761348602,120.816734154,7.92461444751,0.02
 03/11  14:00:00,200.252005489,29.1816819432,68.2009226271,1.62028690069,16.4897243779,83.9857416113,125.47486922,117.530254773,7.92461444751,0.02
 03/11  15:00:00,201.782774858,29.2013614287,70.1279287116,1.2044175067,16.4897243779,83.9857416113,123.87515843,115.930543983,7.92461444751,0.02
 03/11  16:00:00,177.602171291,28.9120509756,64.8979633731,0.0,12.3672932834,70.6512738906,73.1447900911,59.5806301245,4.9528840297,8.61127593687
 03/11  17:00:00,173.663865847,28.9120509756,60.9596712775,0.0,12.3672932834,70.6512738906,65.2858300081,60.3129459784,4.9528840297,0.02
 03/11  18:00:00,160.131433679,28.9120509756,57.601653106,0.0,12.3672932834,58.1284167478,70.0955728317,65.122688802,4.9528840297,0.02
 03/11  19:00:00,126.721781833,27.4826742431,47.0630890285,0.0,12.3672932834,24.9413748627,93.2577079191,88.2848238894,4.9528840297,0.02
 03/11  20:00:00,124.942401733,27.4112054065,45.355177745,0.0,12.3672932834,24.9413748627,100.059847713,95.0869636832,4.9528840297,0.02
 03/11  21:00:00,100.375780325,26.3391728571,38.9950961991,0.0,4.12243109448,16.0517297156,109.016833997,106.025103579,2.97173041782,0.02
 03/11  22:00:00,62.5379640573,10.9746553571,17.0351427639,0.0,4.12243109448,15.9888894789,55.3522939431,52.3605635252,2.97173041782,0.02
 03/11  23:00:00,76.0174921369,15.9107069692,25.4370318765,0.0,4.12243109448,15.9888894789,77.1611707137,74.1694402959,2.97173041782,0.02
 03/11  24:00:00,79.866526846,16.95378723,28.2344052412,0.0,4.12243109448,15.9888894789,77.7635055743,74.7717751565,2.97173041782,0.02
 03/12  01:00:00,58.6367555879,10.9746553571,15.1951497633,0.0,2.06121554724,15.9888894789,57.6637929279,54.6720625101,2.97173041782,0.02
 03/12  02:00:00,62.382882732,12.0466879065,17.8692443185,0.0,2.06121554724,15.9888894789,58.3512361078,55.35950569,2.97173041782,0.02
 03/12  03:00:00,65.7851220237,14.4865450714,18.7286538035,0.0,2.06121554724,15.9888894789,70.3714272707,67.3796968528,2.97173041782,0.02
 03/12  04:00:00,69.5353121334,15.6503928465,21.2892529436,0.0,2.06121554724,15.9888894789,80.5570774133,77.5653469955,2.97173041782,0.02
 03/12  05:00:00,74.4884807431,16.95378723,24.917574498,0.0,2.06121554724,15.9888894789,84.2816600069,81.2899295891,2.97173041782,0.02
 03/12  06:00:00,74.3117099893,17.5594485714,24.0922371037,0.0,2.06121554724,15.9888894789,85.9626656237,82.9709352059,2.97173041782,0.02
 03/12  07:00:00,81.2822414575,23.2357497735,34.6486741258,0.00574410987445,2.06121554724,15.9888894789,104.344432822,101.352702404,2.97173041782,0.02
 03/12  08:00:00,96.4391792828,19.1031754425,30.9624264197,0.0,4.12243109448,41.7362269337,80.0328528505,75.0599688208,4.9528840297,0.02
 03/12  09:00:00,111.678017163,23.6645627933,41.5065335059,0.0046276440677,4.12243109448,41.7362269337,105.383068223,91.8282553594,4.9528840297,8.60192883423
 03/12  10:00:00,100.661746627,18.8458876307,35.4422815738,0.0,4.12243109448,41.7362269337,77.0486243032,72.0757402735,4.9528840297,0.02
 03/12  11:00:00,115.909405079,23.2357497735,46.17136221,0.0,4.12243109448,41.7362269337,94.0645142163,89.0916301866,4.9528840297,0.02
 03/12  12:00:00,109.940973777,19.5319884623,44.0354080344,0.0,4.12243109448,41.7362269337,73.6008379834,68.6279539537,4.9528840297,0.02
 03/12  13:00:00,121.683682421,23.6645627933,51.5168266541,0.0,4.12243109448,41.7362269337,90.0505565775,85.0776725478,4.9528840297,0.02
 03/12  14:00:00,112.606916657,19.7105551294,46.5227843509,0.0,4.12243109448,41.7362269337,71.3635320229,66.3906479932,4.9528840297,0.02
 03/12  15:00:00,123.399412393,23.6706831625,53.2264363427,0.0,4.12243109448,41.7362269337,88.1723727073,83.1994886776,4.9528840297,0.02
 03/12  16:00:00,95.3702333576,19.7106702816,46.0388711565,0.0,4.12243109448,24.8785346261,72.2259558448,67.2530718151,4.9528840297,0.02
 03/12  17:00:00,90.6864784116,22.7865903647,49.2318913657,0.0,2.06121554724,15.9888894789,89.7148778754,86.7231474576,2.97173041782,0.02
 03/12  18:00:00,71.1011715199,15.6770483322,34.6129050559,0.0,2.06121554724,15.9888894789,61.1244289777,58.1326985599,2.97173041782,0.02
 03/12  19:00:00,95.0164959937,21.0509918966,41.2282505932,0.0,2.06121554724,15.9888894789,95.8591823949,92.867451977,2.97173041782,0.02
 03/12  20:00:00,75.3188764504,14.4560254878,28.3315426627,0.0,2.06121554724,15.9888894789,61.3239416571,58.3322112393,2.97173041782,0.02
 03/12  21:00:00,82.1541357745,18.437421,31.0309475745,0.0,2.06121554724,15.9888894789,91.0627303555,88.0709999377,2.97173041782,0.02
 03/12  22:00:00,61.0349296786,10.9746553571,17.5933238897,0.0,2.06121554724,15.9888894789,58.4224376129,55.430707195,2.97173041782,0.02
 03/12  23:00:00,81.5386680103,18.6569141071,30.1895508992,0.0,2.06121554724,15.9888894789,98.889251855,95.8975214372,2.97173041782,0.02
 03/12  24:00:00,60.4757371219,10.9746553571,17.0341313073,0.0,2.06121554724,15.9888894789,58.999049117,56.0073186992,2.97173041782,0.02
 03/13  01:00:00,88.4805198671,19.7238600592,34.0096770331,0.0,4.12243109448,15.9888894789,91.880422697,88.8886922791,2.97173041782,0.02
 03/13  02:00:00,66.7591534387,13.1695864285,18.9970431115,0.0,4.12243109448,15.9888894789,63.4566791023,60.4649486845,2.97173041782,0.02
 03/13  03:00:00,69.3037599339,12.8855348519,21.8686064063,0.0,4.12243109448,15.9888894789,57.9811752212,54.9894448034,2.97173041782,0.02
 03/13  04:00:00,124.912390016,28.0973062381,44.6390650007,0.0,12.3672932834,24.9413748627,118.665651371,113.692767342,4.9528840297,0.02
 03/13  05:00:00,136.020350693,28.0992347676,47.0335450646,8.7115520505,12.3672932834,24.9413748627,186.965372026,181.992487996,4.9528840297,0.02
 03/13  06:00:00,195.757133469,29.0572349149,51.383594136,4.99480456764,24.7345865669,70.7195625826,152.713164069,142.787396009,9.90576805939,0.02
 03/13  07:00:00,218.660698532,29.240066445,53.9867623729,2.81582963242,37.1018798503,92.3937384068,132.272008134,122.346240075,9.90576805939,0.02
 03/13  08:00:00,229.166734191,29.3542639471,55.7669960472,1.73310333055,37.1018798503,104.434947198,133.699594784,115.163998628,9.90576805939,8.62982809696
 03/13  09:00:00,244.006310619,29.5188295691,59.1388099951,0.994631751648,37.1018798503,116.476155989,120.446284744,110.520516685,9.90576805939,0.02
 03/13  10:00:00,248.521586588,29.7313337526,63.7629675716,0.672575919315,37.1018798503,116.476155989,125.147890834,106.602524453,9.90576805939,8.63959832185
 03/13  11:00:00,253.516300908,29.9987881709,68.7298190919,0.432737008388,37.1018798503,116.476155989,121.300786694,102.75357501,9.90576805939,8.64144362473
 03/13  12:00:00,246.113643732,30.4087665171,73.1194988134,0.272290130719,37.1018798503,104.434947198,106.477717225,96.5519491659,9.90576805939,0.02
 03/13  13:00:00,261.420372194,30.8351423659,76.1261452614,0.104122859819,37.1018798503,116.476155989,107.102307642,88.5549409025,9.90576805939,8.64159867989
 03/13  14:00:00,263.791804034,31.1685348978,78.2499898144,0.0185901402791,37.1018798503,116.476155989,93.4952896969,83.5695216375,9.90576805939,0.02
 03/13  15:00:00,264.558972367,31.4080466059,78.7964209402,0.0,37.1018798503,116.476155989,101.704743714,83.1614563179,9.90576805939,8.63751933645
 03/13  16:00:00,263.021276323,31.500849485,77.166573039,0.0,37.1018798503,116.476155989,97.3744946495,87.4487265901,9.90576805939,0.02
 03/13  17:00:00,260.814074626,31.4040096837,75.0574096816,0.0,37.1018798503,116.476155989,107.462252133,88.9350671812,9.90576805939,8.6214168927
 03/13  18:00:00,161.326126407,28.1401875401,57.7500319929,0.0,24.7345865669,47.5788473902,71.0468507814,66.0739667517,4.9528840297,0.02
 03/13  19:00:00,169.890809636,28.0544249361,54.6546535553,0.0,24.7345865669,47.5788473902,77.3801982834,72.4073142537,4.9528840297,0.02
 03/13  20:00:00,146.488849547,28.0544249361,52.5096304248,0.0,12.3672932834,38.6892022431,92.2032515804,89.2115211626,2.97173041782,0.02
 03/13  21:00:00,102.349380051,16.4692581568,31.9128336881,0.0,12.3672932834,27.0668015668,58.0515083542,55.0597779364,2.97173041782,0.02
 03/13  22:00:00,89.2801774231,19.9586129582,34.5488385175,0.0,4.12243109448,15.9888894789,82.6756170721,79.6838866543,2.97173041782,0.02
 03/13  23:00:00,73.576821593,14.0272124681,24.9570852048,0.0,4.12243109448,15.9888894789,57.0321704969,54.0404400791,2.97173041782,0.02
 03/13  24:00:00,92.4108109796,20.6018324878,37.0362524966,0.0,4.12243109448,15.9888894789,89.1116498997,86.1199194819,2.97173041782,0.02
 03/14  01:00:00,63.427864215,11.4136415714,17.4731849924,0.0,4.12243109448,15.9888894789,53.0241829854,50.0324525676,2.97173041782,0.02
 03/14  02:00:00,88.6533666425,19.7238600592,34.1825237002,0.0,4.12243109448,15.9888894789,83.0580950715,80.0663646537,2.97173041782,0.02
 03/14  03:00:00,60.6966438944,10.5356691428,15.6456801819,0.0,4.12243109448,15.9888894789,48.1327393793,45.1410089615,2.97173041782,0.02
 03/14  04:00:00,126.749215648,27.9901029832,46.5830937862,0.0,12.3672932834,24.9413748627,108.636621,103.663736971,4.9528840297,0.02
 03/14  05:00:00,130.459212314,28.2022638391,46.7400079464,3.34092160801,12.3672932834,24.9413748627,176.300668465,171.327784435,4.9528840297,0.02
 03/14  06:00:00,187.545569137,29.3282286888,45.8294050126,2.06643546826,24.7345865669,70.7195625826,143.213666637,133.287898578,9.90576805939,0.02
 03/14  07:00:00,208.951701382,29.6182864302,45.5455127718,1.16986124345,37.1018798503,92.3937384068,132.933070154,114.417593088,9.90576805939,8.60970900603
 03/14  08:00:00,222.469660859,29.7357145988,49.5502538363,0.871337611136,37.1018798503,104.434947198,118.467164696,108.541396637,9.90576805939,0.02
 03/14  09:00:00,237.152285576,29.8871183467,52.6701268128,0.240987197917,37.1018798503,116.476155989,114.415429696,104.489661637,9.90576805939,0.02
 03/14  10:00:00,240.716425022,30.1461794099,56.1263207629,0.0892315636279,37.1018798503,116.476155989,119.461734471,100.916384264,9.90576805939,8.63958214841
 03/14  11:00:00,243.828251857,30.3403949547,59.0642259921,0.0686710110744,37.1018798503,116.476155989,116.796898926,98.2497176923,9.90576805939,8.64141317442
 03/14  12:00:00,233.841478788,30.526911171,60.9592904511,0.0421925213754,37.1018798503,104.434947198,106.009292129,96.0835240695,9.90576805939,0.02
 03/14  13:00:00,247.358344924,30.5289984575,62.4591485018,0.015244859671,37.1018798503,116.476155989,113.772792871,95.2266085025,9.90576805939,8.6404163095
 03/14  14:00:00,248.266191461,30.7287413356,63.1826216971,0.000129384857913,37.1018798503,116.476155989,103.139482679,93.2137146201,9.90576805939,0.02
 03/14  15:00:00,246.720090996,30.6795126944,61.686087583,0.0,37.1018798503,116.476155989,111.279603808,92.7363189006,9.90576805939,8.63751684773
 03/14  16:00:00,245.481754422,30.6628552169,60.4650346983,0.0,37.1018798503,116.476155989,102.097186595,92.171418536,9.90576805939,0.02
 03/14  17:00:00,247.197314157,30.6364269033,62.2082353664,0.0,37.1018798503,116.476155989,110.277829738,91.7506619629,9.90576805939,8.62139971587
 03/14  18:00:00,152.085927439,27.8614590772,48.7885706621,0.0,24.7345865669,47.5788473902,73.9196252422,68.9467412125,4.9528840297,0.02
 03/14  19:00:00,164.351104607,28.3760347009,48.793338925,0.0,24.7345865669,47.5788473902,79.4778562398,74.5049722101,4.9528840297,0.02
 03/14  20:00:00,134.382280553,27.4112054065,41.046278447,0.0,12.3672932834,38.6892022431,93.2431435264,90.2514131086,2.97173041782,0.02
 03/14  21:00:00,94.4903038341,15.3339979164,25.2147590513,0.0,12.3672932834,27.0668015668,55.7740796007,52.7823491829,2.97173041782,0.02
 03/14  22:00:00,81.6761461842,19.3153934285,27.5880266188,0.0,4.12243109448,15.9888894789,83.6429728192,80.6512424014,2.97173041782,0.02
 03/14  23:00:00,72.2616245822,13.4922904553,24.2025531659,0.0,4.12243109448,15.9888894789,57.5427147486,54.5509843308,2.97173041782,0.02
 03/14  24:00:00,82.4610202152,19.3153934285,28.3729005995,0.0,4.12243109448,15.9888894789,91.2882305287,88.2965001109,2.97173041782,0.02
 03/15  01:00:00,66.8886620739,12.4856741208,19.8619501095,0.0,4.12243109448,15.9888894789,55.0540830942,52.0623526764,2.97173041782,0.02
 03/15  02:00:00,78.1165385258,18.437421,24.9321344494,0.0,4.12243109448,15.9888894789,83.659686329,80.6679559112,2.97173041782,0.02
 03/15  03:00:00,64.7792926635,11.7149049472,18.5490929522,0.0,4.12243109448,15.9888894789,49.6940041182,46.7022737004,2.97173041782,0.02
 03/15  04:00:00,122.535405851,27.9257810302,42.4336057467,0.0,12.3672932834,24.9413748627,108.55940795,103.586523921,4.9528840297,0.02
 03/15  05:00:00,131.066256052,28.1992571175,45.9300269472,4.76095287059,12.3672932834,24.9413748627,175.300741572,170.327857542,4.9528840297,0.02
 03/15  06:00:00,192.623049144,29.3727296155,49.8080125973,3.12080676734,24.7345865669,70.7195625826,150.624765912,132.117080809,9.90576805939,8.60191704289
 03/15  07:00:00,211.554000516,29.6858381768,47.5284409516,1.72169030511,37.1018798503,92.3937384068,123.492412435,113.566644375,9.90576805939,0.02
 03/15  08:00:00,208.532589516,29.7759131618,35.0026240277,1.44169787693,37.1018798503,104.434947198,118.225848875,108.300080816,9.90576805939,0.02
 03/15  09:00:00,212.109841672,29.8627363229,26.9609781157,0.932065647579,37.1018798503,116.476155989,123.466090511,104.926687414,9.90576805939,8.63363503717
 03/15  10:00:00,210.572127516,29.8976301313,25.349686577,0.970127952868,37.1018798503,116.476155989,112.913294693,102.987526634,9.90576805939,0.02
 03/15  11:00:00,209.29178342,30.1243354148,24.1766089973,0.635887105773,37.1018798503,116.476155989,118.06402137,99.5168881552,9.90576805939,8.64136515548
 03/15  12:00:00,196.749965529,30.2661925407,23.643913966,0.526766957063,37.1018798503,104.434947198,107.386083038,97.4603149788,9.90576805939,0.02
 03/15  13:00:00,209.912914494,30.432461221,24.760162522,0.365349803568,37.1018798503,116.476155989,113.872603309,95.3253912938,9.90576805939,8.64144395545
 03/15  14:00:00,211.313419781,30.620473824,26.0333203506,0.304913588398,37.1018798503,116.476155989,103.075308163,93.1495401034,9.90576805939,0.02
 03/15  15:00:00,211.885999343,30.6679893887,26.5594495382,0.304084582236,37.1018798503,116.476155989,110.343232103,91.7999702803,9.90576805939,8.63749376357
 03/15  16:00:00,213.82684241,30.5970352153,28.5692539758,0.306677418719,37.1018798503,116.476155989,101.670008682,91.7442406227,9.90576805939,0.02
 03/15  17:00:00,212.337042792,30.5176280841,27.0900742152,0.376702180567,37.1018798503,116.476155989,110.208729181,91.6816112788,9.90576805939,8.62134984257
 03/15  18:00:00,125.803440073,27.6256119164,22.741931896,0.0,24.7345865669,47.5788473902,74.9124930057,69.939608976,4.9528840297,0.02
 03/15  19:00:00,136.52161358,28.268831446,21.0710492349,0.0,24.7345865669,47.5788473902,81.4824208432,76.5095368135,4.9528840297,0.02
 03/15  20:00:00,112.517785469,26.3391728571,20.1429048721,0.0,12.3672932834,38.6892022431,95.8704436156,92.8787131978,2.97173041782,0.02
 03/15  21:00:00,82.631189142,15.3339979164,11.7975010144,0.0,12.3672932834,27.0668015668,60.2481045237,57.2563741058,2.97173041782,0.02
 03/15  22:00:00,71.1969807936,19.3153934285,15.4707003628,0.0,4.12243109448,15.9888894789,85.3716244711,82.3798940532,2.97173041782,0.02
 03/15  23:00:00,66.9343751721,18.5028372149,12.3426558735,0.0,4.12243109448,15.9888894789,77.95727087,74.9655404522,2.97173041782,0.02
 03/15  24:00:00,74.8966119609,22.8926993577,15.0220832694,0.0139636721014,4.12243109448,15.9888894789,97.3727674763,94.3810370585,2.97173041782,0.02
 03/16  01:00:00,68.0544041146,17.5594485714,12.1760337845,0.0,4.12243109448,15.9888894789,79.3594125324,76.3676821146,2.97173041782,0.02
 03/16  02:00:00,76.1245116445,23.0213432636,14.4040226285,0.111318936534,4.12243109448,15.9888894789,100.214960707,97.2232302895,2.97173041782,0.02
 03/16  03:00:00,68.211854795,18.6314811208,11.2934707698,0.295197983874,4.12243109448,15.9888894789,81.4285973107,78.4368668929,2.97173041782,0.02
 03/16  04:00:00,99.4293891213,27.9400747975,15.8095883098,0.377976060508,12.3672932834,24.9413748627,122.880441421,109.326084362,4.9528840297,8.60147302969
 03/16  05:00:00,117.428796405,28.1464377772,19.1435142249,14.8729283148,12.3672932834,24.9413748627,181.831572497,176.858688468,4.9528840297,0.02
 03/16  06:00:00,174.598120334,29.1236967168,18.9845754369,13.1611751987,24.7345865669,70.7195625826,147.934059892,138.008291832,9.90576805939,0.02
 03/16  07:00:00,190.19002577,29.3687831166,18.8908950521,8.4270195105,37.1018798503,92.3937384068,128.564643382,118.638875323,9.90576805939,0.02
 03/16  08:00:00,198.351107531,29.4458624524,20.5642084143,6.01552664164,37.1018798503,104.434947198,121.702555226,111.776787166,9.90576805939,0.02
 03/16  09:00:00,210.700901314,29.5383330379,23.1357885019,3.43825604553,37.1018798503,116.476155989,125.096435498,106.557052519,9.90576805939,8.63361491918
 03/16  10:00:00,212.748143438,29.730402057,25.8264445573,2.42281835932,37.1018798503,116.476155989,111.497114577,101.571346517,9.90576805939,0.02
 03/16  11:00:00,216.294694341,30.093103741,30.311211405,1.53543887046,37.1018798503,116.476155989,115.871705097,97.3246338529,9.90576805939,8.64130318493
 03/16  12:00:00,207.450500855,30.4510580333,33.6138868698,0.920715992989,37.1018798503,104.434947198,103.84265306,93.9168850005,9.90576805939,0.02
 03/16  13:00:00,223.161098124,30.7047328979,37.4938457317,0.607591655836,37.1018798503,116.476155989,110.000930592,91.4541875266,9.90576805939,8.64097500625
 03/16  14:00:00,225.989291657,30.9406993735,39.9828393327,0.389744753369,37.1018798503,116.476155989,99.0986131229,89.1728450635,9.90576805939,0.02
 03/16  15:00:00,228.876920787,31.0111461379,41.1368564087,0.218093323445,37.1018798503,116.476155989,106.028030747,87.4848082761,9.90576805939,8.63745441101
 03/16  16:00:00,230.880417536,30.9533418586,40.7767674943,0.140181362623,37.1018798503,116.476155989,97.0066496287,87.0808815693,9.90576805939,0.02
 03/16  17:00:00,226.528468596,30.827339678,37.7605329678,0.0903632472872,37.1018798503,116.476155989,106.306719149,87.7795570885,9.90576805939,8.62139400074
 03/16  18:00:00,132.932059253,27.9472216812,26.9505240962,0.0,24.7345865669,47.5788473902,71.8303719542,66.8574879245,4.9528840297,0.02
 03/16  19:00:00,143.073993814,28.268831446,22.3571036758,0.0,24.7345865669,47.5788473902,79.2459353392,74.2730513095,4.9528840297,0.02
 03/16  20:00:00,120.335948399,26.7679858769,20.2407888203,0.0,12.3672932834,38.6892022431,94.0371375037,91.0454070859,2.97173041782,0.02
 03/16  21:00:00,85.1340574734,14.9051848966,11.004486514,0.0,12.3672932834,27.0668015668,56.3763553701,53.3846249523,2.97173041782,0.02
 03/16  22:00:00,76.2916013457,19.3153934285,14.7331432552,0.0,4.12243109448,15.9888894789,84.6322837748,81.640553357,2.97173041782,0.02
 03/16  23:00:00,70.3809648366,18.6743624228,11.8352655217,0.0,4.12243109448,15.9888894789,77.5191795404,74.5274491226,2.97173041782,0.02
 03/16  24:00:00,77.0459957276,22.5925302439,14.1345861101,0.0,4.12243109448,15.9888894789,97.4979922115,94.5062617936,2.97173041782,0.02
 03/17  01:00:00,70.093321217,17.9882615912,11.3761573364,0.011942606287,4.12243109448,15.9888894789,87.9928734912,76.4209296057,2.97173041782,8.60021346765
 03/17  02:00:00,78.4390650711,23.0213432636,13.2240054702,0.118502524875,4.12243109448,15.9888894789,99.9453785848,96.953648167,2.97173041782,0.02
 03/17  03:00:00,70.0855311446,18.6314811208,10.0389974663,0.303950416532,4.12243109448,15.9888894789,81.5374712782,78.5457408604,2.97173041782,0.02
 03/17  04:00:00,101.055034167,27.4826742431,13.6256416278,0.243765507421,12.3672932834,24.9413748627,114.593059445,109.620175415,4.9528840297,0.02
 03/17  05:00:00,123.309043743,28.594215433,16.4212516623,18.4916178478,12.3672932834,24.9413748627,181.996962701,177.024078672,4.9528840297,0.02
 03/17  06:00:00,176.494013858,29.0654358547,16.7778941956,14.1675269378,24.7345865669,70.7195625826,148.932150866,139.006382807,9.90576805939,0.02
 03/17  07:00:00,191.25802884,29.3321664469,16.9798341816,9.11373982672,37.1018798503,92.3937384068,128.981982393,119.056214334,9.90576805939,0.02
 03/17  08:00:00,196.67734724,29.4090118902,18.5000731127,6.04720570927,37.1018798503,104.434947198,121.680826337,111.755058278,9.90576805939,0.02
 03/17  09:00:00,208.771377153,29.481785988,20.1727360518,3.97730711478,37.1018798503,116.476155989,125.742692937,107.203322765,9.90576805939,8.6336021127
 03/17  10:00:00,211.471547344,29.5791513976,21.1765258809,3.26682343612,37.1018798503,116.476155989,113.884482767,103.958714707,9.90576805939,0.02
 03/17  11:00:00,213.060020872,29.7158900202,22.1702392983,2.49715284417,37.1018798503,116.476155989,119.190375299,100.643380791,9.90576805939,8.64122644918
 03/17  12:00:00,204.545642367,29.9106838896,22.89655863,1.6856827087,37.1018798503,104.434947198,107.534371567,97.6086035077,9.90576805939,0.02
 03/17  13:00:00,217.339414922,30.0768273514,23.5101940423,1.26620917224,37.1018798503,116.476155989,113.944756649,95.3975636063,9.90576805939,8.64142498336
 03/17  14:00:00,219.706229463,30.2149337264,23.3980840056,0.981959793364,37.1018798503,116.476155989,111.883243916,93.3381466885,9.90576805939,8.63932916781
 03/17  15:00:00,222.750529436,30.2482684284,23.1198372641,0.857158212182,37.1018798503,116.476155989,101.909004443,91.9832363841,9.90576805939,0.02
 03/17  16:00:00,225.325293998,30.18496544,23.1216190953,0.80201651422,37.1018798503,116.476155989,110.210149978,91.6724216462,9.90576805939,8.63196027275
 03/17  17:00:00,225.067379545,30.1372818433,23.1227993471,0.82836145023,37.1018798503,116.476155989,101.136301016,91.2105329562,9.90576805939,0.02
 03/17  18:00:00,141.285828702,27.5184086614,19.580118131,0.0,24.7345865669,47.5788473902,74.5639172267,69.591033197,4.9528840297,0.02
 03/17  19:00:00,155.221118351,28.268831446,18.2013956988,0.0,24.7345865669,47.5788473902,81.3868301172,76.4139460876,4.9528840297,0.02
 03/17  20:00:00,130.468375819,26.7679858769,17.1024088865,0.0,12.3672932834,38.6892022431,95.8565932928,92.864862875,2.97173041782,0.02
 03/17  21:00:00,93.2782392973,16.6611297538,10.8494736751,0.0,12.3672932834,27.0668015668,64.7041028174,61.7123723996,2.97173041782,0.02
 03/17  22:00:00,86.4504327317,22.0922483875,13.7672539823,0.0,4.12243109448,15.9888894789,92.9049161459,89.913185728,2.97173041782,0.02
 03/17  23:00:00,78.3214587162,18.4170746109,10.4375515985,0.0132036986513,4.12243109448,15.9888894789,85.3385491723,73.7649888832,2.97173041782,8.60182987129
 03/17  24:00:00,91.1317454816,22.8926993577,11.4162269799,0.133346158802,4.12243109448,15.9888894789,98.0079489531,95.0162185353,2.97173041782,0.02
 03/18  01:00:00,80.2423173502,17.9024989872,8.24419515344,0.102010239901,4.12243109448,15.9888894789,79.9639779427,76.9722475249,2.97173041782,0.02
 03/18  02:00:00,91.3133357229,22.8069367538,9.47439089898,0.655393846589,4.12243109448,15.9888894789,101.259963293,98.2682328752,2.97173041782,0.02
 03/18  03:00:00,80.247662991,18.6314811208,6.37996084996,1.3399323319,4.12243109448,15.9888894789,82.4108106115,79.4190801937,2.97173041782,0.02
 03/18  04:00:00,100.344980991,27.6256119164,7.87307776536,2.4443631866,4.12243109448,16.0517297156,122.445233947,119.453503529,2.97173041782,0.02
 03/18  05:00:00,104.69046166,28.4832379559,7.79452508697,5.64927169953,4.12243109448,16.0517297156,123.688597112,120.696866694,2.97173041782,0.02
 03/18  06:00:00,131.994845692,28.9120509756,8.08034169157,8.88576054806,4.12243109448,39.6058045677,129.613081205,126.621350787,2.97173041782,0.02
 03/18  07:00:00,186.124245768,28.9391901314,12.1716946184,38.7626760405,12.3672932834,65.3531420225,183.128109667,178.155225637,4.9528840297,0.02
 03/18  08:00:00,177.148926856,28.9328789163,14.6198100053,29.8415508481,12.3672932834,68.2430321324,169.806744853,164.833860824,4.9528840297,0.02
 03/18  09:00:00,199.478066145,28.9600519336,17.4871150313,21.096327772,16.4897243779,93.1370602926,146.903992178,138.95937773,7.92461444751,0.02
 03/18  10:00:00,197.227324786,28.9631440438,19.7506060263,17.9048124238,16.4897243779,93.1370602926,139.162081008,131.217466561,7.92461444751,0.02
 03/18  11:00:00,192.968268688,28.9630780899,21.1674213021,14.4215641107,16.4897243779,93.1370602926,143.681135703,127.140605802,7.92461444751,8.6159154531
 03/18  12:00:00,183.071599336,28.966307551,22.4789633225,11.862252296,16.4897243779,83.9857416113,131.96584525,124.021230802,7.92461444751,0.02
 03/18  13:00:00,183.888087982,28.9712668069,23.5005286096,10.3296807582,16.4897243779,83.9857416113,130.230273318,122.28565887,7.92461444751,0.02
 03/18  14:00:00,181.445577589,28.9868100553,24.1175405613,8.98850494787,16.4897243779,83.9857416113,128.272262131,120.327647683,7.92461444751,0.02
 03/18  15:00:00,148.479326085,28.9120509756,20.6195963931,0.0,12.3672932834,70.6512738906,71.4762853783,66.5034013486,4.9528840297,0.02
 03/18  16:00:00,144.545934153,28.9120509756,19.8368400526,0.0,12.3672932834,70.6512738906,81.113937923,67.5485756444,4.9528840297,8.61247824888
 03/18  17:00:00,123.432323202,28.9120509756,17.692262415,0.0,12.3672932834,58.1284167478,77.0291170681,72.0562330384,4.9528840297,0.02
 03/18  18:00:00,85.0737508702,26.3391728571,16.3804284747,0.0,12.3672932834,24.9413748627,99.9021540704,94.9292700407,4.9528840297,0.02
 03/18  19:00:00,104.521619063,26.553579367,14.7045994941,0.0,12.3672932834,24.9413748627,106.472661396,101.499777366,4.9528840297,0.02
 03/18  20:00:00,96.2295368269,27.1967988966,12.6762695284,0.151995068275,4.12243109448,16.0517297156,115.202348184,112.210617766,2.97173041782,0.02
 03/18  21:00:00,89.9986954389,21.0713382857,9.92657965029,0.0,4.12243109448,15.9888894789,97.0908244392,94.0990940214,2.97173041782,0.02
 03/18  22:00:00,83.0914880102,17.5594485714,7.61776862165,0.0,4.12243109448,15.9888894789,83.5177040684,80.5259736506,2.97173041782,0.02
 03/18  23:00:00,95.6456787501,21.9493107142,8.27738186088,0.0,4.12243109448,15.9888894789,103.729533929,100.737803511,2.97173041782,0.02
 03/18  24:00:00,88.9946967658,18.9316502346,5.77283462768,3.42483583319,4.12243109448,15.9888894789,84.124773733,81.1330433151,2.97173041782,0.02
 03/19  01:00:00,104.718891721,24.093375813,6.59717957452,8.25545997528,2.06121554724,15.9888894789,106.754624489,103.762894071,2.97173041782,0.02
 03/19  02:00:00,90.5827069965,19.2747006504,4.8064697648,8.30179181711,2.06121554724,15.9888894789,87.0323611564,84.0406307386,2.97173041782,0.02
 03/19  03:00:00,107.434926701,24.093375813,5.62649860377,12.1949856476,2.06121554724,15.9888894789,109.482319089,106.490588671,2.97173041782,0.02
 03/19  04:00:00,93.8886416803,19.2747006504,4.2294189672,11.4661600762,2.06121554724,15.9888894789,88.7648085337,85.7730781159,2.97173041782,0.02
 03/19  05:00:00,110.13230932,24.093375813,5.13438835992,15.5509617872,2.06121554724,15.9888894789,111.420770369,108.429039951,2.97173041782,0.02
 03/19  06:00:00,94.4128898187,19.2747006504,3.65759708111,14.1260214572,2.06121554724,15.9888894789,90.296189929,87.3044595112,2.97173041782,0.02
 03/19  07:00:00,95.214636595,24.093375813,5.21764501895,17.7245613446,2.06121554724,15.9888894789,112.715437142,109.723706724,2.97173041782,0.02
 03/19  08:00:00,107.618898986,19.2747006504,4.69903679064,12.1422303491,4.12243109448,41.7362269337,88.0182786761,83.0453946464,4.9528840297,0.02
 03/19  09:00:00,124.698245601,24.093375813,6.49688989457,15.2015170969,4.12243109448,41.7362269337,107.520506515,102.547622485,4.9528840297,0.02
 03/19  10:00:00,106.01554188,19.2747006504,5.37471261356,11.3514795387,4.12243109448,41.7362269337,86.034728364,81.0618443343,4.9528840297,0.02
 03/19  11:00:00,122.334882841,24.093375813,7.88867465516,12.5133096413,4.12243109448,41.7362269337,104.431415527,99.458531497,4.9528840297,0.02
 03/19  12:00:00,107.984866234,19.2747006504,6.45453466862,9.85272034907,4.12243109448,41.7362269337,84.4607308643,79.4878468346,4.9528840297,0.02
 03/19  13:00:00,124.13981155,24.093375813,7.99425905123,11.9723253345,4.12243109448,41.7362269337,104.419719716,99.446835686,4.9528840297,0.02
 03/19  14:00:00,108.018563554,19.2747006504,6.4444113125,9.32513433023,4.12243109448,41.7362269337,93.3124985693,79.7576908313,4.9528840297,8.60192370824
 03/19  15:00:00,123.051339839,24.093375813,8.44198809877,11.5753220377,4.12243109448,41.7362269337,104.524199358,99.5513153279,4.9528840297,0.02
 03/19  16:00:00,89.8549232894,19.2747006504,7.08668755734,9.3697429691,4.12243109448,24.8785346261,85.3506690447,80.377785015,4.9528840297,0.02
 03/19  17:00:00,98.3368135253,24.093375813,8.94850801176,14.3290576124,2.06121554724,15.9888894789,109.183727432,106.191997015,2.97173041782,0.02
 03/19  18:00:00,82.7700519547,19.2747006504,6.4012251164,12.646520916,2.06121554724,15.9888894789,89.3289216692,86.3371912514,2.97173041782,0.02
 03/19  19:00:00,113.869051231,24.093375813,7.10331814452,17.0730567373,2.06121554724,15.9888894789,112.047889134,109.056158716,2.97173041782,0.02
 03/19  20:00:00,98.1557578871,19.2747006504,5.08901408773,15.2573776955,2.06121554724,15.9888894789,91.1458078791,88.1540774613,2.97173041782,0.02
 03/19  21:00:00,115.458577015,24.093375813,6.18906975049,20.1683451895,2.06121554724,15.9888894789,114.080062574,111.088332156,2.97173041782,0.02
 03/19  22:00:00,99.0960109424,19.2747006504,4.71551381727,17.802167222,2.06121554724,15.9888894789,92.4828492848,89.491118867,2.97173041782,0.02
 03/19  23:00:00,115.484132579,24.093375813,5.22583930971,23.3125549947,2.06121554724,15.9888894789,115.669912422,112.678182004,2.97173041782,0.02
 03/19  24:00:00,99.3597316873,19.2747006504,3.59640790357,20.4723493793,2.06121554724,15.9888894789,93.7525382815,90.7608078637,2.97173041782,0.02
 03/20  01:00:00,118.028541065,24.093375813,4.60191411339,25.1620841931,4.12243109448,15.9888894789,115.998409111,113.006678693,2.97173041782,0.02
 03/20  02:00:00,102.960036796,19.2747006504,3.60087485642,21.4426179041,4.12243109448,15.9888894789,93.3539430469,90.3622126291,2.97173041782,0.02
 03/20  03:00:00,120.435376747,24.093375813,4.03702773778,27.2870564752,4.12243109448,15.9888894789,116.412576325,113.420845908,2.97173041782,0.02
 03/20  04:00:00,138.12824312,28.0544249361,4.1329574274,18.736335907,12.3672932834,24.9413748627,133.012922214,128.040038185,4.9528840297,0.02
 03/20  05:00:00,191.208832665,28.4833423545,7.45497625719,68.2919060002,12.3672932834,24.9413748627,202.790497974,197.817613945,4.9528840297,0.02
 03/20  06:00:00,236.358618677,28.912557489,7.75269369902,55.5848605733,24.7345865669,70.7195625826,202.396089793,192.470321734,9.90576805939,0.02
 03/20  07:00:00,237.886270442,28.9247365684,8.40220489914,39.6355692812,37.1018798503,92.3937384068,180.573431025,170.647662966,9.90576805939,0.02
 03/20  08:00:00,239.055510086,28.9382522302,10.4911318924,31.510546522,37.1018798503,104.434947198,172.246712765,153.711393889,9.90576805939,8.62955081579
 03/20  09:00:00,245.80715087,28.9494721491,12.9412002403,25.2032498551,37.1018798503,116.476155989,148.464743821,138.538975762,9.90576805939,0.02
 03/20  10:00:00,242.169112173,28.9577629136,14.8315199722,18.96559298,37.1018798503,116.476155989,144.314888138,125.769888583,9.90576805939,8.63923149569
 03/20  11:00:00,240.214495432,28.9646920286,16.1163505767,14.6817572546,37.1018798503,116.476155989,125.507111995,115.581343935,9.90576805939,0.02
 03/20  12:00:00,226.526498612,28.9852003424,17.1449230168,11.609888544,37.1018798503,104.434947198,125.479889796,106.938581719,9.90576805939,8.63554001711
 03/20  13:00:00,234.567535442,29.0992335651,18.4895544801,9.23558969361,37.1018798503,116.476155989,112.216062468,102.290294409,9.90576805939,0.02
 03/20  14:00:00,233.23316399,29.1893348282,19.732133261,7.44468942326,37.1018798503,116.476155989,118.531730621,99.9872607518,9.90576805939,8.63870180972
 03/20  15:00:00,231.384007535,29.2325854247,20.4125086213,5.61047238735,37.1018798503,116.476155989,112.06867858,97.8478198481,9.90576805939,4.3150906726
 03/20  16:00:00,231.897560508,29.2217116971,20.6053258246,4.28023415567,37.1018798503,116.476155989,110.781989601,96.5386124706,9.90576805939,4.33760907061
 03/20  17:00:00,232.695334487,29.2249256228,20.919915473,3.4085333944,37.1018798503,116.476155989,105.690714858,95.7649467983,9.90576805939,0.02
 03/20  18:00:00,144.185928065,26.9823923867,17.8011729119,0.0,24.7345865669,47.5788473902,77.9075520795,72.9346680498,4.9528840297,0.02
 03/20  19:00:00,158.049291811,28.0544249361,16.3000740764,0.0,24.7345865669,47.5788473902,93.5981955284,80.0351526884,4.9528840297,8.61015881029
 03/20  20:00:00,134.991026041,26.3391728571,15.2899405098,0.0,12.3672932834,38.6892022431,99.7274596041,96.7357291863,2.97173041782,0.02
 03/20  21:00:00,108.374349334,20.1933658571,11.9026475973,0.0,12.3672932834,27.0668015668,84.2767567136,81.2850262957,2.97173041782,0.02
 03/20  22:00:00,81.1757389672,17.5594485714,9.80783117995,0.0,4.12243109448,15.9888894789,76.9848805285,73.9931501107,2.97173041782,0.02
 03/20  23:00:00,92.9377473244,21.9493107142,12.2564322642,0.0,4.12243109448,15.9888894789,98.7038840172,95.7121535993,2.97173041782,0.02
 03/20  24:00:00,80.9556784154,17.9024989872,9.45357249706,0.0681415165184,4.12243109448,15.9888894789,80.7053051066,77.7135746888,2.97173041782,0.02
 03/21  01:00:00,92.5216041876,22.8069367538,11.6024740741,0.440628814603,4.12243109448,15.9888894789,101.210520715,98.2187902975,2.97173041782,0.02
 03/21  02:00:00,78.4171321563,17.7309737793,8.70277436425,0.0611695450504,4.12243109448,15.9888894789,81.7929631055,78.8012326877,2.97173041782,0.02
 03/21  03:00:00,90.6471462565,22.8069367538,10.7110606018,1.20050834361,4.12243109448,15.9888894789,104.295633078,101.30390266,2.97173041782,0.02
 03/21  04:00:00,116.464299073,28.1116000054,12.2334014992,2.12625560571,12.3672932834,24.9413748627,117.3395796,112.366695571,4.9528840297,0.02
 03/21  05:00:00,143.280630692,28.0901371335,15.7001393659,26.1409629906,12.3672932834,24.9413748627,186.207402082,181.234518052,4.9528840297,0.02
 03/21  06:00:00,198.059489035,29.0130868233,15.9495197972,23.0326524924,24.7345865669,70.7195625826,156.30054541,146.37477735,9.90576805939,0.02
 03/21  07:00:00,207.397811821,29.0721139446,16.2852517327,15.7674440742,37.1018798503,92.3937384068,134.432478294,124.506710234,9.90576805939,0.02
 03/21  08:00:00,213.325430783,29.1068655417,17.1223081796,12.4505563812,37.1018798503,104.434947198,133.557315927,115.022893822,9.90576805939,8.62865404585
 03/21  09:00:00,222.540215365,29.1524232751,19.3309573718,8.83866087626,37.1018798503,116.476155989,120.050644671,110.124876611,9.90576805939,0.02
 03/21  10:00:00,220.364588066,29.2349423476,22.4058544835,5.88722161556,37.1018798503,116.476155989,123.8420117,105.29709236,9.90576805939,8.63915128139
 03/21  11:00:00,219.437131064,29.3886219352,25.5186264356,4.60922072226,37.1018798503,116.476155989,110.85608631,100.930318251,9.90576805939,0.02
 03/21  12:00:00,211.551392431,29.6790452828,30.9746882557,3.26975773514,37.1018798503,104.434947198,115.546600003,97.0054596669,9.90576805939,8.63537227659
 03/21  13:00:00,226.220045882,29.9388923722,36.6633459625,1.72994984232,37.1018798503,116.476155989,103.779105609,93.8533375495,9.90576805939,0.02
 03/21  14:00:00,229.30540123,30.0189679388,39.9071461866,0.902913930397,37.1018798503,116.476155989,111.015174192,92.4704092853,9.90576805939,8.63899684754
 03/21  15:00:00,230.66595006,30.0747095363,41.8548942009,0.581692717321,37.1018798503,116.476155989,109.912092162,91.3692532246,9.90576805939,8.63707087775
 03/21  16:00:00,231.582370352,30.1124451902,42.7602700493,0.440164567271,37.1018798503,116.476155989,99.9790146669,90.0532466075,9.90576805939,0.02
 03/21  17:00:00,229.055461096,30.0647190473,40.5302772471,0.403878746609,37.1018798503,116.476155989,99.9194089959,89.9936409365,9.90576805939,0.02
 03/21  18:00:00,137.998312127,27.7328151713,30.4181116194,0.0,24.7345865669,47.5788473902,73.5704477992,68.5975637695,4.9528840297,0.02
 03/21  19:00:00,150.070410052,28.268831446,28.3567917218,0.0,24.7345865669,47.5788473902,88.7700913685,75.207096955,4.9528840297,8.61011038382
 03/21  20:00:00,121.318305202,26.7679858769,24.4436019555,0.0,12.3672932834,38.6892022431,94.9054864038,91.913755986,2.97173041782,0.02
 03/21  21:00:00,83.9100316027,14.9051848966,13.3230120017,0.0,12.3672932834,27.0668015668,56.7061998494,53.7144694316,2.97173041782,0.02
 03/21  22:00:00,72.9962746516,19.601268775,16.9863248012,0.0,4.12243109448,15.9888894789,85.0836020243,82.0918716065,2.97173041782,0.02
 03/21  23:00:00,55.3631310112,11.3932951824,8.83657853929,0.0,4.12243109448,15.9888894789,47.8235210865,44.8317906687,2.97173041782,0.02
 03/21  24:00:00,77.361489504,22.5925302439,18.3171558209,0.0,4.12243109448,15.9888894789,99.2292000698,96.2374696519,2.97173041782,0.02
 03/22  01:00:00,68.0660346877,17.9882615912,14.238154313,0.0,4.12243109448,15.9888894789,78.497544347,75.5058139292,2.97173041782,0.02
 03/22  02:00:00,76.3185230195,23.0213432636,17.9561082329,0.0,4.12243109448,15.9888894789,98.9616517218,95.969921304,2.97173041782,0.02
 03/22  03:00:00,68.804672688,18.4170746109,14.5872302084,0.0408264621432,4.12243109448,15.9888894789,80.3510803308,77.359349913,2.97173041782,0.02
 03/22  04:00:00,101.090517739,27.7685495896,21.0959692528,0.0499805972587,12.3672932834,24.9413748627,112.480184383,107.507300353,4.9528840297,0.02
 03/22  05:00:00,119.770073947,28.5806859721,24.0758445677,14.9375250716,12.3672932834,24.9413748627,179.270580285,174.297696255,4.9528840297,0.02
 03/22  06:00:00,174.009572286,29.0338337715,24.2115497075,10.4426894277,24.7345865669,70.7195625826,145.981533226,136.055765167,9.90576805939,0.02
 03/22  07:00:00,190.529197172,29.3027517199,24.3582093251,6.59937042241,37.1018798503,92.3937384068,127.309636499,117.38386844,9.90576805939,0.02
 03/22  08:00:00,202.330221989,29.3738117806,24.8846024684,5.75943849336,37.1018798503,104.434947198,130.743444685,112.208268896,9.90576805939,8.62940772978
 03/22  09:00:00,214.528968216,29.4213738139,25.9679509182,4.78563206939,37.1018798503,116.476155989,119.02632185,109.10055379,9.90576805939,0.02
 03/22  10:00:00,214.831301387,29.4701676135,27.3949505416,3.61148111616,37.1018798503,116.476155989,124.57504712,106.030231173,9.90576805939,8.63904788745
 03/22  11:00:00,217.647981022,29.5240594383,30.821100132,2.94790227016,37.1018798503,116.476155989,113.052496176,103.126728117,9.90576805939,0.02
 03/22  12:00:00,209.008810651,29.6011299283,34.6788606309,2.4157343312,37.1018798503,104.434947198,119.175753648,100.634519868,9.90576805939,8.63546572042
 03/22  13:00:00,216.3868636,29.669276854,30.2996211091,2.06302973622,37.1018798503,116.476155989,111.067403529,98.7407614778,9.90576805939,2.42087399172
 03/22  14:00:00,213.138486181,29.7244644582,27.3140797786,1.74527141955,37.1018798503,116.476155989,113.590863483,97.4478754039,9.90576805939,6.23722001958
 03/22  15:00:00,212.859078778,29.7791666551,27.2662503592,1.45916537927,37.1018798503,116.476155989,114.650084749,96.1073788352,9.90576805939,8.63693785477
 03/22  16:00:00,211.650194622,29.7993986848,26.1824999319,1.31446725423,37.1018798503,116.476155989,105.247089505,95.3213214455,9.90576805939,0.02
 03/22  17:00:00,210.275086578,29.7849947571,24.7570796729,1.38037987076,37.1018798503,116.476155989,105.171793055,95.2460249954,9.90576805939,0.02
 03/22  18:00:00,120.601467277,27.5184086614,19.9963108008,0.0,24.7345865669,47.5788473902,87.0371835263,73.4741790602,4.9528840297,8.61012043631
 03/22  19:00:00,132.725809046,28.268831446,17.0999623238,0.0,24.7345865669,47.5788473902,84.8076810543,79.8347970246,4.9528840297,0.02
 03/22  20:00:00,110.389148024,26.3391728571,16.0942359405,0.0,12.3672932834,38.6892022431,98.7739362711,95.7822058533,2.97173041782,0.02
 03/22  21:00:00,85.6370719501,17.0899427735,10.1838952169,0.0,12.3672932834,27.0668015668,69.0967645774,66.1050341596,2.97173041782,0.02
 03/22  22:00:00,76.7178262576,21.9493107142,11.9153021575,0.0,4.12243109448,15.9888894789,94.5463978119,91.5546673941,2.97173041782,0.02
 03/22  23:00:00,71.2447444241,18.6743624228,9.46009919086,0.0848988195407,4.12243109448,15.9888894789,78.3588275458,75.367097128,2.97173041782,0.02
 03/22  24:00:00,80.2441347351,22.5925302439,11.3284125547,0.224559736055,4.12243109448,15.9888894789,99.4561630206,96.4644326028,2.97173041782,0.02
 03/23  01:00:00,73.6553373275,17.9882615912,8.62299071067,0.299358320388,4.12243109448,15.9888894789,80.944849958,77.9531195402,2.97173041782,0.02
 03/23  02:00:00,86.5178749595,23.2357497735,9.55904282396,1.47033135804,4.12243109448,15.9888894789,101.423770058,98.4320396403,2.97173041782,0.02
 03/23  03:00:00,78.8387636726,18.331312007,7.29954214914,1.31811056607,4.12243109448,15.9888894789,82.7693151044,79.7775846866,2.97173041782,0.02
 03/23  04:00:00,119.883067394,27.9114872629,10.07638215,2.3034737787,12.3672932834,24.9413748627,115.989816502,111.016932472,4.9528840297,0.02
 03/23  05:00:00,155.946996736,28.5547068464,13.1955717498,26.2332558372,12.3672932834,24.9413748627,182.7247676,177.751883571,4.9528840297,0.02
 03/23  06:00:00,211.698524632,29.0383343723,12.9776466433,20.8385142727,24.7345865669,70.7195625826,162.55515691,152.629388851,9.90576805939,0.02
 03/23  07:00:00,223.716429034,29.1855563329,12.1300710668,15.5368232265,37.1018798503,92.3937384068,144.555130682,134.629362622,9.90576805939,0.02
 03/23  08:00:00,232.748981844,29.2547694203,11.6777009112,14.2038617852,37.1018798503,104.434947198,148.014280556,129.479134217,9.90576805939,8.6293782796
 03/23  09:00:00,243.529682372,29.2957750272,11.6768440611,12.6984580837,37.1018798503,116.476155989,135.145505613,125.219737553,9.90576805939,0.02
 03/23  10:00:00,240.833046847,29.3385536501,11.6836827239,10.5965669007,37.1018798503,116.476155989,139.565324308,121.020567779,9.90576805939,8.63898846954
 03/23  11:00:00,234.41125537,29.3796867956,10.6825990541,9.07217099117,37.1018798503,116.476155989,130.180523123,120.254755064,9.90576805939,0.02
 03/23  12:00:00,222.010358206,29.3894959019,10.3190440224,8.64972433696,37.1018798503,104.434947198,139.635116839,121.093707321,9.90576805939,8.63564145856
 03/23  13:00:00,234.926672187,29.4206388028,11.216006882,7.54112089446,37.1018798503,116.476155989,134.033527169,115.486910714,9.90576805939,8.64084839576
 03/23  14:00:00,236.777289204,29.4442952019,11.6836481773,7.01725230617,37.1018798503,116.476155989,121.576549658,111.650781598,9.90576805939,0.02
 03/23  15:00:00,235.914109828,29.4662259026,11.6821838733,6.65908236722,37.1018798503,116.476155989,128.890207984,110.347427986,9.90576805939,8.63701193839
 03/23  16:00:00,235.458842418,29.4824439211,11.6773895642,6.49714776888,37.1018798503,116.476155989,119.259120968,109.333352909,9.90576805939,0.02
 03/23  17:00:00,235.087576973,29.4809463412,11.3260171233,6.8160141616,37.1018798503,116.476155989,120.35932574,110.433557681,9.90576805939,0.02
 03/23  18:00:00,143.643474367,27.6256119164,7.75715303735,0.0,24.7345865669,47.5788473902,92.5912522976,79.0289734097,4.9528840297,8.60939485827
 03/23  19:00:00,153.737803188,28.0544249361,6.7311591008,0.0354915382967,24.7345865669,47.5788473902,88.9355290794,83.9626450497,4.9528840297,0.02
 03/23  20:00:00,129.368805827,26.7679858769,6.20008778927,0.152185851511,12.3672932834,38.6892022431,102.641200051,99.6494696335,2.97173041782,0.02
 03/23  21:00:00,107.396690594,22.3577773449,5.63529083034,1.08058352874,12.3672932834,27.0668015668,88.3572909432,85.3655605254,2.97173041782,0.02
 03/23  22:00:00,77.1235979482,17.5594485714,4.65165030153,0.0,4.12243109448,15.9888894789,78.5064121009,75.5146816831,2.97173041782,0.02
 03/23  23:00:00,93.1573504258,23.6645627933,5.66438064829,4.14943144042,4.12243109448,15.9888894789,99.8894698914,96.8977394735,2.97173041782,0.02
 03/23  24:00:00,85.4932478454,19.7035136702,4.37738342552,7.33916641385,4.12243109448,15.9888894789,81.3050245765,78.3132941587,2.97173041782,0.02
 03/24  01:00:00,95.9242199761,23.6645627933,5.58718093368,7.42345781441,4.12243109448,15.9888894789,102.780725638,99.7889952205,2.97173041782,0.02
