Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/24  02:00:00,89.4057291977,19.7035136702,4.33308966835,10.9068059172,4.12243109448,15.9888894789,83.5147880852,80.5230576674,2.97173041782,0.02
 03/24  03:00:00,99.3133838044,23.6645627933,5.29355993822,10.1278801713,4.12243109448,15.9888894789,105.112400161,102.120669743,2.97173041782,0.02
 03/24  04:00:00,127.032972838,28.4832379559,5.93567647593,10.5422841412,12.3672932834,24.9413748627,118.9794846,114.006600571,4.9528840297,0.02
 03/24  05:00:00,153.880795834,28.082331209,9.67385239079,33.7340172493,12.3672932834,24.9413748627,187.325185385,182.352301356,4.9528840297,0.02
 03/24  06:00:00,210.417570178,28.9866823017,9.93447082956,32.4310911874,24.7345865669,70.7195625826,177.772368505,167.846600446,9.90576805939,0.02
 03/24  07:00:00,218.048921765,29.0622934349,10.2981934299,22.7500247771,37.1018798503,92.3937384068,157.344253329,147.41848527,9.90576805939,0.02
 03/24  08:00:00,225.353965529,29.0917006655,11.4874077704,18.1092475125,37.1018798503,104.434947198,153.405127342,134.870071217,9.90576805939,8.62928806628
 03/24  09:00:00,236.345053597,29.1324525698,12.513606781,14.6535889707,37.1018798503,116.476155989,135.526088931,125.600320871,9.90576805939,0.02
 03/24  10:00:00,235.478721558,29.1958529917,13.4176965865,11.0932409102,37.1018798503,116.476155989,135.582202057,117.038932351,9.90576805939,8.63750164656
 03/24  11:00:00,234.962800751,29.2679435506,13.8742072697,8.76030255457,37.1018798503,116.476155989,119.386913565,109.461145506,9.90576805939,0.02
 03/24  12:00:00,222.922657457,29.3567625493,14.8408031074,7.46566950094,37.1018798503,104.434947198,120.338761855,101.797429398,9.90576805939,8.63556439755
 03/24  13:00:00,231.500277542,29.4558352179,15.778078945,6.25224444281,37.1018798503,116.476155989,115.688437791,97.1419561605,9.90576805939,8.64071357081
 03/24  14:00:00,230.369954391,29.5788516866,16.307467393,4.93466993592,37.1018798503,116.476155989,105.092766802,95.1669987429,9.90576805939,0.02
 03/24  15:00:00,229.057454956,29.6329234173,16.8163291589,3.59947754325,37.1018798503,116.476155989,112.359012468,93.8163643887,9.90576805939,8.63688001989
 03/24  16:00:00,228.813256498,29.6235411651,17.0137204671,2.65800412889,37.1018798503,116.476155989,103.366110056,93.4403419968,9.90576805939,0.02
 03/24  17:00:00,232.048496299,29.5858405956,17.6147191502,2.32542420821,37.1018798503,116.476155989,103.534626365,93.6088583059,9.90576805939,0.02
 03/24  18:00:00,139.605140345,27.6256119164,12.7416062677,0.0,24.7345865669,47.5788473902,86.0349278406,72.4719562923,4.9528840297,8.61008751859
 03/24  19:00:00,148.379890867,27.9472216812,10.0590904259,0.0,24.7345865669,47.5788473902,85.309502097,80.3366180673,4.9528840297,0.02
 03/24  20:00:00,128.867585973,26.7679858769,9.20487551804,0.0,12.3672932834,38.6892022431,99.5646774917,96.5729470739,2.97173041782,0.02
 03/24  21:00:00,107.566089975,22.3577773449,7.33724259038,0.117487007057,12.3672932834,27.0668015668,86.4290602612,83.4373298434,2.97173041782,0.02
 03/24  22:00:00,78.6342412004,17.5594485714,5.94974512517,0.0,4.12243109448,15.9888894789,77.0894448284,74.0977144105,2.97173041782,0.02
 03/24  23:00:00,90.3933326715,21.9493107142,7.10996567623,0.0,4.12243109448,15.9888894789,99.0642385454,96.0725081276,2.97173041782,0.02
 03/24  24:00:00,80.0142767905,18.6314811208,5.15078328237,1.26669540122,4.12243109448,15.9888894789,80.6838309006,77.6921004827,2.97173041782,0.02
 03/25  01:00:00,94.1295826622,23.2357497735,6.61079337899,2.91144498967,4.12243109448,15.9888894789,102.226467334,99.234736916,2.97173041782,0.02
 03/25  02:00:00,86.1399582786,19.2747006504,5.1125813549,5.25654484566,4.12243109448,15.9888894789,82.9219081125,79.9301776946,2.97173041782,0.02
 03/25  03:00:00,101.97247036,24.093375813,5.98761621016,8.77128600269,4.12243109448,15.9888894789,104.372047037,101.38031662,2.97173041782,0.02
 03/25  04:00:00,110.945366028,28.0544249361,6.14332853621,8.68085774581,4.12243109448,16.0517297156,124.31174079,121.320010373,2.97173041782,0.02
 03/25  05:00:00,114.297019543,28.4832379559,5.81066596803,12.3852958892,4.12243109448,16.0517297156,125.813277837,122.821547419,2.97173041782,0.02
 03/25  06:00:00,139.765768929,28.9120509756,5.24666820506,16.4389283308,4.12243109448,39.6058045677,141.49076325,138.499032833,2.97173041782,0.02
 03/25  07:00:00,198.867148147,28.916383276,9.17421398464,50.9006163508,12.3672932834,65.3531420225,197.251455615,192.278571585,4.9528840297,0.02
 03/25  08:00:00,190.530481146,28.9161482142,11.562357519,39.9853917052,12.3672932834,68.2430321324,183.48434639,178.51146236,4.9528840297,0.02
 03/25  09:00:00,210.621822557,28.9418021535,14.364962354,29.4047970051,16.4897243779,93.1370602926,168.930659754,152.391188841,7.92461444751,8.61485646564
 03/25  10:00:00,209.017694112,28.9442326553,16.3824142534,24.0099876384,16.4897243779,93.1370602926,145.703320106,137.758705658,7.92461444751,0.02
 03/25  11:00:00,207.665058258,28.9443727246,17.6071111142,20.4556240384,16.4897243779,93.1370602926,137.186300853,129.241686405,7.92461444751,0.02
 03/25  12:00:00,193.351254367,28.9439800162,18.351220861,17.0222272923,16.4897243779,83.9857416113,133.330649844,125.386035396,7.92461444751,0.02
 03/25  13:00:00,188.880262663,28.94323141,18.2550338699,14.5397970371,16.4897243779,83.9857416113,140.012882498,123.475354476,7.92461444751,8.6129135742
 03/25  14:00:00,188.495485019,28.9428082485,18.3482042204,13.3087133608,16.4897243779,83.9857416113,130.486226745,122.541612297,7.92461444751,0.02
 03/25  15:00:00,154.556956365,28.9120509756,15.4799545347,0.0,12.3672932834,70.6512738906,71.4314222659,66.4585382362,4.9528840297,0.02
 03/25  16:00:00,153.430664643,28.9120509756,15.2012939715,0.0,12.3672932834,70.6512738906,71.7219107314,66.7490267017,4.9528840297,0.02
 03/25  17:00:00,141.208082767,28.9120509756,14.847432855,0.0492462019062,12.3672932834,58.1284167478,77.5152480631,72.5423640334,4.9528840297,0.02
 03/25  18:00:00,105.624798159,26.3391728571,13.8303064203,0.0,12.3672932834,24.9413748627,97.8524631552,92.8795791255,4.9528840297,0.02
 03/25  19:00:00,113.675698926,26.3391728571,12.0519443642,0.0,12.3672932834,24.9413748627,105.588905324,100.616021294,4.9528840297,0.02
 03/25  20:00:00,96.1914198143,26.3391728571,10.1199896709,0.0,4.12243109448,16.0517297156,115.579266557,112.58753614,2.97173041782,0.02
 03/25  21:00:00,86.057988769,21.0713382857,8.18262363833,0.0,4.12243109448,15.9888894789,97.9463928648,94.954662447,2.97173041782,0.02
 03/25  22:00:00,78.3895921977,17.5594485714,6.55969568297,0.0,4.12243109448,15.9888894789,83.3082331654,80.3165027475,2.97173041782,0.02
 03/25  23:00:00,91.000406096,22.6354115459,7.61352151997,1.65681276067,4.12243109448,15.9888894789,104.803645535,101.811915117,2.97173041782,0.02
 03/25  24:00:00,84.4205700473,19.2747006504,5.64703582112,5.83678472524,4.12243109448,15.9888894789,85.6884368267,82.6967064089,2.97173041782,0.02
 03/26  01:00:00,97.9991156824,24.093375813,7.20503067973,9.89031768419,2.06121554724,15.9888894789,117.212341471,105.638692305,2.97173041782,8.60191874828
 03/26  02:00:00,86.8682019856,19.2747006504,6.02709137926,9.36068445519,2.06121554724,15.9888894789,88.3575602105,85.3658297927,2.97173041782,0.02
 03/26  03:00:00,103.190136362,24.093375813,7.87304401933,13.3651274922,2.06121554724,15.9888894789,110.983011171,107.991280753,2.97173041782,0.02
 03/26  04:00:00,89.2049168024,19.2747006504,6.2022636507,11.6017752831,2.06121554724,15.9888894789,89.8565983454,86.8648679276,2.97173041782,0.02
 03/26  05:00:00,103.943887155,24.093375813,7.82286803856,15.9170400752,2.06121554724,15.9888894789,112.427340212,109.435609794,2.97173041782,0.02
 03/26  06:00:00,86.8470717736,19.2747006504,6.17531268697,13.4170632909,2.06121554724,15.9888894789,91.0155647304,88.0238343126,2.97173041782,0.02
 03/26  07:00:00,89.5956045453,24.093375813,8.02608707209,17.0761703551,2.06121554724,15.9888894789,112.908709379,109.916978962,2.97173041782,0.02
 03/26  08:00:00,99.9912796262,19.2747006504,7.55152961941,10.112254245,4.12243109448,41.7362269337,87.1826274531,82.2097434234,4.9528840297,0.02
 03/26  09:00:00,115.073960966,24.093375813,11.4417049548,10.5851337826,4.12243109448,41.7362269337,104.709590899,99.7367068696,4.9528840297,0.02
 03/26  10:00:00,100.480045375,19.2747006504,10.0730291277,6.60572624735,4.12243109448,41.7362269337,82.3950709123,77.4221868826,4.9528840297,0.02
 03/26  11:00:00,114.80939643,24.093375813,13.9402734733,6.52252499763,4.12243109448,41.7362269337,100.231597897,95.2587138675,4.9528840297,0.02
 03/26  12:00:00,101.481826455,19.2747006504,11.5228270398,4.38798828849,4.12243109448,41.7362269337,80.0422782597,75.06939423,4.9528840297,0.02
 03/26  13:00:00,116.201668546,23.8360880012,14.9588342557,3.75264359059,4.12243109448,41.7362269337,96.7836989778,91.8108149482,4.9528840297,0.02
 03/26  14:00:00,99.9631259804,17.9882615912,12.3793639991,0.850357593278,4.12243109448,41.7362269337,77.8430301555,72.8701461258,4.9528840297,0.02
 03/26  15:00:00,113.057731458,21.9493107142,15.910008473,0.0,4.12243109448,41.7362269337,95.0213368797,90.0484528501,4.9528840297,0.02
 03/26  16:00:00,83.7914064392,17.5594485714,12.8374221522,0.0,4.12243109448,24.8785346261,77.6168904682,72.6440064385,4.9528840297,0.02
 03/26  17:00:00,86.6182364197,21.9493107142,16.0766880414,0.0,2.06121554724,15.9888894789,99.6844999858,96.6927695679,2.97173041782,0.02
 03/26  18:00:00,71.1113202933,17.5594485714,11.9982136341,0.0,2.06121554724,15.9888894789,82.2553014181,79.2635710003,2.97173041782,0.02
 03/26  19:00:00,95.1127600663,21.9493107142,13.3756633839,0.0,2.06121554724,15.9888894789,106.506699451,103.514969033,2.97173041782,0.02
 03/26  20:00:00,86.0439375734,19.1031754425,9.61681714723,1.74995109109,2.06121554724,15.9888894789,87.1121968436,84.1204664258,2.97173041782,0.02
 03/26  21:00:00,101.078856955,24.0076132091,11.619546659,3.95504825692,2.06121554724,15.9888894789,109.329526735,106.337796317,2.97173041782,0.02
 03/26  22:00:00,85.8159913688,19.2747006504,7.79100862517,4.92651577149,2.06121554724,15.9888894789,88.8231207561,85.8313903383,2.97173041782,0.02
 03/26  23:00:00,99.3610837425,24.093375813,8.00920197505,8.88038318818,2.06121554724,15.9888894789,111.650080901,108.658350484,2.97173041782,0.02
 03/26  24:00:00,85.6265221139,19.2747006504,5.80970099416,9.0106515693,2.06121554724,15.9888894789,90.8942067748,87.902476357,2.97173041782,0.02
 03/27  01:00:00,101.975629883,24.093375813,7.09267298324,12.6046280866,4.12243109448,15.9888894789,112.664072641,109.672342223,2.97173041782,0.02
 03/27  02:00:00,88.9751949313,19.2747006504,5.22325154268,11.778192161,4.12243109448,15.9888894789,91.0872122148,88.095481797,2.97173041782,0.02
 03/27  03:00:00,104.478889066,24.093375813,6.17274774858,16.2862389385,4.12243109448,15.9888894789,113.681229607,110.68949919,2.97173041782,0.02
 03/27  04:00:00,126.889606572,28.0544249361,6.90818625647,10.8006035012,12.3672932834,24.9413748627,134.901964487,125.020402288,4.9528840297,4.92867816917
 03/27  05:00:00,175.060350776,28.4855907981,9.886777311,55.1492747745,12.3672932834,24.9413748627,202.48876178,193.844373538,4.9528840297,3.69150421225
 03/27  06:00:00,218.55948769,28.9196339864,9.29913695712,43.3144166697,24.7345865669,70.7195625826,193.311264559,183.385496499,9.90576805939,0.02
 03/27  07:00:00,223.314005476,28.9570581075,10.1257066767,29.1688088128,37.1018798503,92.3937384068,170.158690227,160.232922168,9.90576805939,0.02
 03/27  08:00:00,225.006248413,28.9700110274,13.9426112679,22.1017971604,37.1018798503,104.434947198,147.549787468,137.624019409,9.90576805939,0.02
 03/27  09:00:00,234.540991032,28.9778914141,17.4881919872,16.9724712411,37.1018798503,116.476155989,137.302997522,118.764201634,9.90576805939,8.63302782865
 03/27  10:00:00,236.099406689,28.9843610346,19.7617186828,12.2046303638,37.1018798503,116.476155989,121.273492894,111.347724834,9.90576805939,0.02
 03/27  11:00:00,238.051454099,29.0328974769,21.1833010638,9.52532900657,37.1018798503,116.476155989,124.948138766,106.401722233,9.90576805939,8.64064847336
 03/27  12:00:00,227.936867552,29.197753738,21.9125072493,7.48211683106,37.1018798503,104.434947198,111.987429899,102.061661839,9.90576805939,0.02
 03/27  13:00:00,237.153800207,29.3701908749,22.7061900727,5.56596779953,37.1018798503,116.476155989,117.156055306,98.6096556225,9.90576805939,8.64063162378
 03/27  14:00:00,235.070811099,29.5033151003,23.5023162859,3.58096363361,37.1018798503,116.476155989,106.283004176,96.3572361165,9.90576805939,0.02
 03/27  15:00:00,232.241207967,29.5856561339,23.7870170418,2.00121241888,37.1018798503,116.476155989,113.431199196,94.8887124757,9.90576805939,8.63671866136
 03/27  16:00:00,233.440956342,29.6052303627,23.3912762376,1.43154264597,37.1018798503,116.476155989,103.579891294,93.6541232345,9.90576805939,0.02
 03/27  17:00:00,233.973373738,29.647253723,23.1200611757,1.22892590419,37.1018798503,116.476155989,111.461678268,92.9349857832,9.90576805939,8.62092442594
 03/27  18:00:00,148.440831927,27.7328151713,19.7988355876,0.0,24.7345865669,47.5788473902,74.7881164624,69.8152324327,4.9528840297,0.02
 03/27  19:00:00,158.524442735,28.268831446,18.6175144852,0.0,24.7345865669,47.5788473902,82.1383384857,77.165454456,4.9528840297,0.02
 03/27  20:00:00,133.881105929,26.7679858769,16.6729971147,0.0,12.3672932834,38.6892022431,97.6502808767,94.6585504589,2.97173041782,0.02
 03/27  21:00:00,104.43595795,20.173019468,12.6616657657,0.0,12.3672932834,27.0668015668,79.9309842828,76.939253865,2.97173041782,0.02
 03/27  22:00:00,79.7707079772,17.5594485714,11.2281741896,0.0,4.12243109448,15.9888894789,75.8287822801,72.8370518623,2.97173041782,0.02
 03/27  23:00:00,92.3668570661,21.9493107142,13.7827158913,0.0,4.12243109448,15.9888894789,97.298613315,94.3068828972,2.97173041782,0.02
 03/27  24:00:00,79.2033963467,17.5594485714,10.5494709426,0.0,4.12243109448,15.9888894789,79.6475938198,76.655863402,2.97173041782,0.02
 03/28  01:00:00,91.125977168,23.0213432636,13.0421066357,0.106447593748,4.12243109448,15.9888894789,100.107809162,97.1160787441,2.97173041782,0.02
 03/28  02:00:00,78.5164861229,17.5594485714,10.4473892273,0.0,4.12243109448,15.9888894789,80.9734043871,77.9816739693,2.97173041782,0.02
 03/28  03:00:00,93.2880716186,23.1285465186,13.3292261194,0.435220726987,4.12243109448,15.9888894789,103.317611641,100.325881224,2.97173041782,0.02
 03/28  04:00:00,117.274523564,28.0258374015,14.3941443474,0.553859496707,12.3672932834,24.9413748627,115.236069995,110.263185965,4.9528840297,0.02
 03/28  05:00:00,140.541064783,28.0953400287,17.5731390953,20.8762511066,12.3672932834,24.9413748627,192.383351418,178.828552835,4.9528840297,8.60191455296
 03/28  06:00:00,193.689192096,29.0221997398,18.0158593112,17.5722047431,24.7345865669,70.7195625826,149.251423665,139.325655606,9.90576805939,0.02
 03/28  07:00:00,207.602139166,29.1129654883,18.0180576251,11.9577069717,37.1018798503,92.3937384068,129.959300158,120.033532099,9.90576805939,0.02
 03/28  08:00:00,216.27283911,29.167251584,18.6698575315,9.98961528328,37.1018798503,104.434947198,124.036718698,114.110950639,9.90576805939,0.02
 03/28  09:00:00,226.014034774,29.217005343,19.7192682566,8.29260106089,37.1018798503,116.476155989,128.895079339,110.356383218,9.90576805939,8.63292806171
 03/28  10:00:00,223.385405132,29.2702190567,20.7270399947,6.84745573507,37.1018798503,116.476155989,117.426946405,107.501178345,9.90576805939,0.02
 03/28  11:00:00,223.038790749,29.3274992762,21.7208916038,5.4368659028,37.1018798503,116.476155989,123.263696802,104.71744537,9.90576805939,8.640483373
 03/28  12:00:00,211.809412371,29.3856107828,22.7093847727,4.09641484969,37.1018798503,104.434947198,112.015884146,102.090116086,9.90576805939,0.02
 03/28  13:00:00,223.25883505,29.4492332498,23.8375103669,3.1116716556,37.1018798503,116.476155989,118.125479247,99.5791343765,9.90576805939,8.64057681139
 03/28  14:00:00,224.009110053,29.5059687732,24.7754435777,2.59131725776,37.1018798503,116.476155989,107.577120361,97.6513523014,9.90576805939,0.02
 03/28  15:00:00,223.823367427,29.5595077394,24.6622844245,2.18215871237,37.1018798503,116.476155989,114.768554456,96.2261951403,9.90576805939,8.63659125671
 03/28  16:00:00,225.192874212,29.5922555639,24.3665046111,1.93435469584,37.1018798503,116.476155989,105.093487971,95.1677199116,9.90576805939,0.02
 03/28  17:00:00,226.913223127,29.6086462652,24.363263155,1.81648322902,37.1018798503,116.476155989,113.037784515,94.5111196885,9.90576805939,8.6208967669
 03/28  18:00:00,135.707974092,27.4112054065,20.6456366447,0.0,24.7345865669,47.5788473902,77.7052591295,72.7323750998,4.9528840297,0.02
 03/28  19:00:00,135.471676054,28.268831446,18.5977182381,0.0,24.7345865669,47.5788473902,84.6102190702,79.6373350405,4.9528840297,0.02
 03/28  20:00:00,109.625846856,26.3391728571,17.3618836999,0.0,12.3672932834,38.6892022431,99.1143949852,96.1226645674,2.97173041782,0.02
 03/28  21:00:00,79.9534303692,15.2482353124,10.1298757604,0.0,12.3672932834,27.0668015668,61.7129619688,58.721231551,2.97173041782,0.02
 03/28  22:00:00,71.8297984491,21.9493107142,14.294095651,0.0,4.12243109448,15.9888894789,96.0812409179,93.0895105001,2.97173041782,0.02
 03/28  23:00:00,65.5549039673,18.5028372149,11.1563388121,0.0144475587473,4.12243109448,15.9888894789,78.619019231,75.6272888132,2.97173041782,0.02
 03/28  24:00:00,71.7149278674,22.8926993577,13.3113481132,0.199483147049,4.12243109448,15.9888894789,99.4276311708,96.435900753,2.97173041782,0.02
 03/29  01:00:00,63.8779106408,17.5594485714,10.7040583395,0.0,4.12243109448,15.9888894789,81.218717062,78.2269866442,2.97173041782,0.02
 03/29  02:00:00,72.0284749293,23.0213432636,13.1169032183,0.598994148059,4.12243109448,15.9888894789,102.248829806,99.2570993885,2.97173041782,0.02
 03/29  03:00:00,66.4040106273,18.8458876307,10.8767230114,1.26099771461,4.12243109448,15.9888894789,82.2302551878,79.23852477,2.97173041782,0.02
 03/29  04:00:00,96.9048963705,27.4826742431,16.5942259431,0.651977469211,12.3672932834,24.9413748627,116.036605002,111.063720973,4.9528840297,0.02
 03/29  05:00:00,123.080653084,28.5536852753,20.0695591062,22.2813899448,12.3672932834,24.9413748627,183.939629045,178.966745015,4.9528840297,0.02
 03/29  06:00:00,173.77470199,29.0285619346,20.4561041191,16.3177028681,24.7345865669,70.7195625826,157.827375653,139.319692371,9.90576805939,8.60191522316
 03/29  07:00:00,191.886762809,29.2204206353,21.2731823622,11.1243028281,37.1018798503,92.3937384068,129.894151728,119.968383669,9.90576805939,0.02
 03/29  08:00:00,202.983883184,29.2948664535,21.8777348902,9.49894999317,37.1018798503,104.434947198,124.112547391,114.186779331,9.90576805939,0.02
 03/29  09:00:00,214.068652009,29.3485421636,22.4053867427,7.96068900016,37.1018798503,116.476155989,129.194242797,110.655613342,9.90576805939,8.63286139516
 03/29  10:00:00,213.998729539,29.4034186361,23.7285510394,6.51211201113,37.1018798503,116.476155989,117.472579456,107.546811397,9.90576805939,0.02
 03/29  11:00:00,213.662659195,29.4436901059,24.4104188613,5.45363174957,37.1018798503,116.476155989,123.895839175,105.349732976,9.90576805939,8.64033814007
 03/29  12:00:00,201.001452125,29.4847827103,24.8634861346,4.34012524178,37.1018798503,104.434947198,113.371158962,103.445390902,9.90576805939,0.02
 03/29  13:00:00,213.465637385,29.5365847803,26.1932754481,3.3808671383,37.1018798503,116.476155989,119.78225371,101.237530926,9.90576805939,8.6389547244
 03/29  14:00:00,213.651763541,29.6029872165,26.9125884818,2.78151769468,37.1018798503,116.476155989,108.864239745,98.9384716853,9.90576805939,0.02
 03/29  15:00:00,213.276706369,29.6581176538,26.9218425084,2.3422941688,37.1018798503,116.476155989,115.982214429,97.4398987189,9.90576805939,8.63654765078
 03/29  16:00:00,212.499872628,29.6962147829,26.4174855692,2.03233377208,37.1018798503,116.476155989,106.522924935,96.5971568753,9.90576805939,0.02
 03/29  17:00:00,212.025839906,29.6948968205,25.9787752988,1.99953542513,37.1018798503,116.476155989,115.114231581,96.5875329347,9.90576805939,8.62093058651
 03/29  18:00:00,123.229984688,27.5184086614,22.6248537652,0.0,24.7345865669,47.5788473902,79.46524693,74.4923629003,4.9528840297,0.02
 03/29  19:00:00,134.945019511,28.268831446,21.8436320813,0.0,24.7345865669,47.5788473902,85.2486783241,80.2757942944,4.9528840297,0.02
 03/29  20:00:00,113.774209768,26.7679858769,21.0814354483,0.0,12.3672932834,38.6892022431,98.9185067209,95.9267763031,2.97173041782,0.02
 03/29  21:00:00,80.2694619788,14.9051848966,11.4227348163,0.0,12.3672932834,27.0668015668,58.5254240579,55.5336936401,2.97173041782,0.02
 03/29  22:00:00,73.9511535228,21.9493107142,17.0943749844,0.0,4.12243109448,15.9888894789,95.6947887925,92.7030583747,2.97173041782,0.02
 03/29  23:00:00,66.9931485915,18.8458876307,13.2304779074,0.0295530053443,4.12243109448,15.9888894789,78.2826862359,75.2909558181,2.97173041782,0.02
 03/29  24:00:00,73.5852284902,22.5925302439,15.9732561418,0.0568025704578,4.12243109448,15.9888894789,99.2338173074,96.2420868896,2.97173041782,0.02
 03/30  01:00:00,65.7060217238,17.9882615912,12.6148555352,0.108380556031,4.12243109448,15.9888894789,80.7799168011,77.7881863833,2.97173041782,0.02
 03/30  02:00:00,73.7491432223,23.0213432636,15.2152588216,0.518552538227,4.12243109448,15.9888894789,101.448890184,98.4571597661,2.97173041782,0.02
 03/30  03:00:00,66.8049403196,18.6314811208,12.3341520303,0.840384531633,4.12243109448,15.9888894789,82.4173189049,79.4255884871,2.97173041782,0.02
 03/30  04:00:00,98.1005915582,27.4826742431,17.8975773898,0.544321324443,12.3672932834,24.9413748627,115.540789751,110.567905721,4.9528840297,0.02
 03/30  05:00:00,122.224140237,28.5672322464,20.9585998621,20.5222894855,12.3672932834,24.9413748627,182.674675143,177.701791113,4.9528840297,0.02
 03/30  06:00:00,173.826857555,29.0481920075,21.3916732665,15.4146592563,24.7345865669,70.7195625826,157.135442388,138.627797275,9.90576805939,8.60187705361
 03/30  07:00:00,191.589165685,29.2850046511,21.7013289887,10.3339756079,37.1018798503,92.3937384068,129.361673354,119.435905294,9.90576805939,0.02
 03/30  08:00:00,202.508967804,29.3501718869,21.8823942989,8.9640759407,37.1018798503,104.434947198,123.774414465,113.848646405,9.90576805939,0.02
 03/30  09:00:00,213.999941696,29.3980384792,22.4045686803,7.84330378961,37.1018798503,116.476155989,129.25757224,110.719045219,9.90576805939,8.63275896157
 03/30  10:00:00,213.463539364,29.4411539747,22.7933185556,6.87442132862,37.1018798503,116.476155989,118.122817511,108.197049451,9.90576805939,0.02
 03/30  11:00:00,212.467864927,29.488367811,22.7795627553,5.8450158247,37.1018798503,116.476155989,124.49337767,105.947337829,9.90576805939,8.64027178111
 03/30  12:00:00,199.594848532,29.5460078128,23.2611234815,4.47466594985,37.1018798503,104.434947198,113.345567952,103.419799893,9.90576805939,0.02
 03/30  13:00:00,211.618518478,29.5841838038,23.8891757793,3.79024736005,37.1018798503,116.476155989,120.1836437,101.637634596,9.90576805939,8.64024104454
 03/30  14:00:00,211.533286075,29.6200130634,24.2372211669,3.32139096291,37.1018798503,116.476155989,110.187055287,100.261287227,9.90576805939,0.02
 03/30  15:00:00,211.498261282,29.6443305388,24.4169039251,3.08257148875,37.1018798503,116.476155989,117.796632268,99.25439392,9.90576805939,8.63647028899
 03/30  16:00:00,210.978079776,29.6584908555,24.0124347216,2.95332379736,37.1018798503,116.476155989,108.463110466,98.5373424068,9.90576805939,0.02
 03/30  17:00:00,210.113528842,29.6614131835,23.1506473889,2.9488338027,37.1018798503,116.476155989,116.768960788,98.2424672015,9.90576805939,8.62072552685
 03/30  18:00:00,120.165573965,27.6256119164,19.4532381263,0.0,24.7345865669,47.5788473902,81.1637603707,76.190876341,4.9528840297,0.02
 03/30  19:00:00,131.866320656,28.0544249361,18.9793409801,0.0,24.7345865669,47.5788473902,86.7113472158,81.7384631861,4.9528840297,0.02
 03/30  20:00:00,111.05228967,26.7679858769,18.3595174891,0.0,12.3672932834,38.6892022431,100.243206972,97.2514765544,2.97173041782,0.02
 03/30  21:00:00,83.1795019699,17.0899427735,11.9490848589,0.00757685107786,12.3672932834,27.0668015668,69.9730289493,66.9812985315,2.97173041782,0.02
 03/30  22:00:00,71.9212371593,21.9493107142,14.8790083553,0.0,4.12243109448,15.9888894789,95.3770434561,92.3853130383,2.97173041782,0.02
 03/30  23:00:00,66.3569553514,18.8458876307,11.8363633352,0.416293464847,4.12243109448,15.9888894789,78.9683093327,75.9765789149,2.97173041782,0.02
 03/30  24:00:00,71.8715746005,22.1637172241,14.5646696198,0.033230440401,4.12243109448,15.9888894789,100.1585766,97.1668461824,2.97173041782,0.02
 03/31  01:00:00,65.812714602,18.4170746109,11.4250615923,0.674652619011,4.12243109448,15.9888894789,80.8630072204,77.8712768025,2.97173041782,0.02
 03/31  02:00:00,73.4487302839,23.1499871696,13.857442742,1.28430990756,4.12243109448,15.9888894789,102.378561753,99.3868313357,2.97173041782,0.02
 03/31  03:00:00,65.0785358587,17.9882615912,11.222463008,0.551186011084,4.12243109448,15.9888894789,82.9222852991,79.9305548812,2.97173041782,0.02
 03/31  04:00:00,98.8376258433,28.3403002826,16.2036052424,2.1177018572,12.3672932834,24.9413748627,116.286173711,111.313289682,4.9528840297,0.02
 03/31  05:00:00,118.574716877,28.1290035558,19.2690328534,19.0006619654,12.3672932834,24.9413748627,183.531735638,178.558851608,4.9528840297,0.02
 03/31  06:00:00,174.769995466,29.0507762688,19.6939867238,18.0528995896,24.7345865669,70.7195625826,149.305741525,139.379973465,9.90576805939,0.02
 03/31  07:00:00,192.271579457,29.2603830863,20.4086865343,12.3336482405,37.1018798503,92.3937384068,138.337964696,119.824486174,9.90576805939,8.60771046264
 03/31  08:00:00,203.319627963,29.3341922441,21.4532020461,10.2199116203,37.1018798503,104.434947198,123.691511427,113.765743368,9.90576805939,0.02
 03/31  09:00:00,214.679017956,29.3851648479,22.3952157879,8.5446145515,37.1018798503,116.476155989,120.148747172,110.222979112,9.90576805939,0.02
 03/31  10:00:00,213.824993548,29.4527891645,23.0940511451,6.92350551081,37.1018798503,116.476155989,125.676416231,107.132249766,9.90576805939,8.63839840576
 03/31  11:00:00,212.637650769,29.5232519269,23.5580612197,5.20141967468,37.1018798503,116.476155989,122.828521345,104.282577111,9.90576805939,8.64017617531
 03/31  12:00:00,200.421389234,29.6048985664,24.8543676239,3.64907819431,37.1018798503,104.434947198,111.089985414,101.164217354,9.90576805939,0.02
 03/31  13:00:00,213.905347212,29.6882482695,26.9813393457,2.88084604384,37.1018798503,116.476155989,117.31700909,98.7710431526,9.90576805939,8.6401978777
 03/31  14:00:00,213.8209481,29.7748887942,27.4709913387,2.22041740815,37.1018798503,116.476155989,106.769221645,96.8434535859,9.90576805939,0.02
 03/31  15:00:00,213.09209943,29.8421163804,27.1901797475,1.70534341137,37.1018798503,116.476155989,114.350709758,95.809545799,9.90576805939,8.6353958992
 03/31  16:00:00,213.118183169,29.8725030652,27.4341927291,1.45766627602,37.1018798503,116.476155989,105.259581719,95.3338136599,9.90576805939,0.02
 03/31  17:00:00,211.833340371,29.8638082698,26.1546988446,1.46219989989,37.1018798503,116.476155989,113.802697936,95.276288215,9.90576805939,8.6206416619
 03/31  18:00:00,124.196715011,27.6256119164,23.4843739466,0.0,24.7345865669,47.5788473902,78.2520584655,73.2791744358,4.9528840297,0.02
 03/31  19:00:00,137.309076166,28.268831446,24.2076905174,0.0,24.7345865669,47.5788473902,84.003870324,79.0309862943,4.9528840297,0.02
 03/31  20:00:00,116.746661057,26.7679858769,24.0538911497,0.0,12.3672932834,38.6892022431,97.66953477,94.6778043522,2.97173041782,0.02
 03/31  21:00:00,82.0684384083,14.9051848966,13.2217141137,0.0,12.3672932834,27.0668015668,57.8611588295,54.8694284116,2.97173041782,0.02
 03/31  22:00:00,71.3139343591,19.4583311018,17.0828778767,0.0,4.12243109448,15.9888894789,86.5282344139,83.5365039961,2.97173041782,0.02
 03/31  23:00:00,66.4079140983,18.4170746109,13.0280498732,0.0,4.12243109448,15.9888894789,78.4180407872,75.4263103694,2.97173041782,0.02
 03/31  24:00:00,72.0846118666,22.8926993577,13.8986452544,0.0716878024843,4.12243109448,15.9888894789,99.0673935727,96.0756631549,2.97173041782,0.02
 04/01  01:00:00,68.6980457058,17.9024989872,9.6798045612,0.0547863933672,4.12243109448,15.9888894789,80.5318959459,77.5401655281,2.97173041782,0.02
 04/01  02:00:00,82.6680284382,22.8069367538,10.4534854481,0.466330799079,4.12243109448,15.9888894789,101.552113802,98.5603833841,2.97173041782,0.02
 04/01  03:00:00,76.1688629542,18.6314811208,7.30732443439,1.14791253633,4.12243109448,15.9888894789,82.396647716,79.4049172982,2.97173041782,0.02
 04/01  04:00:00,97.183579291,26.9823923867,8.64020891063,1.06683670087,4.12243109448,16.0517297156,122.226453202,119.234722784,2.97173041782,0.02
 04/01  05:00:00,100.80962238,27.6256119164,7.80095397928,2.76415073538,4.12243109448,16.0517297156,123.367692403,120.375961985,2.97173041782,0.02
 04/01  06:00:00,126.411493494,28.9120509756,7.1541553036,7.22874106145,4.12243109448,39.6058045677,131.626497389,128.634766972,2.97173041782,0.02
 04/01  07:00:00,180.091749516,28.9540480167,12.1555160804,34.918129063,12.3672932834,65.3531420225,182.846340008,177.873455978,4.9528840297,0.02
 04/01  08:00:00,175.163352432,28.9415261221,15.6712375808,27.1637314146,12.3672932834,68.2430321324,173.159956945,159.596330619,4.9528840297,8.61074229599
 04/01  09:00:00,197.772500434,28.9712136667,18.5058391285,19.7298738732,16.4897243779,93.1370602926,144.548892609,136.604278161,7.92461444751,0.02
 04/01  10:00:00,194.886934953,28.9723696881,20.4950735052,16.17608396,16.4897243779,93.1370602926,138.519879559,130.575265111,7.92461444751,0.02
 04/01  11:00:00,193.211289469,28.9710972393,21.9807184817,15.0137595243,16.4897243779,93.1370602926,136.669556009,128.724941561,7.92461444751,0.02
 04/01  12:00:00,180.834307821,28.9692800394,23.5679663181,12.5352191629,16.4897243779,83.9857416113,134.3027759,126.358161452,7.92461444751,0.02
 04/01  13:00:00,177.547453015,28.9675605516,26.3920925734,9.31269839256,16.4897243779,83.9857416113,139.430910482,122.893583346,7.92461444751,8.61271268843
 04/01  14:00:00,176.941091189,28.9704924386,30.202276176,7.56128860572,16.4897243779,83.9857416113,128.499227087,120.55461264,7.92461444751,0.02
 04/01  15:00:00,148.107801422,28.9120509756,29.2305151004,0.0,12.3672932834,70.6512738906,68.7149702409,63.7420862112,4.9528840297,0.02
 04/01  16:00:00,145.202683482,28.9120509756,30.6818593206,0.0,12.3672932834,70.6512738906,68.2168093012,63.2439252715,4.9528840297,0.02
 04/01  17:00:00,132.514846263,28.9120509756,32.3342321607,0.0,12.3672932834,58.1284167478,71.6588033776,66.6859193479,4.9528840297,0.02
 04/01  18:00:00,91.8245575059,26.3391728571,27.4043660412,0.0,12.3672932834,24.9413748627,94.3744444248,89.4015603952,4.9528840297,0.02
 04/01  19:00:00,103.131934564,26.9823923867,26.3226902131,0.0,12.3672932834,24.9413748627,102.027442121,97.0545580909,4.9528840297,0.02
 04/01  20:00:00,87.2240124128,26.7679858769,25.4145152139,0.0,4.12243109448,16.0517297156,111.657765912,108.666035495,2.97173041782,0.02
 04/01  21:00:00,56.7501898468,10.9746553571,11.2149110634,0.0,4.12243109448,15.9888894789,56.2703357566,53.2786053388,2.97173041782,0.02
 04/01  22:00:00,66.669095982,15.8035037143,16.1958389167,0.0,4.12243109448,15.9888894789,78.97288594,75.9811555222,2.97173041782,0.02
 04/01  23:00:00,66.9299927061,16.232316734,16.0247473161,0.00317527854202,4.12243109448,15.9888894789,86.5896370245,75.0160002899,2.97173041782,8.60190631679
 04/01  24:00:00,79.4676732748,22.8069367538,21.8107811708,0.0,4.12243109448,15.9888894789,104.657754789,101.666024371,2.97173041782,0.02
 04/02  01:00:00,67.4298030887,17.5594485714,17.2103305965,0.0,2.06121554724,15.9888894789,84.2452507959,81.2535203781,2.97173041782,0.02
 04/02  02:00:00,78.9015425191,23.2357497735,22.792783807,0.0842693499611,2.06121554724,15.9888894789,105.830655235,102.838924817,2.97173041782,0.02
 04/02  03:00:00,67.1090209349,17.5594485714,16.8895485951,0.0,2.06121554724,15.9888894789,85.4145602553,82.4228298375,2.97173041782,0.02
 04/02  04:00:00,76.8359435252,23.2357497735,20.4942399089,0.317214385556,2.06121554724,15.9888894789,107.369327124,104.377596706,2.97173041782,0.02
 04/02  05:00:00,66.5457084361,17.5594485714,16.3262362082,0.0,2.06121554724,15.9888894789,86.6759292,83.6841987822,2.97173041782,0.02
 04/02  06:00:00,72.639904351,23.1285465186,20.8072941235,0.613657678904,2.06121554724,15.9888894789,109.534575263,106.542844846,2.97173041782,0.02
 04/02  07:00:00,54.35864175,18.4170746109,17.1848157051,0.191727854675,2.06121554724,15.9888894789,87.2863840335,84.2946536157,2.97173041782,0.02
 04/02  08:00:00,90.5163229876,23.3786874468,20.0798916928,0.181289491103,4.12243109448,41.7362269337,103.549649704,98.5767656746,4.9528840297,0.02
 04/02  09:00:00,79.809120513,19.1317629772,13.5503392374,0.197314103459,4.12243109448,41.7362269337,82.7328456768,77.7599616471,4.9528840297,0.02
 04/02  10:00:00,88.3519042509,23.6645627933,15.3216100627,0.210918530574,4.12243109448,41.7362269337,100.921680951,95.9487969214,4.9528840297,0.02
 04/02  11:00:00,79.9318671551,18.5885998188,11.3975556528,0.125905740827,4.12243109448,41.7362269337,82.0310761168,77.0581920871,4.9528840297,0.02
 04/02  12:00:00,89.5185937906,23.6645627933,13.5647021882,0.464742934903,4.12243109448,41.7362269337,102.437526301,97.4646422716,4.9528840297,0.02
 04/02  13:00:00,80.6745869978,19.2747006504,10.9786898407,0.635114639216,4.12243109448,41.7362269337,83.3363083398,78.3634243101,4.9528840297,0.02
 04/02  14:00:00,89.8597856649,23.2357497735,14.345671814,0.693432258997,4.12243109448,41.7362269337,102.794040404,97.8211563743,4.9528840297,0.02
 04/02  15:00:00,82.8304216715,18.9316502346,11.4850521544,0.807374712452,4.12243109448,41.7362269337,83.2299758683,78.2570918386,4.9528840297,0.02
 04/02  16:00:00,79.4581289732,23.6645627933,14.3800069663,1.09077396905,4.12243109448,24.8785346261,102.530600235,97.5577162051,4.9528840297,0.02
 04/02  17:00:00,58.7005481737,17.9882615912,10.9671638337,0.571688563737,2.06121554724,15.9888894789,86.3782568861,83.3865264683,2.97173041782,0.02
 04/02  18:00:00,72.2137572895,22.6997334988,13.0866808698,1.25031717749,2.06121554724,15.9888894789,109.12846498,106.136734562,2.97173041782,0.02
 04/02  19:00:00,74.9520049441,17.9882615912,10.0001618517,1.01707858788,2.06121554724,15.9888894789,88.8255759536,85.8338455358,2.97173041782,0.02
 04/02  20:00:00,94.817581983,23.2357497735,11.8179838064,3.98766180366,2.06121554724,15.9888894789,110.626954262,107.635223845,2.97173041782,0.02
 04/02  21:00:00,80.7475070218,17.9882615912,8.87636827628,1.62292476899,2.06121554724,15.9888894789,89.562269142,86.5705387242,2.97173041782,0.02
 04/02  22:00:00,102.363482851,24.093375813,10.9755680001,9.48662891167,2.06121554724,15.9888894789,111.914465916,108.922735498,2.97173041782,0.02
 04/02  23:00:00,88.2936928341,19.2747006504,8.29789629959,8.85089926944,2.06121554724,15.9888894789,90.5853266428,87.593596225,2.97173041782,0.02
 04/02  24:00:00,102.281881068,24.093375813,9.94846309018,12.3902199904,2.06121554724,15.9888894789,112.685119384,109.693388967,2.97173041782,0.02
 04/03  01:00:00,89.8438857725,19.2747006504,7.68999736739,10.5462584314,4.12243109448,15.9888894789,90.4757934743,87.4840630565,2.97173041782,0.02
 04/03  02:00:00,104.961991972,24.093375813,8.92590604131,14.0807480463,4.12243109448,15.9888894789,121.033583984,109.459951202,2.97173041782,8.60190236509
 04/03  03:00:00,92.1751442657,19.2747006504,6.76215744504,12.326200545,4.12243109448,15.9888894789,90.8585863023,87.8668558844,2.97173041782,0.02
 04/03  04:00:00,131.402189507,28.4832379559,9.77904303398,12.4568086709,12.3672932834,24.9413748627,129.054230704,124.081346674,4.9528840297,0.02
 04/03  05:00:00,160.512108387,28.067517098,12.9716802448,39.3870920438,12.3672932834,24.9413748627,197.737001236,192.764117206,4.9528840297,0.02
 04/03  06:00:00,213.74184825,28.9524547084,12.9575034746,38.8295575714,24.7345865669,70.7195625826,179.125257603,169.199489543,9.90576805939,0.02
 04/03  07:00:00,222.351316886,28.9901467406,12.7547661865,25.1707177095,37.1018798503,92.3937384068,157.936471966,148.010703907,9.90576805939,0.02
 04/03  08:00:00,227.838518359,29.0005352212,12.7610164913,19.8964308548,37.1018798503,104.434947198,149.250581573,139.324813513,9.90576805939,0.02
 04/03  09:00:00,237.276178012,29.0133164714,13.0524306634,16.4231505253,37.1018798503,116.476155989,151.911195327,133.372911686,9.90576805939,8.63251558138
 04/03  10:00:00,234.276093534,29.0260062362,13.6151195175,13.0679508629,37.1018798503,116.476155989,136.8296429,126.903874841,9.90576805939,0.02
 04/03  11:00:00,232.116359141,29.0399237766,14.8356329507,10.165313701,37.1018798503,116.476155989,137.054422552,118.508624787,9.90576805939,8.64002970515
 04/03  12:00:00,219.812614948,29.0802253886,16.392160856,7.89677242227,37.1018798503,104.434947198,117.894922268,107.969154208,9.90576805939,0.02
 04/03  13:00:00,229.285820326,29.1439111016,17.6049731304,6.56125818939,37.1018798503,116.476155989,120.967469222,102.421655662,9.90576805939,8.64004550017
 04/03  14:00:00,230.345272196,29.2489639667,18.0318082255,5.17389542309,37.1018798503,116.476155989,109.848717191,99.9229491316,9.90576805939,0.02
 04/03  15:00:00,229.302515114,29.3111929382,18.0349415116,3.7390406488,37.1018798503,116.476155989,116.653045087,98.1111487672,9.90576805939,8.63612826087
 04/03  16:00:00,230.09381003,29.3320148521,18.0313211344,2.73365600828,37.1018798503,116.476155989,106.67916245,96.7533943908,9.90576805939,0.02
 04/03  17:00:00,232.797891438,29.3676037442,17.7671083349,2.38255899016,37.1018798503,116.476155989,114.153774845,95.6273401731,9.90576805939,8.62066661253
 04/03  18:00:00,147.009741612,27.6256119164,14.0772815341,0.0,24.7345865669,47.5788473902,77.3160779664,72.3431939367,4.9528840297,0.02
 04/03  19:00:00,158.05285665,27.9472216812,12.5081929882,0.0,24.7345865669,47.5788473902,84.7809952573,79.8081112277,4.9528840297,0.02
 04/03  20:00:00,137.040548859,26.7679858769,11.1446279983,0.0,12.3672932834,38.6892022431,99.8680664412,96.8763360234,2.97173041782,0.02
 04/03  21:00:00,108.200197331,20.7937040848,8.00920241132,7.86006204577e-05,12.3672932834,27.0668015668,84.4353157559,81.4435853381,2.97173041782,0.02
 04/03  22:00:00,81.281377284,17.9882615912,6.09024406724,0.0423623614641,4.12243109448,15.9888894789,77.1191624647,74.1274320469,2.97173041782,0.02
 04/03  23:00:00,91.4315534643,21.9493107142,6.54230197637,0.0,4.12243109448,15.9888894789,99.7373443666,96.7456139488,2.97173041782,0.02
 04/03  24:00:00,81.57236097,18.8458876307,4.75607832676,1.4686223003,4.12243109448,15.9888894789,81.073164124,78.0814337061,2.97173041782,0.02
 04/04  01:00:00,93.1515842259,22.463886338,6.54867071433,0.970205866264,4.12243109448,15.9888894789,102.783697435,99.7919670173,2.97173041782,0.02
 04/04  02:00:00,86.8727735657,19.2747006504,4.90303681956,4.77174688506,4.12243109448,15.9888894789,83.2416212433,80.2498908255,2.97173041782,0.02
 04/04  03:00:00,102.721305064,24.093375813,5.76954991712,8.33767501897,4.12243109448,15.9888894789,105.098881796,102.107151378,2.97173041782,0.02
 04/04  04:00:00,126.237693415,28.0544249361,5.84703713852,6.04361452158,12.3672932834,24.9413748627,118.937367608,113.964483578,4.9528840297,0.02
 04/04  05:00:00,163.207442798,28.5175458387,8.7788378784,39.0797415043,12.3672932834,24.9413748627,196.131415298,182.57663557,4.9528840297,8.60189569761
 04/04  06:00:00,207.037276648,28.9925479153,9.20510792328,29.5240662252,24.7345865669,70.7195625826,180.964035595,171.038267535,9.90576805939,0.02
 04/04  07:00:00,219.680872027,29.0504685761,10.3954058256,19.8858808741,37.1018798503,92.3937384068,157.040050293,147.114282233,9.90576805939,0.02
 04/04  08:00:00,226.324448408,29.0696601421,12.3479681001,15.1492917724,37.1018798503,104.434947198,141.412668746,131.486900686,9.90576805939,0.02
 04/04  09:00:00,235.912848465,29.0901149965,13.6205437197,11.7530259182,37.1018798503,116.476155989,140.229595622,121.691429587,9.90576805939,8.63239797517
 04/04  10:00:00,233.562041534,29.1581874374,14.8368676059,8.75128263422,37.1018798503,116.476155989,122.545645771,112.619877712,9.90576805939,0.02
 04/04  11:00:00,233.17161661,29.2461042869,16.3891795116,6.9079221187,37.1018798503,116.476155989,121.512342593,102.966761806,9.90576805939,8.63981272729
 04/04  12:00:00,221.463606058,29.3613392645,17.9333821692,5.54034668418,37.1018798503,104.434947198,108.965781964,99.0400139044,9.90576805939,0.02
 04/04  13:00:00,230.789375857,29.5346710252,18.5891981987,4.11542287404,37.1018798503,116.476155989,114.871031087,96.3253161848,9.90576805939,8.63994684237
 04/04  14:00:00,230.927442772,29.6674278197,18.9145897281,2.58674153161,37.1018798503,116.476155989,104.339046594,94.4132785345,9.90576805939,0.02
 04/04  15:00:00,230.941386708,29.7435293865,19.4109351611,1.54595501861,37.1018798503,116.476155989,111.452055221,92.9101684297,9.90576805939,8.63611873158
 04/04  16:00:00,231.932857992,29.762465183,19.9205861737,1.26737957466,37.1018798503,116.476155989,101.86227005,91.9365019909,9.90576805939,0.02
 04/04  17:00:00,233.525274809,29.7797175795,19.8326239192,1.25574803604,37.1018798503,116.476155989,109.758627858,91.2322572698,9.90576805939,8.62060252924
 04/04  18:00:00,148.379751587,27.5184086614,15.9559546662,0.0,24.7345865669,47.5788473902,74.3017428312,69.3288588015,4.9528840297,0.02
 04/04  19:00:00,156.287082829,28.268831446,13.900442311,0.0,24.7345865669,47.5788473902,81.9479122739,76.9750282442,4.9528840297,0.02
 04/04  20:00:00,135.840845647,27.1967988966,11.2661826158,0.0,12.3672932834,38.6892022431,97.1851184782,94.1933880604,2.97173041782,0.02
 04/04  21:00:00,107.793140744,20.6221788769,8.00737372457,0.0,12.3672932834,27.0668015668,81.8230194909,78.8312890731,2.97173041782,0.02
 04/04  22:00:00,81.1847863517,17.5594485714,6.6944757755,0.0,4.12243109448,15.9888894789,76.0709207734,73.0791903556,2.97173041782,0.02
 04/04  23:00:00,94.3512488437,23.2357497735,8.24407126091,0.268607537658,4.12243109448,15.9888894789,97.2682370908,94.276506673,2.97173041782,0.02
 04/04  24:00:00,80.7544438541,17.5594485714,6.31974890088,0.0,4.12243109448,15.9888894789,79.5577347065,76.5660042887,2.97173041782,0.02
 04/05  01:00:00,94.1481345655,23.2357497735,6.93647577021,1.44207924493,4.12243109448,15.9888894789,100.628089842,97.6363594239,2.97173041782,0.02
 04/05  02:00:00,80.5952677082,17.9882615912,5.01619515245,0.792300721015,4.12243109448,15.9888894789,82.6189257853,79.6271953674,2.97173041782,0.02
 04/05  03:00:00,98.1288140962,24.093375813,6.28368508034,5.61887300782,4.12243109448,15.9888894789,103.831451078,100.83972066,2.97173041782,0.02
 04/05  04:00:00,121.898791704,28.0544249361,6.74447050679,4.14323314621,12.3672932834,24.9413748627,117.270588496,112.297704466,4.9528840297,0.02
 04/05  05:00:00,156.387222383,28.5311830201,10.2478425915,34.6701976856,12.3672932834,24.9413748627,185.393193847,180.420309818,4.9528840297,0.02
 04/05  06:00:00,200.037552529,29.0113549779,9.54938563444,25.919383539,24.7345865669,70.7195625826,176.905024198,166.979256139,9.90576805939,0.02
 04/05  07:00:00,212.520250114,29.0982973106,11.414615791,17.3271308081,37.1018798503,92.3937384068,160.4138233,141.899684535,9.90576805939,8.60837070569
 04/05  08:00:00,219.970506301,29.1565944842,14.8548733795,13.0654987111,37.1018798503,104.434947198,129.64416656,119.718398501,9.90576805939,0.02
 04/05  09:00:00,230.412826793,29.2225423716,16.9009492359,9.98867140074,37.1018798503,116.476155989,118.584074869,108.65830681,9.90576805939,0.02
 04/05  10:00:00,230.727063969,29.2958800698,19.0753685568,7.0394802649,37.1018798503,116.476155989,122.863777389,104.320058941,9.90576805939,8.63795038841
 04/05  11:00:00,234.551550213,29.3973051493,21.3134923475,5.35730607104,37.1018798503,116.476155989,118.483630245,99.9380760845,9.90576805939,8.63978610059
 04/05  12:00:00,223.950424836,29.5696727632,22.7101337602,4.02381747868,37.1018798503,104.434947198,106.190807883,96.2650398238,9.90576805939,0.02
 04/05  13:00:00,232.348426868,29.8328214928,24.2415995804,2.46443740763,37.1018798503,116.476155989,112.100316219,93.5548199873,9.90576805939,8.63972817239
 04/05  14:00:00,232.941133917,30.0188781314,26.9647149895,1.17093944925,37.1018798503,116.476155989,101.566233598,91.6404655383,9.90576805939,0.02
 04/05  15:00:00,238.216107194,30.1043387478,30.6126816173,0.720042108846,37.1018798503,116.476155989,108.285664454,89.7454748939,9.90576805939,8.63442150025
 04/05  16:00:00,243.037599828,30.1552643168,33.0069071887,0.538099638458,37.1018798503,116.476155989,98.3365773881,88.4108093287,9.90576805939,0.02
 04/05  17:00:00,245.413930849,30.2014312476,33.785071461,0.468224781255,37.1018798503,116.476155989,97.4487881562,87.5230200968,9.90576805939,0.02
 04/05  18:00:00,157.77482271,28.0544249361,26.2722348243,0.0,24.7345865669,47.5788473902,79.4112652546,65.848509035,4.9528840297,8.60987218992
 04/05  19:00:00,162.779447399,28.268831446,21.9258375429,0.0,24.7345865669,47.5788473902,78.2387680103,73.2658839806,4.9528840297,0.02
 04/05  20:00:00,142.377720622,27.1967988966,19.0579414097,0.0,12.3672932834,38.6892022431,93.342962441,90.3512320232,2.97173041782,0.02
 04/05  21:00:00,100.838996235,16.232316734,11.4827078972,0.0,12.3672932834,27.0668015668,66.2801759706,63.2884455528,2.97173041782,0.02
 04/05  22:00:00,97.0375498198,22.378123734,13.4846773662,0.0,4.12243109448,15.9888894789,91.4627414082,88.4710109903,2.97173041782,0.02
 04/05  23:00:00,81.0533620253,18.4170746109,9.39697332045,0.0,4.12243109448,15.9888894789,75.9212978555,72.9295674377,2.97173041782,0.02
 04/05  24:00:00,88.5270704191,22.1637172241,10.4441598956,0.0,4.12243109448,15.9888894789,97.8668197516,94.8750893338,2.97173041782,0.02
 04/06  01:00:00,77.1944611165,18.4170746109,7.83856335972,0.130949097092,4.12243109448,15.9888894789,79.5765687665,76.5848383487,2.97173041782,0.02
 04/06  02:00:00,87.4286200112,22.9784619617,8.66517130054,0.660087337826,4.12243109448,15.9888894789,101.353364987,98.3616345693,2.97173041782,0.02
 04/06  03:00:00,77.6329549647,17.9882615912,6.75242824454,0.496575210707,4.12243109448,15.9888894789,82.4037885948,79.412058177,2.97173041782,0.02
 04/06  04:00:00,117.594310217,28.3403002826,8.84146843767,2.20804577721,12.3672932834,24.9413748627,115.913914626,110.941030596,4.9528840297,0.02
 04/06  05:00:00,140.304228692,28.1195016081,11.5804184844,21.0392141385,12.3672932834,24.9413748627,183.697966019,178.725081989,4.9528840297,0.02
 04/06  06:00:00,194.250845901,29.047440355,10.9957763112,20.4310496896,24.7345865669,70.7195625826,169.422092136,159.496324076,9.90576805939,0.02
 04/06  07:00:00,209.740408287,29.2029377214,12.4742207552,13.0423492749,37.1018798503,92.3937384068,143.334193037,133.408424977,9.90576805939,0.02
 04/06  08:00:00,219.074507053,29.2796502565,15.0983671905,9.3689767887,37.1018798503,104.434947198,132.633234023,114.098962979,9.90576805939,8.62850298498
 04/06  09:00:00,233.178632455,29.3287691947,16.9021730776,6.97614498397,37.1018798503,116.476155989,116.482381699,106.55661364,9.90576805939,0.02
 04/06  10:00:00,234.147596295,29.3947011688,18.7569736656,4.98301521367,37.1018798503,116.476155989,121.286861168,102.744682905,9.90576805939,8.63641020445
 04/06  11:00:00,234.252231313,29.4968740059,19.923620807,3.93600848724,37.1018798503,116.476155989,109.15857978,99.2328117205,9.90576805939,0.02
 04/06  12:00:00,223.090157803,29.7062988538,20.4159319208,2.88466736807,37.1018798503,104.434947198,114.483083137,95.9426965459,9.90576805939,8.63461853191
 04/06  13:00:00,234.232079929,29.9450381482,21.1884833167,1.65278901851,37.1018798503,116.476155989,111.832189649,93.2867538128,9.90576805939,8.63966777715
