Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/06  14:00:00,235.808455888,30.1254943328,22.4943444492,0.888158076761,37.1018798503,116.476155989,101.21719669,91.2914286307,9.90576805939,0.02
 04/06  15:00:00,236.102003893,30.2131416286,23.5121344164,0.59786389073,37.1018798503,116.476155989,108.308242959,89.7680669115,9.90576805939,8.63440798857
 04/06  16:00:00,237.255202291,30.2386735226,23.7898516803,0.518938886878,37.1018798503,116.476155989,98.7743324729,88.8485644135,9.90576805939,0.02
 04/06  17:00:00,237.223498888,30.2582015427,23.3991502919,0.554463244303,37.1018798503,116.476155989,98.2114931482,88.2857250888,9.90576805939,0.02
 04/06  18:00:00,150.855260996,27.9472216812,19.5890040063,0.0,24.7345865669,47.5788473902,71.9592927866,66.9864087569,4.9528840297,0.02
 04/06  19:00:00,157.789181439,28.3760347009,17.6151750204,0.0,24.7345865669,47.5788473902,88.2305636117,74.6678720271,4.9528840297,8.60980755493
 04/06  20:00:00,138.601531069,27.1967988966,16.3523928375,0.0,12.3672932834,38.6892022431,94.6249184812,91.6331880633,2.97173041782,0.02
 04/06  21:00:00,105.917462728,18.8662340197,11.5046012899,0.0,12.3672932834,27.0668015668,73.8791817139,70.8874512961,2.97173041782,0.02
 04/06  22:00:00,84.1568917585,17.5594485714,10.6162874819,0.0,4.12243109448,15.9888894789,74.0777689312,71.0860385134,2.97173041782,0.02
 04/06  23:00:00,99.1562124947,23.0642245656,13.6516942091,0.0,4.12243109448,15.9888894789,94.9776695222,91.9859391044,2.97173041782,0.02
 04/06  24:00:00,85.523194175,18.202668101,10.7964208306,0.0373307956765,4.12243109448,15.9888894789,77.9712810196,74.9795506018,2.97173041782,0.02
 04/07  01:00:00,97.2352681497,22.378123734,13.258211007,0.0617237606868,4.12243109448,15.9888894789,97.7118479877,94.7201175699,2.97173041782,0.02
 04/07  02:00:00,84.7387347375,18.7601250267,10.4781074455,0.398465034702,4.12243109448,15.9888894789,79.921947169,76.9302167512,2.97173041782,0.02
 04/07  03:00:00,97.7394574292,22.7211741498,13.4471188236,0.471691126607,4.12243109448,15.9888894789,100.2733701,97.2816396819,2.97173041782,0.02
 04/07  04:00:00,125.486711429,27.9114872629,15.6178904069,0.784159546959,12.3672932834,24.9413748627,112.847020296,107.874136267,4.9528840297,0.02
 04/07  05:00:00,148.617830274,28.5763352918,18.8317926608,20.5017430822,12.3672932834,24.9413748627,179.7296567,174.756772671,4.9528840297,0.02
 04/07  06:00:00,192.325875734,29.0511715776,19.3974500237,15.3201107528,24.7345865669,70.7195625826,146.225050031,136.299281971,9.90576805939,0.02
 04/07  07:00:00,205.679987311,29.2800462126,19.3268014385,10.5235022694,37.1018798503,92.3937384068,127.831670062,117.905902003,9.90576805939,0.02
 04/07  08:00:00,212.128983973,29.3418037638,19.3967468768,9.37777238004,37.1018798503,104.434947198,131.477475007,112.943290945,9.90576805939,8.6284160025
 04/07  09:00:00,223.494269704,29.3823807059,20.7574287296,8.10608917335,37.1018798503,116.476155989,119.55377315,109.62800509,9.90576805939,0.02
 04/07  10:00:00,220.473952714,29.4318793668,22.4830453811,6.7167043802,37.1018798503,116.476155989,125.340789457,106.797293631,9.90576805939,8.63772776663
 04/07  11:00:00,221.656513429,29.5014752277,24.5893739942,5.10642287564,37.1018798503,116.476155989,113.546692841,103.620924782,9.90576805939,0.02
 04/07  12:00:00,212.732921916,29.5609192689,25.6836179322,3.94035951418,37.1018798503,104.434947198,119.705093699,101.165002896,9.90576805939,8.63432274361
 04/07  13:00:00,221.989383398,29.5966674743,27.4626678278,3.28256405486,37.1018798503,116.476155989,109.680811366,99.7550433064,9.90576805939,0.02
 04/07  14:00:00,217.83479113,29.6384514578,27.9720080917,2.85598279484,37.1018798503,116.476155989,117.187005514,98.6435293885,9.90576805939,8.63770806642
 04/07  15:00:00,214.157271258,29.6682919007,27.4455554139,2.6313792908,37.1018798503,116.476155989,107.753993083,97.8282250237,9.90576805939,0.02
 04/07  16:00:00,212.854030946,29.6812355149,26.2194475705,2.59954256932,37.1018798503,116.476155989,116.020531544,97.4840347902,9.90576805939,8.63072869414
 04/07  17:00:00,212.960420996,29.6503414392,26.034949483,2.92253626709,37.1018798503,116.476155989,108.314700831,98.3889327712,9.90576805939,0.02
 04/07  18:00:00,123.551034199,27.6256119164,22.8386917983,0.0,24.7345865669,47.5788473902,81.3575070561,76.3846230264,4.9528840297,0.02
 04/07  19:00:00,132.356482483,28.0544249361,21.8186546147,0.0,24.7345865669,47.5788473902,87.0194672399,82.0465832102,4.9528840297,0.02
 04/07  20:00:00,113.688274628,26.7679858769,20.995499157,0.0,12.3672932834,38.6892022431,108.596741087,97.0152088469,2.97173041782,8.60980182233
 04/07  21:00:00,81.3489837294,15.3339979164,12.0720619816,0.00138953068323,12.3672932834,27.0668015668,61.9702308309,58.9785004131,2.97173041782,0.02
 04/07  22:00:00,74.7649801128,21.9493107142,17.922778655,0.0,4.12243109448,15.9888894789,96.0209463087,93.0292158909,2.97173041782,0.02
 04/07  23:00:00,68.2112366697,18.7601250267,14.4883912426,0.205690214926,4.12243109448,15.9888894789,78.5345628212,75.5428324034,2.97173041782,0.02
 04/07  24:00:00,75.0348605152,22.1637172241,18.0067046318,0.00455374288432,4.12243109448,15.9888894789,99.1628261311,96.1710957133,2.97173041782,0.02
 04/08  01:00:00,67.8962344439,18.4170746109,14.2981865433,0.387710133023,4.12243109448,15.9888894789,79.8698424356,76.8781120177,2.97173041782,0.02
 04/08  02:00:00,76.7269337025,23.2357497735,17.7438600212,0.876734615862,4.12243109448,15.9888894789,101.043337374,98.0516069564,2.97173041782,0.02
 04/08  03:00:00,67.1597400515,17.9024989872,14.298054526,0.193413753295,4.12243109448,15.9888894789,81.8179704916,78.8262400738,2.97173041782,0.02
 04/08  04:00:00,83.9479766499,27.1967988966,20.8574593959,0.852208188761,4.12243109448,16.0517297156,120.82222148,117.830491062,2.97173041782,0.02
 04/08  05:00:00,84.3699654683,27.4112054065,20.7395541021,1.17769576525,4.12243109448,16.0517297156,121.819690024,118.827959607,2.97173041782,0.02
 04/08  06:00:00,106.176627268,28.9120509756,22.0695885385,3.64690267854,4.12243109448,39.6058045677,102.58311339,99.5913829721,2.97173041782,0.02
 04/08  07:00:00,164.022055819,28.9546349937,27.5100192746,29.0646167986,12.3672932834,65.3531420225,159.110415462,154.137531432,4.9528840297,0.02
 04/08  08:00:00,163.81341537,28.9407796185,29.4829309418,24.005979565,12.3672932834,68.2430321324,156.070787189,151.097903159,4.9528840297,0.02
 04/08  09:00:00,188.249443479,28.9684613945,30.0726263367,18.8077137643,16.4897243779,93.1370602926,146.341698827,138.397084379,7.92461444751,0.02
 04/08  10:00:00,187.127835297,28.9695279246,30.1080403477,17.6495284263,16.4897243779,93.1370602926,151.17511448,134.635162136,7.92461444751,8.61533789656
 04/08  11:00:00,186.891544451,28.968069611,30.977672893,16.5450787561,16.4897243779,93.1370602926,140.497937215,132.553322768,7.92461444751,0.02
 04/08  12:00:00,179.274601729,28.9667150859,33.8607507108,15.1980528615,16.4897243779,83.9857416113,138.051836946,130.107222499,7.92461444751,0.02
 04/08  13:00:00,186.224790642,28.9650942818,42.6034252184,13.4071786763,16.4897243779,83.9857416113,135.601057289,127.656442841,7.92461444751,0.02
 04/08  14:00:00,191.973828067,28.9634624847,49.6323473981,12.1289718239,16.4897243779,83.9857416113,133.897339363,125.952724915,7.92461444751,0.02
 04/08  15:00:00,156.978676733,28.9120509756,44.2744898321,0.0,12.3672932834,70.6512738906,83.9019289466,70.3369009086,4.9528840297,8.61214400833
 04/08  16:00:00,152.64676872,28.9120509756,39.9425960894,0.0,12.3672932834,70.6512738906,73.7876713003,68.8147872706,4.9528840297,0.02
 04/08  17:00:00,135.741835455,28.9120509756,35.5612312669,0.0,12.3672932834,58.1284167478,76.7914704547,71.818586425,4.9528840297,0.02
 04/08  18:00:00,93.1771548543,26.3391728571,28.7569644116,0.0,12.3672932834,24.9413748627,99.0710064764,94.0981224467,4.9528840297,0.02
 04/08  19:00:00,101.73052782,26.9823923867,27.2704511621,0.0,12.3672932834,24.9413748627,105.662316661,100.689432631,4.9528840297,0.02
 04/08  20:00:00,87.4111260168,26.7679858769,25.5771011963,0.0245286523994,4.12243109448,16.0517297156,114.560718998,111.56898858,2.97173041782,0.02
 04/08  21:00:00,56.4271518472,10.9746553571,10.9243315322,0.0,4.12243109448,15.9888894789,57.0978420899,54.1061116721,2.97173041782,0.02
 04/08  22:00:00,77.3935114806,21.9493107142,20.5942464048,0.0,4.12243109448,15.9888894789,105.289385696,102.297655278,2.97173041782,0.02
 04/08  23:00:00,68.8573598531,17.9882615912,15.9686768887,0.179182728087,4.12243109448,15.9888894789,83.508348495,80.5166180772,2.97173041782,0.02
 04/08  24:00:00,77.9290903247,22.8069367538,19.76150833,0.510690810034,4.12243109448,15.9888894789,104.829528535,101.837798117,2.97173041782,0.02
 04/09  01:00:00,65.6120631277,17.5594485714,15.3925914283,0.0,2.06121554724,15.9888894789,85.6092928378,82.61756242,2.97173041782,0.02
 04/09  02:00:00,76.5918604435,23.2357497735,19.1570251634,1.41034658739,2.06121554724,15.9888894789,107.490581841,104.498851423,2.97173041782,0.02
 04/09  03:00:00,65.0810047465,17.5594485714,14.8615329611,0.0,2.06121554724,15.9888894789,86.7959154046,83.8041849868,2.97173041782,0.02
 04/09  04:00:00,76.2858677734,23.2357497735,18.2724882201,1.9888907698,2.06121554724,15.9888894789,108.821360049,105.829629632,2.97173041782,0.02
 04/09  05:00:00,64.7164806601,17.5594485714,14.4970087793,0.0,2.06121554724,15.9888894789,87.8027837155,84.8110532977,2.97173041782,0.02
 04/09  06:00:00,69.4241153879,23.1285465186,18.300898783,2.25343097663,2.06121554724,15.9888894789,110.688853682,107.697123264,2.97173041782,0.02
 04/09  07:00:00,53.1947272351,18.4170746109,14.3601375748,1.85249163616,2.06121554724,15.9888894789,88.6827586931,85.6910282753,2.97173041782,0.02
 04/09  08:00:00,90.3066286057,23.3786874468,17.7239206591,2.50084876607,4.12243109448,41.7362269337,105.978848602,101.005964573,4.9528840297,0.02
 04/09  09:00:00,82.4723907291,19.1317629772,14.4341161822,2.34400402767,4.12243109448,41.7362269337,93.0795189526,79.5247356156,4.9528840297,8.60189930735
 04/09  10:00:00,91.4774239288,23.6645627933,19.067836919,1.6845126139,4.12243109448,41.7362269337,102.347875579,97.374991549,4.9528840297,0.02
 04/09  11:00:00,81.5752929121,18.5885998188,15.7904625254,0.361903654735,4.12243109448,41.7362269337,81.5210457369,76.5481617072,4.9528840297,0.02
 04/09  12:00:00,91.84080138,23.6645627933,20.0158281058,0.489879464318,4.12243109448,41.7362269337,98.8162828543,93.8433988246,4.9528840297,0.02
 04/09  13:00:00,83.2789893498,19.2747006504,16.6516392021,0.326470893509,4.12243109448,41.7362269337,79.2367298228,74.2638457931,4.9528840297,0.02
 04/09  14:00:00,92.2803592576,23.2357497735,21.0943347718,0.120908020502,4.12243109448,41.7362269337,96.6042571311,91.6313731014,4.9528840297,0.02
 04/09  15:00:00,82.2658863615,18.9316502346,16.1862409953,0.0847739375473,4.12243109448,41.7362269337,78.0636284399,73.0907444102,4.9528840297,0.02
 04/09  16:00:00,74.3677097002,23.6645627933,19.4417846008,0.0989564436635,4.12243109448,24.8785346261,96.7540434663,91.7811594366,4.9528840297,0.02
 04/09  17:00:00,48.8187932429,15.7933305197,13.5729729031,0.0504871432784,2.06121554724,15.9888894789,72.9062371324,69.9145067146,2.97173041782,0.02
 04/09  18:00:00,44.1034168462,13.5983994483,11.1311677343,0.0899155245186,2.06121554724,15.9888894789,62.2314333534,59.2397029356,2.97173041782,0.02
 04/09  19:00:00,61.2142796633,18.4170746109,13.5481487895,0.184734171,2.06121554724,15.9888894789,83.9624313017,80.9707008839,2.97173041782,0.02
 04/09  20:00:00,71.831163587,22.9784619617,14.8262501452,0.411816537204,2.06121554724,15.9888894789,107.412956239,104.421225821,2.97173041782,0.02
 04/09  21:00:00,63.8325122304,17.9882615912,11.3459779267,0.267380104544,2.06121554724,15.9888894789,87.6676471642,84.6759167464,2.97173041782,0.02
 04/09  22:00:00,72.0909494464,22.8069367538,12.8975444427,0.737990714351,2.06121554724,15.9888894789,110.312338832,107.320608414,2.97173041782,0.02
 04/09  23:00:00,67.2324777869,18.8458876307,10.1106994572,1.83525057401,2.06121554724,15.9888894789,89.4994060769,86.507675659,2.97173041782,0.02
 04/09  24:00:00,71.1855614324,21.9493107142,12.3687652439,0.0,2.06121554724,15.9888894789,112.210361897,109.21863148,2.97173041782,0.02
 04/10  01:00:00,69.1700535015,18.8458876307,10.1110743525,2.89223448996,4.12243109448,15.9888894789,89.9304802848,86.938749867,2.97173041782,0.02
 04/10  02:00:00,78.8034630366,23.2357497735,11.5664488055,3.98284295493,4.12243109448,15.9888894789,112.207774797,109.21604438,2.97173041782,0.02
 04/10  03:00:00,77.2804953778,19.7035136702,9.25343467715,8.18434043172,4.12243109448,15.9888894789,90.3773194466,87.3855890287,2.97173041782,0.02
 04/10  04:00:00,102.334597314,27.7685495896,13.9222261454,4.28538453222,12.3672932834,24.9413748627,128.245388524,123.272504494,4.9528840297,0.02
 04/10  05:00:00,140.127532715,28.5103355129,17.2199134289,38.7105567405,12.3672932834,24.9413748627,195.885733528,190.912849499,4.9528840297,0.02
 04/10  06:00:00,179.356827793,28.9810559506,18.7177461704,28.0003897817,24.7345865669,70.7195625826,161.306396961,151.380628901,9.90576805939,0.02
 04/10  07:00:00,196.328568573,29.0190038866,20.5643192369,16.4763886452,37.1018798503,92.3937384068,137.931911972,128.006143912,9.90576805939,0.02
 04/10  08:00:00,205.198970206,29.0332073776,22.3622599804,11.4911877821,37.1018798503,104.434947198,137.561101635,119.027042399,9.90576805939,8.62829117712
 04/10  09:00:00,215.956243174,29.0460920715,24.445700739,8.11048069808,37.1018798503,116.476155989,123.964451508,114.038683448,9.90576805939,0.02
 04/10  10:00:00,217.073579212,29.0907859571,27.8639718821,5.76418019338,37.1018798503,116.476155989,128.443386749,109.900117788,9.90576805939,8.63750090162
 04/10  11:00:00,220.552152272,29.1919789605,32.6381855656,4.36712681619,37.1018798503,116.476155989,115.810728857,105.884960797,9.90576805939,0.02
 04/10  12:00:00,211.032167941,29.4166220503,36.3218950617,2.9806164502,37.1018798503,104.434947198,120.693243399,102.153442655,9.90576805939,8.63403268509
 04/10  13:00:00,226.333028127,29.6609216681,40.7224477855,1.59478819497,37.1018798503,116.476155989,108.6090429,98.6832748409,9.90576805939,0.02
 04/10  14:00:00,228.306769894,29.8404421731,43.2509962383,0.860712746644,37.1018798503,116.476155989,114.811768898,96.268484278,9.90576805939,8.63751656068
 04/10  15:00:00,231.850612218,29.9577746852,47.0634759711,0.474922164556,37.1018798503,116.476155989,112.704154665,94.1628570551,9.90576805939,8.63552955046
 04/10  16:00:00,232.534017371,30.0563008529,47.8309660178,0.292963234296,37.1018798503,116.476155989,102.495293213,92.5695251532,9.90576805939,0.02
 04/10  17:00:00,230.161102379,30.1620313777,45.2030065574,0.227498609045,37.1018798503,116.476155989,101.601473158,91.6757050984,9.90576805939,0.02
 04/10  18:00:00,135.518780898,28.1401875401,33.0288761609,0.0,24.7345865669,47.5788473902,72.8223122028,67.8494281731,4.9528840297,0.02
 04/10  19:00:00,138.968566943,27.9472216812,28.5379440223,0.0,24.7345865669,47.5788473902,88.9571489147,75.3945964463,4.9528840297,8.60966843868
 04/10  20:00:00,120.793100801,27.4112054065,25.7084162476,0.0,12.3672932834,38.6892022431,95.6445402637,92.6528098459,2.97173041782,0.02
 04/10  21:00:00,87.3702933326,15.3339979164,15.2642675104,0.0,12.3672932834,27.0668015668,59.753620405,56.7618899872,2.97173041782,0.02
 04/10  22:00:00,73.319451088,19.0806405296,17.6468649326,0.0,4.12243109448,15.9888894789,79.5020605388,76.510330121,2.97173041782,0.02
 04/10  23:00:00,55.9341821081,10.9644821626,9.72420174733,0.0,4.12243109448,15.9888894789,48.4440197318,45.452289314,2.97173041782,0.02
 04/10  24:00:00,70.5176908874,18.437421,16.5685805657,0.0,4.12243109448,15.9888894789,85.571892953,82.5801625352,2.97173041782,0.02
 04/11  01:00:00,69.4307335918,18.8458876307,15.1420685935,0.0,4.12243109448,15.9888894789,79.5682004209,76.5764700031,2.97173041782,0.02
 04/11  02:00:00,75.0787855503,21.9493107142,17.9589775109,0.0,4.12243109448,15.9888894789,99.0807083355,96.0889779177,2.97173041782,0.02
 04/11  03:00:00,68.0594586358,18.8458876307,13.8841041221,0.0,4.12243109448,15.9888894789,80.0912411295,77.0995107117,2.97173041782,0.02
 04/11  04:00:00,99.8150558528,28.0258374015,19.6115481788,0.00165288149493,12.3672932834,24.9413748627,113.593453052,108.620569022,4.9528840297,0.02
 04/11  05:00:00,115.511287289,28.1145590947,22.0886194958,13.1320912765,12.3672932834,24.9413748627,181.813376155,176.840492125,4.9528840297,0.02
 04/11  06:00:00,165.041983226,29.0525842942,22.210292996,10.5051074766,24.7345865669,70.7195625826,147.332181931,137.406413872,9.90576805939,0.02
 04/11  07:00:00,187.885764627,29.2551934671,23.9905301637,4.37119153373,37.1018798503,92.3937384068,126.05860335,116.132835291,9.90576805939,0.02
 04/11  08:00:00,202.718785961,29.3570109971,28.8084593769,2.24097527233,37.1018798503,104.434947198,126.545326444,108.011354912,9.90576805939,8.62820347226
 04/11  09:00:00,221.492008947,29.4712177655,35.9882534668,1.67859147098,37.1018798503,116.476155989,113.749257661,103.823489602,9.90576805939,0.02
 04/11  10:00:00,229.237719844,29.7271730586,43.8739634755,1.28192473674,37.1018798503,116.476155989,118.703426274,100.161967496,9.90576805939,8.635690718
 04/11  11:00:00,236.864009693,30.0250594885,51.718605667,0.765514599327,37.1018798503,116.476155989,106.521026951,96.5952588914,9.90576805939,0.02
 04/11  12:00:00,230.802015655,30.3918304919,57.7956573589,0.30147046148,37.1018798503,104.434947198,111.629587231,93.0899551202,9.90576805939,8.63386405126
 04/11  13:00:00,248.102642621,30.7726248026,62.8594435005,0.115737666261,37.1018798503,116.476155989,100.000451717,90.0746836576,9.90576805939,0.02
 04/11  14:00:00,250.500199914,31.1185996999,65.0012769882,0.0256811739169,37.1018798503,116.476155989,106.597994951,88.0548732477,9.90576805939,8.63735364432
 04/11  15:00:00,251.303252521,31.4206334495,65.5282129873,0.0,37.1018798503,116.476155989,96.3390273342,86.4132592748,9.90576805939,0.02
 04/11  16:00:00,252.885985211,31.6356612413,66.8965079679,0.0,37.1018798503,116.476155989,103.712131067,85.1759026529,9.90576805939,8.63046035432
 04/11  17:00:00,253.411197235,31.7168331611,67.3417882908,0.0,37.1018798503,116.476155989,94.4354378598,84.5096698005,9.90576805939,0.02
 04/11  18:00:00,153.1554347,28.2269101729,51.8418028936,0.0,24.7345865669,47.5788473902,68.2573208412,63.2844368115,4.9528840297,0.02
 04/11  19:00:00,158.224780981,28.0544607671,47.6869263158,0.0,24.7345865669,47.5788473902,74.6268307583,69.6539467286,4.9528840297,0.02
 04/11  20:00:00,141.191785161,28.1616281911,47.1053622799,0.0,12.3672932834,38.6892022431,89.6928536058,86.701123188,2.97173041782,0.02
 04/11  21:00:00,100.830694736,16.6407833647,30.2226269325,0.0,12.3672932834,27.0668015668,66.0737994929,54.4975714204,2.97173041782,8.60449765459
 04/11  22:00:00,89.5034793846,20.6018324878,34.1289218693,0.0,4.12243109448,15.9888894789,81.5159423891,78.5242119713,2.97173041782,0.02
 04/11  23:00:00,65.7206695665,12.5489018118,18.6049879798,0.0,4.12243109448,15.9888894789,56.194286884,53.2025564662,2.97173041782,0.02
 04/11  24:00:00,87.3160396098,20.173019468,32.3702952123,0.0,4.12243109448,15.9888894789,87.9564208956,84.9646904778,2.97173041782,0.02
 04/12  01:00:00,68.8954548709,12.9777148316,21.3509603929,0.0,4.12243109448,15.9888894789,57.9446826009,54.952952183,2.97173041782,0.02
 04/12  02:00:00,82.9563850386,18.8662340197,29.3431693521,0.0,4.12243109448,15.9888894789,84.1749382315,81.1832078137,2.97173041782,0.02
 04/12  03:00:00,65.4118258879,11.3932951824,19.5032374097,0.0,4.12243109448,15.9888894789,48.0781655412,45.0864351234,2.97173041782,0.02
 04/12  04:00:00,122.720203983,27.7328151713,42.8113712603,0.0,12.3672932834,24.9413748627,107.402589296,102.429705266,4.9528840297,0.02
 04/12  05:00:00,131.927763792,28.6941268478,46.5923452601,4.46527414229,12.3672932834,24.9413748627,175.013288954,170.040404924,4.9528840297,0.02
 04/12  06:00:00,181.061350931,29.177613821,46.6670539898,1.94268457817,24.7345865669,70.7195625826,141.815169933,131.889401874,9.90576805939,0.02
 04/12  07:00:00,208.691055557,29.594540609,48.3876571374,0.440010872589,37.1018798503,92.3937384068,121.883309642,111.957541582,9.90576805939,0.02
 04/12  08:00:00,224.309663816,29.7378997518,52.0401344788,0.219291035917,37.1018798503,104.434947198,115.473975488,105.548207429,9.90576805939,0.02
 04/12  09:00:00,241.076871294,29.8446459866,56.7204442051,0.157828496499,37.1018798503,116.476155989,121.449035128,102.911409366,9.90576805939,8.63185770284
 04/12  10:00:00,244.969345326,30.2326368703,60.2939744638,0.0880898081186,37.1018798503,116.476155989,108.436355492,98.5105874331,9.90576805939,0.02
 04/12  11:00:00,246.190179463,30.5776132064,61.2218055314,0.035929737006,37.1018798503,116.476155989,113.606172326,95.063116815,9.90576805939,8.63728745168
 04/12  12:00:00,232.460820499,30.5665339711,59.5789136387,0.00231368272342,37.1018798503,104.434947198,113.253778284,94.7143522637,9.90576805939,8.63365796139
 04/12  13:00:00,233.799871995,30.5623395835,48.8827083706,0.0,37.1018798503,116.476155989,104.428089942,94.5023218822,9.90576805939,0.02
 04/12  14:00:00,227.793876903,30.5285697829,42.9106496449,0.0,37.1018798503,116.476155989,112.871428032,94.3284550012,9.90576805939,8.63720497139
 04/12  15:00:00,228.278048172,30.5152799504,43.4083875899,0.0,37.1018798503,116.476155989,103.63697875,93.7112106904,9.90576805939,0.02
 04/12  16:00:00,228.06614139,30.5830621175,43.1292483834,0.0,37.1018798503,116.476155989,110.718238765,92.1821545485,9.90576805939,8.63031615702
 04/12  17:00:00,225.678528975,30.5023573653,40.8235987678,0.0,37.1018798503,116.476155989,101.928014365,92.0022463057,9.90576805939,0.02
 04/12  18:00:00,132.577218468,27.8400184262,31.65048653,0.0,24.7345865669,47.5788473902,74.4261251585,69.4532411288,4.9528840297,0.02
 04/12  19:00:00,141.001428884,28.3760347009,30.142009114,0.0,24.7345865669,47.5788473902,80.3793453831,75.4064613535,4.9528840297,0.02
 04/12  20:00:00,121.32604163,27.6256119164,27.7756441377,0.0,12.3672932834,38.6892022431,94.4938884602,91.5021580424,2.97173041782,0.02
 04/12  21:00:00,83.3390936069,14.0475588571,15.3499938641,0.0,12.3672932834,27.0668015668,61.2764964395,58.2847660217,2.97173041782,0.02
 04/12  22:00:00,75.9536190653,20.6018324878,20.5790610352,0.0,4.12243109448,15.9888894789,84.7921508094,81.8004203916,2.97173041782,0.02
 04/12  23:00:00,59.5802446434,12.291614,12.7218502766,0.0,4.12243109448,15.9888894789,57.7193413375,54.7276109196,2.97173041782,0.02
 04/12  24:00:00,72.4699907224,18.8662340197,18.856774259,0.0,4.12243109448,15.9888894789,86.6935770044,83.7018465866,2.97173041782,0.02
 04/13  01:00:00,56.201827829,11.3932951824,10.2932385925,0.0,4.12243109448,15.9888894789,56.1975301214,44.6250498517,2.97173041782,8.60074985188
 04/13  02:00:00,72.1044861398,19.2950470395,18.0624567937,0.0,4.12243109448,15.9888894789,84.5739370331,81.5822066153,2.97173041782,0.02
 04/13  03:00:00,69.1129141164,17.9882615912,16.4034134664,0.0,4.12243109448,15.9888894789,79.7303142174,76.7385837995,2.97173041782,0.02
 04/13  04:00:00,104.449266985,28.2545376787,24.0187112612,0.0,12.3672932834,24.9413748627,110.972128342,105.999244312,4.9528840297,0.02
 04/13  05:00:00,115.617295058,28.1667972971,26.4103764741,8.86410331582,12.3672932834,24.9413748627,178.195245295,173.222361265,4.9528840297,0.02
 04/13  06:00:00,163.109019505,29.2080227637,26.8278054908,6.14835900741,24.7345865669,70.7195625826,144.16326962,134.237501561,9.90576805939,0.02
 04/13  07:00:00,190.401870866,29.5272159342,27.6924019567,2.91340602912,37.1018798503,92.3937384068,124.382849375,114.457081316,9.90576805939,0.02
 04/13  08:00:00,202.53513275,29.6108981099,28.215949593,2.39597225379,37.1018798503,104.434947198,118.958059451,109.032291392,9.90576805939,0.02
 04/13  09:00:00,215.562306873,29.6841552496,29.555529594,1.96863977216,37.1018798503,116.476155989,124.405670897,105.869628591,9.90576805939,8.63027424631
 04/13  10:00:00,217.337202501,29.7731731304,31.6001257117,1.60929588598,37.1018798503,116.476155989,113.13007904,103.204310981,9.90576805939,0.02
 04/13  11:00:00,223.796459122,29.9360157147,38.5152421139,0.990345246807,37.1018798503,116.476155989,118.328529605,99.7837961083,9.90576805939,8.63896543693
 04/13  12:00:00,217.009939462,30.2903772573,43.9756915789,0.430846790005,37.1018798503,104.434947198,105.758612219,95.8328441595,9.90576805939,0.02
 04/13  13:00:00,230.601233612,30.6817954301,45.4256654832,0.138922890845,37.1018798503,116.476155989,111.052102712,92.5072814127,9.90576805939,8.63905323959
 04/13  14:00:00,233.481727645,31.0092249533,48.0712102204,0.0466638659591,37.1018798503,116.476155989,100.32041998,90.3946519202,9.90576805939,0.02
 04/13  15:00:00,240.065963659,31.2518840114,54.4596799525,0.0,37.1018798503,116.476155989,107.442529135,88.9014891259,9.90576805939,8.63527194996
 04/13  16:00:00,240.353622269,31.3357448664,54.6640767725,0.0,37.1018798503,116.476155989,98.4806075608,88.5548395014,9.90576805939,0.02
 04/13  17:00:00,235.700749636,31.2731287609,50.0750141611,0.0,37.1018798503,116.476155989,107.578299073,89.0522887791,9.90576805939,8.62024223453
 04/13  18:00:00,139.628858655,28.0544249361,38.4877231299,0.0,24.7345865669,47.5788473902,72.6471947389,67.6743107092,4.9528840297,0.02
 04/13  19:00:00,148.211974476,28.4832379559,37.2453589958,0.0,24.7345865669,47.5788473902,78.844887017,73.8720029873,4.9528840297,0.02
 04/13  20:00:00,124.755886759,27.3397365699,31.4913736709,0.0,12.3672932834,38.6892022431,93.2204082642,90.2286778463,2.97173041782,0.02
 04/13  21:00:00,87.7261662776,15.3339979164,18.450632767,0.0,12.3672932834,27.0668015668,59.2301691546,56.2384387368,2.97173041782,0.02
 04/13  22:00:00,79.0024842649,20.6018324878,23.62792677,0.0,4.12243109448,15.9888894789,83.7979114839,80.8061810661,2.97173041782,0.02
 04/13  23:00:00,60.3119318554,12.291614,13.4535380248,0.0,4.12243109448,15.9888894789,57.4948052971,54.5030748792,2.97173041782,0.02
 04/13  24:00:00,73.9002102459,19.580922386,19.5723059535,0.0,4.12243109448,15.9888894789,86.3585033351,83.3667729173,2.97173041782,0.02
 04/14  01:00:00,55.5009255891,10.5356691428,10.4499629073,0.0,4.12243109448,15.9888894789,50.0349565388,47.043226121,2.97173041782,0.02
 04/14  02:00:00,79.1451681096,23.2357497735,21.0594638151,0.0,4.12243109448,15.9888894789,100.921122825,97.9293924067,2.97173041782,0.02
 04/14  03:00:00,69.0607206304,17.5594485714,16.7800332512,0.0,4.12243109448,15.9888894789,79.875398698,76.8836682802,2.97173041782,0.02
 04/14  04:00:00,104.718755997,28.1116000054,24.4311380724,0.0,12.3672932834,24.9413748627,111.368897321,106.396013292,4.9528840297,0.02
 04/14  05:00:00,116.093790149,28.174749544,26.9616356756,8.78138696841,12.3672932834,24.9413748627,178.541789268,173.568905238,4.9528840297,0.02
 04/14  06:00:00,163.281886943,29.2155963734,26.8894770362,6.25198119107,24.7345865669,70.7195625826,144.527422413,134.601654354,9.90576805939,0.02
 04/14  07:00:00,192.555431895,29.5307458182,30.7120434783,2.04379442261,37.1018798503,92.3937384068,132.083078412,113.56812989,9.90576805939,8.6091804622
 04/14  08:00:00,217.996769938,29.6822990951,44.7185564078,1.28362836652,37.1018798503,104.434947198,115.448417512,105.522649453,9.90576805939,0.02
 04/14  09:00:00,240.016867361,29.9279149768,54.6774237559,1.05754509575,37.1018798503,116.476155989,111.269341881,101.343573822,9.90576805939,0.02
 04/14  10:00:00,245.688256627,30.2473998174,60.4193902543,0.666866619941,37.1018798503,116.476155989,116.641223201,98.0983358746,9.90576805939,8.63711926696
 04/14  11:00:00,249.204325061,30.5792517562,64.0445953258,0.225608128363,37.1018798503,116.476155989,113.350119383,94.8054869799,9.90576805939,8.63886434379
 04/14  12:00:00,242.43987417,31.0737030465,68.9395605024,0.113611154692,37.1018798503,104.434947198,101.221471633,91.2957035741,9.90576805939,0.02
 04/14  13:00:00,261.418166965,31.5851873681,75.4493711765,0.0287390018669,37.1018798503,116.476155989,106.708492898,88.1638638743,9.90576805939,8.63886096396
 04/14  14:00:00,263.386254349,31.9440961226,77.0875639392,0.0,37.1018798503,116.476155989,96.2467572118,86.3209891524,9.90576805939,0.02
 04/14  15:00:00,265.67414297,32.17564436,79.1440716382,0.0,37.1018798503,116.476155989,103.50414709,84.9631580617,9.90576805939,8.6352209684
 04/14  16:00:00,267.212066659,32.3403584944,80.5179367966,0.0,37.1018798503,116.476155989,92.1411340642,82.2153660048,9.90576805939,0.02
 04/14  17:00:00,265.600467921,32.3487111273,78.8991590107,0.0,37.1018798503,116.476155989,93.4859447322,83.5601766728,9.90576805939,0.02
 04/14  18:00:00,160.314308027,28.2281068078,58.9994694698,0.0,24.7345865669,47.5788473902,76.1791949315,62.6166276753,4.9528840297,8.60968322646
 04/14  19:00:00,162.310211121,28.0550504617,54.1209440184,0.0,24.7345865669,47.5788473902,73.7997054824,68.8268214527,4.9528840297,0.02
 04/14  20:00:00,145.299391138,28.268831446,51.1057885751,0.0,12.3672932834,38.6892022431,89.0053756569,86.0136452391,2.97173041782,0.02
 04/14  21:00:00,102.590036437,17.1971460285,31.3998732369,0.0,12.3672932834,27.0668015668,60.5761063591,57.5843759413,2.97173041782,0.02
 04/14  22:00:00,91.2151124452,20.4946292329,35.9477587127,0.0,4.12243109448,15.9888894789,78.1632820972,75.1715516794,2.97173041782,0.02
 04/14  23:00:00,73.363678908,13.4922904553,25.3046091345,0.0,4.12243109448,15.9888894789,55.3018249582,52.3100945404,2.97173041782,0.02
 04/14  24:00:00,91.0439743675,20.5160698839,35.7551799444,0.0,4.12243109448,15.9888894789,89.7719654169,86.7802349991,2.97173041782,0.02
 04/15  01:00:00,65.123420509,12.291614,18.2650271931,0.0,4.12243109448,15.9888894789,57.7432026719,54.7514722541,2.97173041782,0.02
 04/15  02:00:00,88.9478518642,20.5160698839,33.6590574362,0.0,4.12243109448,15.9888894789,90.616700028,87.6249696101,2.97173041782,0.02
 04/15  03:00:00,59.5820966022,10.5356691428,14.531134382,0.0,4.12243109448,15.9888894789,48.8485742204,45.8568438025,2.97173041782,0.02
 04/15  04:00:00,100.96086763,26.9823923867,38.9369651955,0.0,4.12243109448,16.0517297156,115.924558301,112.932827883,2.97173041782,0.02
 04/15  05:00:00,99.5265923371,26.7679858769,37.7170963745,0.0,4.12243109448,16.0517297156,114.605012435,111.613282017,2.97173041782,0.02
 04/15  06:00:00,127.031750805,28.9120509756,48.920781517,0.0,4.12243109448,39.6058045677,95.6470182713,92.6552878535,2.97173041782,0.02
 04/15  07:00:00,170.54477578,28.9432117165,59.2173333781,3.89144601916,12.3672932834,65.3531420225,150.39455734,145.42167331,4.9528840297,0.02
 04/15  08:00:00,181.038073072,28.9363930985,68.4027086959,2.31524620839,12.3672932834,68.2430321324,132.935969887,127.963085858,4.9528840297,0.02
 04/15  09:00:00,212.729525581,29.0758531798,72.3626727602,0.890375434203,16.4897243779,93.1370602926,121.213434836,104.674629551,7.92461444751,8.61419083723
 04/15  10:00:00,214.42772102,29.1893016614,74.2607253478,0.576981600284,16.4897243779,93.1370602926,119.877453571,111.932839123,7.92461444751,0.02
 04/15  11:00:00,217.976798374,29.31116908,77.999008079,0.265900667257,16.4897243779,93.1370602926,110.020268646,102.075654198,7.92461444751,0.02
 04/15  12:00:00,212.751584558,29.4716573277,81.9733304921,0.0575130926361,16.4897243779,83.9857416113,97.8529385769,89.9083241294,7.92461444751,0.02
 04/15  13:00:00,219.739227901,29.6219254321,88.8642042657,0.00400472529896,16.4897243779,83.9857416113,69.7461354758,61.8015210283,7.92461444751,0.02
 04/15  14:00:00,222.151659234,29.7582870033,91.1443420162,0.0,16.4897243779,83.9857416113,61.8137258274,45.2772399567,7.92461444751,8.61187142323
 04/15  15:00:00,197.414148362,28.9120509756,84.7099831588,0.0,12.3672932834,70.6512738906,32.0681478536,27.095263824,4.9528840297,0.02
 04/15  16:00:00,195.146262015,28.9120509756,82.4420940412,0.0,12.3672932834,70.6512738906,36.6764376346,31.7035536049,4.9528840297,0.02
 04/15  17:00:00,181.197885846,28.9120509756,81.0172822331,0.0,12.3672932834,58.1284167478,44.6779830781,39.7050990484,4.9528840297,0.02
 04/15  18:00:00,136.440424529,28.3129431757,70.0464638045,0.0,12.3672932834,24.9413748627,70.9185404374,65.9456564077,4.9528840297,0.02
 04/15  19:00:00,138.970348075,28.0544249361,65.7874055677,0.0,12.3672932834,24.9413748627,85.5655150339,80.5926310042,4.9528840297,0.02
 04/15  20:00:00,126.751229864,28.0544249361,63.6552946671,0.0,4.12243109448,16.0517297156,100.972170188,97.9804397701,2.97173041782,0.02
 04/15  21:00:00,80.2287677142,13.7495782671,31.912409792,0.0,4.12243109448,15.9888894789,51.7829806437,48.7912502258,2.97173041782,0.02
 04/15  22:00:00,100.124885209,20.6875950918,44.664565231,0.0,4.12243109448,15.9888894789,84.7252196396,81.7334892218,2.97173041782,0.02
 04/15  23:00:00,76.7707101246,13.3636465494,28.8402838521,0.0,4.12243109448,15.9888894789,57.2324075887,54.2406771709,2.97173041782,0.02
 04/15  24:00:00,93.8230526954,19.9586129582,39.0917147764,0.0,4.12243109448,15.9888894789,89.4954745984,86.5037441806,2.97173041782,0.02
 04/16  01:00:00,65.0756903045,11.1839752697,21.4312013413,0.0,2.06121554724,15.9888894789,53.0125632675,50.0208328496,2.97173041782,0.02
 04/16  02:00:00,91.3292559622,19.7289466565,38.9081072192,0.0,2.06121554724,15.9888894789,89.7549413872,86.7632109694,2.97173041782,0.02
 04/16  03:00:00,67.9846789045,13.1695864285,22.2837850301,0.0,2.06121554724,15.9888894789,60.4005690547,57.4088386369,2.97173041782,0.02
 04/16  04:00:00,74.3790343726,14.3702628839,27.4774639943,0.0,2.06121554724,15.9888894789,61.1034799103,58.1117494925,2.97173041782,0.02
 04/16  05:00:00,73.1288354355,15.3645175,25.168652549,0.0,2.06121554724,15.9888894789,84.733980044,73.1603635269,2.97173041782,8.60188609934
 04/16  06:00:00,83.5202362587,22.378123734,37.750040262,0.0,2.06121554724,15.9888894789,101.228306723,98.2365763051,2.97173041782,0.02
 04/16  07:00:00,70.5424770661,18.4170746109,33.5603793533,0.0,2.06121554724,15.9888894789,80.7200118744,77.7282814566,2.97173041782,0.02
 04/16  08:00:00,118.00552012,23.7288847462,47.7743435873,0.0,4.12243109448,41.7362269337,94.9379753909,89.9650913612,4.9528840297,0.02
 04/16  09:00:00,108.065103057,19.2747006504,42.4168264281,0.0,4.12243109448,41.7362269337,74.3299915324,69.3571075027,4.9528840297,0.02
 04/16  10:00:00,127.399967104,24.0943119719,56.8033634525,0.0,4.12243109448,41.7362269337,88.718644164,83.7457601343,4.9528840297,0.02
 04/16  11:00:00,112.703400689,19.2747006504,47.0551241485,0.0,4.12243109448,41.7362269337,65.6168689153,60.6439848856,4.9528840297,0.02
 04/16  12:00:00,131.409755659,24.0977444766,60.8097195746,0.0,4.12243109448,41.7362269337,80.9187097732,75.9458257435,4.9528840297,0.02
 04/16  13:00:00,115.367439656,19.281608609,49.704483787,0.0,4.12243109448,41.7362269337,68.1571815181,63.1842974884,4.9528840297,0.02
 04/16  14:00:00,134.214520971,24.1124736449,63.5997557622,0.0,4.12243109448,41.7362269337,83.9663497227,78.993465693,4.9528840297,0.02
 04/16  15:00:00,116.29583641,19.2844921906,50.6377684171,0.0,4.12243109448,41.7362269337,62.5451392435,57.5722552138,4.9528840297,0.02
 04/16  16:00:00,115.705076171,24.1098065281,61.950670405,0.0,4.12243109448,24.8785346261,76.2466628456,71.2737788159,4.9528840297,0.02
 04/16  17:00:00,83.0136229634,18.4010823605,46.0732609588,0.0,2.06121554724,15.9888894789,61.1135765545,58.1218461367,2.97173041782,0.02
 04/16  18:00:00,97.958465743,23.2173303543,56.0731399905,0.0,2.06121554724,15.9888894789,82.8624161432,79.8706857254,2.97173041782,0.02
 04/16  19:00:00,78.1863915744,15.7628109361,36.9140304297,0.0,2.06121554724,15.9888894789,60.2551581313,57.2634277135,2.97173041782,0.02
 04/16  20:00:00,101.339836329,21.6227425896,46.9798414677,0.0,2.06121554724,15.9888894789,92.8168789554,89.8251485375,2.97173041782,0.02
 04/16  21:00:00,76.2695119264,13.6638156632,30.1001323222,0.0,2.06121554724,15.9888894789,56.331714418,53.3399840002,2.97173041782,0.02
 04/16  22:00:00,93.8210677918,20.173019468,40.9365391613,0.0,2.06121554724,15.9888894789,91.6009946422,88.6092642244,2.97173041782,0.02
 04/16  23:00:00,72.2106555644,13.1492400395,26.5558515358,0.0,2.06121554724,15.9888894789,57.4137678247,54.4220374069,2.97173041782,0.02
 04/16  24:00:00,84.0672563072,18.437421,32.9440692394,0.0,2.06121554724,15.9888894789,91.106222608,88.1144921902,2.97173041782,0.02
 04/17  01:00:00,72.5857680109,13.053304241,24.978555797,0.0,4.12243109448,15.9888894789,57.7637398121,54.7720093943,2.97173041782,0.02
 04/17  02:00:00,83.3903043374,18.6569141071,29.9799728099,0.0,4.12243109448,15.9888894789,96.7130694371,93.7213390193,2.97173041782,0.02
 04/17  03:00:00,69.1533901818,12.3570302149,22.2553234945,0.0,4.12243109448,15.9888894789,58.4003432203,55.4086128025,2.97173041782,0.02
 04/17  04:00:00,128.823713181,27.7971371243,48.8505584222,0.0,12.3672932834,24.9413748627,116.98866014,112.01577611,4.9528840297,0.02
 04/17  05:00:00,138.691638002,28.5343490177,54.1062751012,3.87499620457,12.3672932834,24.9413748627,185.012362228,180.039478199,4.9528840297,0.02
 04/17  06:00:00,189.119303402,28.9826909055,58.3441990224,0.867581412211,24.7345865669,70.7195625826,150.821384295,140.895616236,9.90576805939,0.02
 04/17  07:00:00,223.280952039,29.3784562179,63.4871793521,0.146466256322,37.1018798503,92.3937384068,137.027043722,118.512159899,9.90576805939,8.60911576325
 04/17  08:00:00,243.476657888,29.886715298,71.2649858467,0.0126800005532,37.1018798503,104.434947198,117.081103876,107.155335816,9.90576805939,0.02
 04/17  09:00:00,261.976801922,30.2837011367,77.3391343209,0.0,37.1018798503,116.476155989,102.639400522,92.7136324628,9.90576805939,0.02
 04/17  10:00:00,266.803037172,30.6792544349,81.7691865926,0.0,37.1018798503,116.476155989,100.785459462,82.2428593501,9.90576805939,8.63683205201
 04/17  11:00:00,269.530216415,31.0849394092,84.090423671,0.0,37.1018798503,116.476155989,92.5518912572,74.0076035467,9.90576805939,8.6385196511
 04/17  12:00:00,260.895349453,31.5143262731,87.0680303603,0.0,37.1018798503,104.434947198,76.7068221514,66.781054092,9.90576805939,0.02
 04/17  13:00:00,276.911188958,32.0517903454,90.5045414134,0.0,37.1018798503,116.476155989,75.2043783545,56.659963132,9.90576805939,8.63864716303
 04/17  14:00:00,278.664704103,32.2595116394,92.0506115,0.0,37.1018798503,116.476155989,64.3705768708,54.4448088114,9.90576805939,0.02
 04/17  15:00:00,280.595709565,32.744486939,93.4968025367,0.0,37.1018798503,116.476155989,71.1340966867,52.5933733602,9.90576805939,8.63495526708
 04/17  16:00:00,281.111960488,32.9229312525,93.8352697234,0.0,37.1018798503,116.476155989,61.3015541793,51.3757861199,9.90576805939,0.02
 04/17  17:00:00,280.451856668,33.0079020072,93.0913703499,0.0,37.1018798503,116.476155989,61.4500938328,51.5243257734,9.90576805939,0.02
 04/17  18:00:00,172.089188613,28.2348644514,70.7675976291,0.0,24.7345865669,47.5788473902,53.5554048018,48.5825207721,4.9528840297,0.02
 04/17  19:00:00,176.050153273,28.0622164009,67.853711874,0.0,24.7345865669,47.5788473902,72.2716362853,58.7091501019,4.9528840297,8.60960215368
 04/17  20:00:00,161.811106395,28.4871822571,67.3991535105,0.0,12.3672932834,38.6892022431,84.7881061786,81.7963757608,2.97173041782,0.02
 04/17  21:00:00,111.754441671,17.4115525383,40.3498741527,0.0,12.3672932834,27.0668015668,58.9960626989,56.0043322811,2.97173041782,0.02
 04/17  22:00:00,103.776491243,21.7370927282,47.2409311227,0.0,4.12243109448,15.9888894789,81.5080224495,78.5162920317,2.97173041782,0.02
 04/17  23:00:00,84.4103372464,15.6770483322,34.1150235589,0.0,4.12243109448,15.9888894789,57.8796129371,54.8878825192,2.97173041782,0.02
 04/17  24:00:00,99.0295869424,21.5655675203,42.6655520007,0.0,4.12243109448,15.9888894789,88.0411744586,85.0494440408,2.97173041782,0.02
 04/18  01:00:00,73.1283061957,13.1492400395,25.412287115,0.0,4.12243109448,15.9888894789,55.515221237,52.5234908191,2.97173041782,0.02
 04/18  02:00:00,89.2070485275,19.7442064483,34.6901178142,0.0,4.12243109448,15.9888894789,88.136708525,85.1449781072,2.97173041782,0.02
 04/18  03:00:00,71.8531684623,12.7000806307,24.6120518877,0.0,4.12243109448,15.9888894789,53.1981964916,50.2064660737,2.97173041782,0.02
 04/18  04:00:00,128.983844449,27.8828997282,48.9249276242,0.0,12.3672932834,24.9413748627,107.357184781,102.384300752,4.9528840297,0.02
 04/18  05:00:00,137.491783107,28.6438055677,53.8772512547,2.79470915344,12.3672932834,24.9413748627,175.553909938,170.581025908,4.9528840297,0.02
 04/18  06:00:00,188.984118544,29.1743273335,58.3882304164,0.49672928865,24.7345865669,70.7195625826,141.492787874,131.567019814,9.90576805939,0.02
 04/18  07:00:00,224.343208386,29.7903844842,64.2683054819,0.0156734623881,37.1018798503,92.3937384068,120.08444485,110.15867679,9.90576805939,0.02
 04/18  08:00:00,245.52320817,30.3172727494,72.8936203029,0.0,37.1018798503,104.434947198,116.88884904,98.3554048028,9.90576805939,8.62767617833
 04/18  09:00:00,265.203958808,30.7793797918,80.0706527014,0.0,37.1018798503,116.476155989,87.2315762314,77.305808172,9.90576805939,0.02
 04/18  10:00:00,271.09607809,31.1437745602,85.5976728763,0.0,37.1018798503,116.476155989,80.2501171483,61.7076007501,9.90576805939,8.63674833878
 04/18  11:00:00,275.215083229,31.642051514,89.2182284144,0.0,37.1018798503,116.476155989,62.790097099,52.8643290396,9.90576805939,0.02
 04/18  12:00:00,268.148144567,32.2239975217,93.611114124,0.0,37.1018798503,104.434947198,63.1712945533,44.6322705943,9.90576805939,8.63325589954
 04/18  13:00:00,285.78466457,32.8336334814,98.5962231634,0.0,37.1018798503,116.476155989,44.5470815487,34.6213134893,9.90576805939,0.02
 04/18  14:00:00,289.053496841,33.3641544199,101.334725011,0.0,37.1018798503,116.476155989,46.9440479748,28.4016499258,9.90576805939,8.63662998956
 04/18  15:00:00,288.901283656,33.484627974,101.062278247,0.0,37.1018798503,116.476155989,35.1676538694,25.24188581,9.90576805939,0.02
 04/18  16:00:00,286.905367963,33.3434104448,99.2081581147,0.0,37.1018798503,116.476155989,45.7368033636,27.2025718794,9.90576805939,8.62846342481
 04/18  17:00:00,282.599796985,33.0628086061,95.1844290059,0.0,37.1018798503,116.476155989,54.3909561792,44.4651881198,9.90576805939,0.02
 04/18  18:00:00,172.676302613,28.2304727106,71.3591160094,0.0,24.7345865669,47.5788473902,53.1372000631,48.1643160334,4.9528840297,0.02
 04/18  19:00:00,175.366833609,28.0584147628,67.1741994668,0.0,24.7345865669,47.5788473902,62.6627427166,57.6898586869,4.9528840297,0.02
 04/18  20:00:00,157.951362518,28.3769867906,63.6495889713,0.0,12.3672932834,38.6892022431,86.9813972706,83.9896668527,2.97173041782,0.02
 04/18  21:00:00,111.095267586,17.3043492834,39.7978913291,0.0,12.3672932834,27.0668015668,67.5068615225,55.9291788707,2.97173041782,8.60595223398
 04/18  22:00:00,104.222832024,21.6513301243,47.7730336779,0.0,4.12243109448,15.9888894789,79.1169041811,76.1251737633,2.97173041782,0.02
 04/18  23:00:00,83.323201576,15.5055231243,33.1994123659,0.0,4.12243109448,15.9888894789,57.2768865931,54.2851561753,2.97173041782,0.02
 04/18  24:00:00,93.2247107139,20.4588948146,37.9930909895,0.0,4.12243109448,15.9888894789,86.6534881249,83.661757707,2.97173041782,0.02
 04/19  01:00:00,69.8527666505,12.9777148316,22.3082722249,0.0,4.12243109448,15.9888894789,56.5320317843,53.5403013665,2.97173041782,0.02
 04/19  02:00:00,90.8105633463,20.173019468,35.8648191403,0.0,4.12243109448,15.9888894789,87.5373586227,84.5456282049,2.97173041782,0.02
 04/19  03:00:00,74.1265415324,13.4922904553,26.0674715848,0.0,4.12243109448,15.9888894789,57.3981017853,54.4063713675,2.97173041782,0.02
 04/19  04:00:00,127.446990767,27.7113745203,47.559598821,0.0,12.3672932834,24.9413748627,106.778576995,101.805692966,4.9528840297,0.02
 04/19  05:00:00,135.537060884,28.6957002318,52.1688464582,2.49649679888,12.3672932834,24.9413748627,173.056201793,168.083317763,4.9528840297,0.02
 04/19  06:00:00,182.767867031,29.2507016967,52.00087685,0.591456775921,24.7345865669,70.7195625826,140.008231722,130.082463662,9.90576805939,0.02
 04/19  07:00:00,218.111596866,29.904088687,57.8669185467,0.071747608548,37.1018798503,92.3937384068,118.926030579,109.00026252,9.90576805939,0.02
 04/19  08:00:00,237.99615905,30.429754459,65.2540917462,0.0,37.1018798503,104.434947198,111.438588501,101.512820442,9.90576805939,0.02
 04/19  09:00:00,254.299714418,30.6767224003,69.269052084,0.0,37.1018798503,116.476155989,117.043682888,98.5066505603,9.90576805939,8.63126426864
 04/19  10:00:00,253.714169543,30.8574075153,68.5021567961,0.0,37.1018798503,116.476155989,106.277153579,96.3513855193,9.90576805939,0.02
 04/19  11:00:00,253.825702808,31.0736985485,68.3971906047,0.0,37.1018798503,116.476155989,112.747878018,94.2037946509,9.90576805939,8.63831530765
 04/19  12:00:00,250.195692193,31.5955000607,76.287171381,0.0,37.1018798503,104.434947198,100.265493988,90.3397259284,9.90576805939,0.02
 04/19  13:00:00,269.627562534,32.1210950883,83.1516584139,0.0,37.1018798503,116.476155989,95.1999197602,76.6563884019,9.90576805939,8.63776329888
 04/19  14:00:00,274.119443094,32.5359924788,87.2288275516,0.0,37.1018798503,116.476155989,74.4892492788,64.5634812194,9.90576805939,0.02
 04/19  15:00:00,278.189603105,33.0190422054,90.8161993303,0.0,37.1018798503,116.476155989,75.7569947736,57.2164892969,9.90576805939,8.63473741732
 04/19  16:00:00,280.451627384,33.4436341323,92.654199232,0.0,37.1018798503,116.476155989,64.0800042484,54.154236189,9.90576805939,0.02
 04/19  17:00:00,279.034613931,33.4218699082,91.2601617657,0.0,37.1018798503,116.476155989,73.3366933575,54.8110647064,9.90576805939,8.61986059168
 04/19  18:00:00,169.421370115,28.2314710389,68.103194759,0.0,24.7345865669,47.5788473902,55.0736758821,50.1007918524,4.9528840297,0.02
 04/19  19:00:00,170.04514549,28.0595594786,61.8513787122,0.0,24.7345865669,47.5788473902,68.4186039111,63.4457198814,4.9528840297,0.02
 04/19  20:00:00,148.111504743,28.3774974931,53.8092334576,0.0,12.3672932834,38.6892022431,88.0893197889,85.0975893711,2.97173041782,0.02
 04/19  21:00:00,98.0166896032,16.3549080182,27.6945042306,0.0,12.3672932834,27.0668015668,57.853470104,54.8617396862,2.97173041782,0.02
 04/19  22:00:00,82.2360036852,20.4017197453,27.0615590695,0.0,4.12243109448,15.9888894789,81.2381928995,78.2464624817,2.97173041782,0.02
 04/19  23:00:00,61.8110609184,12.4427928188,14.8272315551,0.0,4.12243109448,15.9888894789,49.5365122381,46.5447818202,2.97173041782,0.02
 04/19  24:00:00,80.1189720343,19.2950470395,26.0769432242,0.0,4.12243109448,15.9888894789,80.551324533,77.5595941152,2.97173041782,0.02
 04/20  01:00:00,62.3356350778,11.6505829942,16.169758684,0.0,4.12243109448,15.9888894789,48.6791423779,45.68741196,2.97173041782,0.02
 04/20  02:00:00,74.0781222785,18.437421,20.8937194962,0.0,4.12243109448,15.9888894789,84.4639055137,81.4721750959,2.97173041782,0.02
 04/20  03:00:00,56.4702416968,11.8221082021,10.1328400248,0.0,4.12243109448,15.9888894789,48.4102187642,45.4184883464,2.97173041782,0.02
 04/20  04:00:00,102.387454608,27.6256119164,22.5858249115,0.0,12.3672932834,24.9413748627,109.242766207,104.269882177,4.9528840297,0.02
 04/20  05:00:00,110.439326213,28.8140063264,24.0197175721,5.42958450759,12.3672932834,24.9413748627,184.577559794,171.02439959,4.9528840297,8.60027617389
 04/20  06:00:00,155.543431126,29.1632251641,24.3957737651,3.40876679889,24.7345865669,70.7195625826,143.282703274,133.356935214,9.90576805939,0.02
 04/20  07:00:00,185.935287833,29.5320725336,24.3808439759,1.75353107315,37.1018798503,92.3937384068,124.680490701,114.754722642,9.90576805939,0.02
 04/20  08:00:00,197.724971261,29.6023180647,24.1805410789,1.62983752568,37.1018798503,104.434947198,119.602098467,109.676330407,9.90576805939,0.02
 04/20  09:00:00,209.636007751,29.6502474372,24.110988297,1.52080115299,37.1018798503,116.476155989,125.590012667,107.053126411,9.90576805939,8.63111819683
