Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/04  02:00:00,85.0904263571,20.4303072799,29.8873948621,0.0,4.12243109448,15.9888894789,89.5185327178,86.5268023,2.97173041782,0.02
 05/04  03:00:00,58.8774297346,10.5356691428,13.826467839,0.0,4.12243109448,15.9888894789,49.1734510848,46.181720667,2.97173041782,0.02
 05/04  04:00:00,119.984658382,27.9901029832,39.8185383392,0.0,12.3672932834,24.9413748627,116.118060924,102.563309785,4.9528840297,8.60186710911
 05/04  05:00:00,126.370703489,28.2263839622,42.5962671152,3.37203541077,12.3672932834,24.9413748627,173.133289825,168.160405795,4.9528840297,0.02
 05/04  06:00:00,175.719122059,29.3937724672,48.3912074827,1.70764419873,24.7345865669,70.7195625826,140.000862023,130.075093964,9.90576805939,0.02
 05/04  07:00:00,215.142316538,29.7538202151,54.876818589,0.242850830927,37.1018798503,92.3937384068,119.465113962,109.539345902,9.90576805939,0.02
 05/04  08:00:00,230.773462926,29.9647650626,58.4069825382,0.0894849619471,37.1018798503,104.434947198,113.432150233,103.506382174,9.90576805939,0.02
 05/04  09:00:00,248.509626178,30.3158196709,63.8100043558,0.0298818640415,37.1018798503,116.476155989,117.263766774,98.728203576,9.90576805939,8.62979513892
 05/04  10:00:00,254.375772705,30.6364136599,69.3807638915,0.00408886498304,37.1018798503,116.476155989,105.417661961,95.4918939013,9.90576805939,0.02
 05/04  11:00:00,260.456446163,30.9288045255,75.1728579759,0.0,37.1018798503,116.476155989,111.107705352,92.5653430326,9.90576805939,8.63659426015
 05/04  12:00:00,253.483059587,31.3429225704,79.8272172341,0.0,37.1018798503,104.434947198,93.8005897536,83.8748216942,9.90576805939,0.02
 05/04  13:00:00,265.293086434,31.5206269072,79.417676678,0.0,37.1018798503,116.476155989,103.26543095,84.7230127189,9.90576805939,8.63665017175
 05/04  14:00:00,265.806180016,31.8129472084,79.6387274774,0.0,37.1018798503,116.476155989,96.3599696651,86.4342016057,9.90576805939,0.02
 05/04  15:00:00,268.729983588,32.1182337683,82.2573995279,0.0,37.1018798503,116.476155989,102.742782627,84.2038360627,9.90576805939,8.63317850473
 05/04  16:00:00,266.613124917,32.2021489347,80.0572729982,0.0,37.1018798503,116.476155989,93.2340606296,83.3082925702,9.90576805939,0.02
 05/04  17:00:00,262.04876765,32.0649447164,75.6312846159,0.0,37.1018798503,116.476155989,93.6664877298,83.7407196704,9.90576805939,0.02
 05/04  18:00:00,158.549639284,28.140474731,57.3224586058,0.0,24.7345865669,47.5788473902,68.279240405,63.3063563753,4.9528840297,0.02
 05/04  19:00:00,159.529477304,28.0547656193,53.6896668406,0.0,24.7345865669,47.5788473902,73.8062824051,68.8333983754,4.9528840297,0.02
 05/04  20:00:00,147.139282521,28.268831446,52.9456864387,0.0,12.3672932834,38.6892022431,96.5062542137,84.925931455,2.97173041782,8.60859234089
 05/04  21:00:00,102.531278226,17.1971460285,31.3411258075,0.0,12.3672932834,27.0668015668,60.0043353604,57.0126049426,2.97173041782,0.02
 05/04  22:00:00,85.9627636376,20.280222723,30.9098176378,0.0,4.12243109448,15.9888894789,78.0414732771,75.0497428592,2.97173041782,0.02
 05/04  23:00:00,68.8564281277,13.5780530592,20.7115969933,0.0,4.12243109448,15.9888894789,51.7175302866,48.7257998688,2.97173041782,0.02
 05/04  24:00:00,80.9702452455,19.3153934285,26.8821285398,0.0,4.12243109448,15.9888894789,89.0979952092,86.1062647914,2.97173041782,0.02
 05/05  01:00:00,67.0821933817,12.4427928188,20.0983656891,0.0,4.12243109448,15.9888894789,53.1699147429,50.1781843251,2.97173041782,0.02
 05/05  02:00:00,82.1884070745,19.3153934285,28.1002904109,0.0,4.12243109448,15.9888894789,88.572866529,85.5811361112,2.97173041782,0.02
 05/05  03:00:00,66.7641924022,12.4427928188,19.7803646809,0.0,4.12243109448,15.9888894789,52.0551342179,49.0634038001,2.97173041782,0.02
 05/05  04:00:00,121.549177248,27.7113745203,41.6617866836,0.0,12.3672932834,24.9413748627,106.936588151,101.963704121,4.9528840297,0.02
 05/05  05:00:00,128.315386813,28.678908965,45.7180034842,4.09162496202,12.3672932834,24.9413748627,172.748133814,167.775249784,4.9528840297,0.02
 05/05  06:00:00,174.695669529,29.2999848083,47.5883016705,1.58088595051,24.7345865669,70.7195625826,139.862882195,129.937114135,9.90576805939,0.02
 05/05  07:00:00,212.934751396,29.7699867364,52.3337115785,0.562227404005,37.1018798503,92.3937384068,120.572953784,110.647185725,9.90576805939,0.02
 05/05  08:00:00,231.329320179,29.9698121303,58.8321921407,0.215041401533,37.1018798503,104.434947198,122.943398394,104.411334293,9.90576805939,8.62629604208
 05/05  09:00:00,249.763373341,30.2902442267,65.0888719005,0.0304013242526,37.1018798503,116.476155989,109.274098738,99.3483306785,9.90576805939,0.02
 05/05  10:00:00,256.026253592,30.6660230659,70.9966384694,0.00903608835094,37.1018798503,116.476155989,105.677305561,95.7515375017,9.90576805939,0.02
 05/05  11:00:00,259.059895905,30.9868057674,73.7183678857,0.0,37.1018798503,116.476155989,111.530470612,92.9881956861,9.90576805939,8.6365068669
 05/05  12:00:00,250.652165909,31.3758731783,76.9633243007,0.0,37.1018798503,104.434947198,99.3033677627,89.3775997033,9.90576805939,0.02
 05/05  13:00:00,265.671868948,31.7430985486,79.5740452008,0.0,37.1018798503,116.476155989,103.571698058,85.031049882,9.90576805939,8.63488011699
 05/05  14:00:00,266.726334182,32.1199782233,80.2517989249,0.0,37.1018798503,116.476155989,95.29325073,85.3674826706,9.90576805939,0.02
 05/05  15:00:00,267.679832866,32.4794309333,80.8461095914,0.0,37.1018798503,116.476155989,102.195985097,83.6571205135,9.90576805939,8.63309652449
 05/05  16:00:00,264.57498399,32.7096412416,77.5116086735,0.0,37.1018798503,116.476155989,92.1192297731,82.1934617137,9.90576805939,0.02
 05/05  17:00:00,261.219489553,32.623573695,74.2433630345,0.0,37.1018798503,116.476155989,100.984186018,82.4594438286,9.90576805939,8.61897412958
 05/05  18:00:00,159.871353444,28.1419211369,58.6427444756,0.0,24.7345865669,47.5788473902,67.198942747,62.2260587173,4.9528840297,0.02
 05/05  19:00:00,159.407452846,28.0556847051,55.9159121315,0.0,24.7345865669,47.5788473902,73.0980210709,68.1251370412,4.9528840297,0.02
 05/05  20:00:00,146.489903918,28.269226956,52.2959217214,0.0,12.3672932834,38.6892022431,87.9459331741,84.9542027563,2.97173041782,0.02
 05/05  21:00:00,103.067815822,17.3043492834,31.7704564809,0.0,12.3672932834,27.0668015668,60.5580675924,57.5663371746,2.97173041782,0.02
 05/05  22:00:00,90.8498248901,20.6018324878,35.4752685807,0.0,4.12243109448,15.9888894789,77.6615002229,74.6697698051,2.97173041782,0.02
 05/05  23:00:00,72.6267145558,13.5780530592,24.4818828517,0.0,4.12243109448,15.9888894789,55.1291825853,52.1374521675,2.97173041782,0.02
 05/05  24:00:00,90.2568082137,20.6018324878,34.8822518556,0.0,4.12243109448,15.9888894789,89.5771824146,86.5854519968,2.97173041782,0.02
 05/06  01:00:00,63.8326451689,12.291614,16.9742525297,0.0,4.12243109448,15.9888894789,57.6288174304,54.6370870126,2.97173041782,0.02
 05/06  02:00:00,76.0787865894,18.437421,22.8943848679,0.0,4.12243109448,15.9888894789,86.4488116422,83.4570812244,2.97173041782,0.02
 05/06  03:00:00,58.2162674541,11.5648203903,12.1361546554,0.0,4.12243109448,15.9888894789,48.3521238983,45.3603934805,2.97173041782,0.02
 05/06  04:00:00,87.4048440696,26.3391728571,26.0241618302,0.0,4.12243109448,16.0517297156,117.00899911,114.017268692,2.97173041782,0.02
 05/06  05:00:00,84.8970371211,27.6256119164,24.5790824473,0.0,4.12243109448,16.0517297156,116.363879686,113.372149268,2.97173041782,0.02
 05/06  06:00:00,97.3062147604,28.9120509756,23.8935794643,0.0,4.12243109448,39.6058045677,97.6464034729,94.6546730551,2.97173041782,0.02
 05/06  07:00:00,146.006883043,28.9329481256,26.2274896877,12.3536612347,12.3672932834,65.3531420225,162.937426881,149.382680392,4.9528840297,8.60186245869
 05/06  08:00:00,145.782124096,28.9257845131,26.633576768,8.83907131288,12.3672932834,68.2430321324,149.45783524,144.48495121,4.9528840297,0.02
 05/06  09:00:00,172.797835712,28.952207096,27.1669915463,6.27806721235,16.4897243779,93.1370602926,140.289839926,132.345225479,7.92461444751,0.02
 05/06  10:00:00,176.56812185,28.9537901743,31.5389461475,5.67470071319,16.4897243779,93.1370602926,136.410819103,128.466204655,7.92461444751,0.02
 05/06  11:00:00,178.208236536,28.9540579113,33.9250754292,4.92840477834,16.4897243779,93.1370602926,134.111133357,126.16651891,7.92461444751,0.02
 05/06  12:00:00,170.40301037,28.9542338532,35.3833221092,4.81638802498,16.4897243779,83.9857416113,132.727601805,124.782987357,7.92461444751,0.02
 05/06  13:00:00,172.068354121,28.956874257,37.7373108895,4.12511133307,16.4897243779,83.9857416113,139.684152395,123.147911722,7.92461444751,8.61162622556
 05/06  14:00:00,173.19052262,28.9609331216,39.7144193851,3.26618441543,16.4897243779,83.9857416113,129.30290721,121.358292763,7.92461444751,0.02
 05/06  15:00:00,151.975270161,28.9120509756,39.2711298966,0.0,12.3672932834,70.6512738906,70.376241413,65.4033573833,4.9528840297,0.02
 05/06  16:00:00,151.349880137,28.9120509756,38.6457325495,0.0,12.3672932834,70.6512738906,69.4636836288,64.4907995991,4.9528840297,0.02
 05/06  17:00:00,137.637423766,28.9120509756,37.4568286666,0.0,12.3672932834,58.1284167478,72.7845139941,67.8116299644,4.9528840297,0.02
 05/06  18:00:00,93.8269175586,26.3391728571,29.4067279994,0.0,12.3672932834,24.9413748627,94.8328162444,89.8599322147,4.9528840297,0.02
 05/06  19:00:00,98.109607273,27.1967988966,30.4826249852,0.0,12.3672932834,24.9413748627,101.240528355,96.2676443256,4.9528840297,0.02
 05/06  20:00:00,90.5313610386,26.7679858769,28.721865747,0.0,4.12243109448,16.0517297156,109.91238062,106.920650202,2.97173041782,0.02
 05/06  21:00:00,59.3285107392,11.7062990476,12.9262806152,0.0,4.12243109448,15.9888894789,57.6128080101,54.6210775923,2.97173041782,0.02
 05/06  22:00:00,67.2206552341,15.8035037143,16.7474000779,0.0,4.12243109448,15.9888894789,77.6225595096,74.6308290918,2.97173041782,0.02
 05/06  23:00:00,65.3279056049,15.3645175,15.1720297873,0.0,4.12243109448,15.9888894789,77.0882854518,74.096555034,2.97173041782,0.02
 05/06  24:00:00,60.759944039,13.4268742404,12.2977080524,0.0,4.12243109448,15.9888894789,62.3029406658,59.311210248,2.97173041782,0.02
 05/07  01:00:00,63.4246750891,16.2221435395,14.306659069,0.0,2.06121554724,15.9888894789,82.5032531956,70.9300609583,2.97173041782,8.60146181953
 05/07  02:00:00,74.1031688611,21.9493107142,19.2227996328,0.0,2.06121554724,15.9888894789,103.871079999,100.879349581,2.97173041782,0.02
 05/07  03:00:00,66.8541541498,18.5242778658,15.3487824751,0.0251764209721,2.06121554724,15.9888894789,84.2510083423,81.2592779245,2.97173041782,0.02
 05/07  04:00:00,73.7973505686,21.9493107142,18.9446538794,0.0,2.06121554724,15.9888894789,105.604391434,102.612661016,2.97173041782,0.02
 05/07  05:00:00,65.1995527466,18.7601250267,15.5417268253,0.341916991552,2.06121554724,15.9888894789,85.3881849173,82.3964544994,2.97173041782,0.02
 05/07  06:00:00,60.717942997,22.378123734,19.398901201,0.133677087522,2.06121554724,15.9888894789,106.28662739,103.294896972,2.97173041782,0.02
 05/07  07:00:00,53.8613593341,18.4170746109,16.359183671,0.403427554892,2.06121554724,15.9888894789,85.4088842204,82.4171538026,2.97173041782,0.02
 05/07  08:00:00,92.5479732461,23.7217378626,21.7587825885,0.198146721623,4.12243109448,41.7362269337,102.074190449,97.1013064189,4.9528840297,0.02
 05/07  09:00:00,84.8468158094,18.9888253039,18.5618135273,0.148513521633,4.12243109448,41.7362269337,80.6350700783,75.6621860486,4.9528840297,0.02
 05/07  10:00:00,93.4287739655,23.3429530285,23.0576304874,0.121019270599,4.12243109448,41.7362269337,99.6856218958,94.7127378661,4.9528840297,0.02
 05/07  11:00:00,85.9341834124,19.2747006504,19.2803950819,0.172650356418,4.12243109448,41.7362269337,80.0536772873,75.0807932576,4.9528840297,0.02
 05/07  12:00:00,94.0707451628,23.3215123775,23.7652074082,0.0911275673807,4.12243109448,41.7362269337,99.3026130533,94.3297290236,4.9528840297,0.02
 05/07  13:00:00,85.6556340489,18.8458876307,19.5571128308,0.151612122901,4.12243109448,41.7362269337,80.5129614887,75.540077459,4.9528840297,0.02
 05/07  14:00:00,95.1770900011,23.6645627933,24.4014335363,0.249625183387,4.12243109448,41.7362269337,99.699212402,94.7263283723,4.9528840297,0.02
 05/07  15:00:00,87.1068548488,19.2747006504,20.541821193,0.205393037391,4.12243109448,41.7362269337,80.0900426435,75.1171586138,4.9528840297,0.02
 05/07  16:00:00,79.0282585537,23.3215123775,25.600569863,0.109266613247,4.12243109448,24.8785346261,99.6501010113,94.6772169816,4.9528840297,0.02
 05/07  17:00:00,41.0923227139,10.9746553571,11.6355462816,0.0,2.06121554724,15.9888894789,54.9059281312,51.9141977134,2.97173041782,0.02
 05/07  18:00:00,49.0655350861,14.4560254878,15.3460057914,0.284280553223,2.06121554724,15.9888894789,64.3322422814,61.3405118636,2.97173041782,0.02
 05/07  19:00:00,42.8185996198,10.9746553571,10.9968038302,0.0,2.06121554724,15.9888894789,55.7816264149,52.7898959971,2.97173041782,0.02
 05/07  20:00:00,66.3691136181,16.6509565592,16.0507180638,0.637591362193,2.06121554724,15.9888894789,75.345611272,72.3538808542,2.97173041782,0.02
 05/07  21:00:00,77.2861041385,23.0213432636,20.3754607284,0.753032071598,2.06121554724,15.9888894789,109.705069835,106.713339417,2.97173041782,0.02
 05/07  22:00:00,66.0963962724,17.5594485714,15.7898956232,0.0,2.06121554724,15.9888894789,87.0228765168,84.031146099,2.97173041782,0.02
 05/07  23:00:00,77.1185168066,23.2357497735,19.7024220551,1.35343006628,2.06121554724,15.9888894789,108.336036557,105.344306139,2.97173041782,0.02
 05/07  24:00:00,68.1856806596,18.4170746109,15.927320699,1.06151985663,2.06121554724,15.9888894789,87.7747395358,84.783009118,2.97173041782,0.02
 05/08  01:00:00,77.492689866,22.378123734,19.6826723367,0.57507250448,4.12243109448,15.9888894789,108.601682295,105.609951877,2.97173041782,0.02
 05/08  02:00:00,71.434946288,18.8458876307,16.0573349525,1.81048623265,4.12243109448,15.9888894789,87.3292686005,84.3375381826,2.97173041782,0.02
 05/08  03:00:00,80.0883197659,23.2357497735,19.8942845096,2.10833221493,4.12243109448,15.9888894789,109.084722107,106.092991689,2.97173041782,0.02
 05/08  04:00:00,105.59938415,27.9400747975,24.0027721185,1.48052059562,12.3672932834,24.9413748627,123.262331977,118.289447947,4.9528840297,0.02
 05/08  05:00:00,129.004025436,28.0793694497,27.2555962594,23.842209745,12.3672932834,24.9413748627,199.59757603,186.042830031,4.9528840297,8.60186196903
 05/08  06:00:00,171.102164535,28.997420381,27.767964375,18.1102822107,24.7345865669,70.7195625826,155.714516148,145.788748088,9.90576805939,0.02
 05/08  07:00:00,200.328010203,29.0369481577,30.170225451,10.852015101,37.1018798503,92.3937384068,133.808718397,123.882950337,9.90576805939,0.02
 05/08  08:00:00,214.896038925,29.0827338902,35.4988184743,8.00227345326,37.1018798503,104.434947198,126.351444402,116.425676342,9.90576805939,0.02
 05/08  09:00:00,228.243724468,29.1653529314,40.2833743909,4.44109569158,37.1018798503,116.476155989,120.339586526,110.413818467,9.90576805939,0.02
 05/08  10:00:00,231.373829773,29.258872531,44.8504627438,2.91000377698,37.1018798503,116.476155989,124.995694111,106.455376044,9.90576805939,8.63455000691
 05/08  11:00:00,236.113414369,29.3854757412,50.3863176459,1.98686053219,37.1018798503,116.476155989,121.760050574,103.218165035,9.90576805939,8.63611748036
 05/08  12:00:00,226.397894764,29.5727458774,53.0703260301,1.44191652421,37.1018798503,104.434947198,110.147684963,100.221916903,9.90576805939,0.02
 05/08  13:00:00,240.342775918,29.7727179681,55.3870322656,0.828269805278,37.1018798503,116.476155989,107.185990182,97.2602221222,9.90576805939,0.02
 05/08  14:00:00,239.86523691,29.9671182,55.3045796503,0.239045904896,37.1018798503,116.476155989,113.450250834,94.9100294748,9.90576805939,8.63445329945
 05/08  15:00:00,240.40427399,30.2057161647,55.7841712532,0.0600640706307,37.1018798503,116.476155989,102.653476555,92.7277084961,9.90576805939,0.02
 05/08  16:00:00,240.778879284,30.4171948433,56.0064111194,0.00157314877196,37.1018798503,116.476155989,109.489406392,90.9555417003,9.90576805939,8.62809663221
 05/08  17:00:00,236.903141016,30.5151408784,52.0203234918,0.0151548293933,37.1018798503,116.476155989,100.146110985,90.2203429257,9.90576805939,0.02
 05/08  18:00:00,138.958800152,28.0544249361,37.8176768174,0.0,24.7345865669,47.5788473902,71.8046938406,66.8318098109,4.9528840297,0.02
 05/08  19:00:00,138.173677901,28.4832379559,34.2545694046,0.0,24.7345865669,47.5788473902,78.5346797749,73.5617957452,4.9528840297,0.02
 05/08  20:00:00,121.858239132,27.3397365699,28.5937335973,0.0,12.3672932834,38.6892022431,102.696951919,91.1161449945,2.97173041782,8.60907650693
 05/08  21:00:00,84.6989172112,15.3339979164,15.4233978302,0.0,12.3672932834,27.0668015668,59.539348107,56.5476176891,2.97173041782,0.02
 05/08  22:00:00,74.0612629782,20.5160698839,18.7724698579,0.0,4.12243109448,15.9888894789,83.947054549,80.9553241312,2.97173041782,0.02
 05/08  23:00:00,56.6473961552,11.4136415714,10.6927197233,0.0,4.12243109448,15.9888894789,52.0081573458,49.0164269279,2.97173041782,0.02
 05/08  24:00:00,71.0988601844,19.4665722474,16.8853078973,0.0,4.12243109448,15.9888894789,86.6093967579,83.6176663401,2.97173041782,0.02
 05/09  01:00:00,66.7472974724,17.5594485714,14.4318937774,0.0,4.12243109448,15.9888894789,78.9053111354,75.9135807176,2.97173041782,0.02
 05/09  02:00:00,74.5884979305,22.9784619617,16.670734557,0.0,4.12243109448,15.9888894789,99.0281586502,96.0364282324,2.97173041782,0.02
 05/09  03:00:00,65.7435427462,17.5594485714,13.2412366098,0.0,4.12243109448,15.9888894789,80.6565021071,77.6647716893,2.97173041782,0.02
 05/09  04:00:00,100.676590669,28.2545376787,20.2408243687,0.00521274451525,12.3672932834,24.9413748627,113.051904058,108.079020029,4.9528840297,0.02
 05/09  05:00:00,114.870472864,28.1234261878,24.2560270497,12.6641704076,12.3672932834,24.9413748627,180.400290665,175.427406635,4.9528840297,0.02
 05/09  06:00:00,160.563987316,29.064185308,25.7272406551,9.54606445205,24.7345865669,70.7195625826,145.423907145,135.498139086,9.90576805939,0.02
 05/09  07:00:00,191.402654761,29.3225075866,27.6821926333,4.12913387743,37.1018798503,92.3937384068,124.676836157,114.751068098,9.90576805939,0.02
 05/09  08:00:00,205.800072869,29.4371522071,31.44567821,2.6049878256,37.1018798503,104.434947198,118.068685659,108.1429176,9.90576805939,0.02
 05/09  09:00:00,220.326150859,29.5304983199,34.480819519,1.96098073066,37.1018798503,116.476155989,122.864735029,104.329567248,9.90576805939,8.62939972108
 05/09  10:00:00,223.341346894,29.643236082,37.9553741698,1.38821677205,37.1018798503,116.476155989,111.19940578,101.27363772,9.90576805939,0.02
 05/09  11:00:00,228.53941284,29.8255050055,43.5593284919,0.799860316066,37.1018798503,116.476155989,116.63464996,98.0928816627,9.90576805939,8.63600023754
 05/09  12:00:00,220.240413794,30.0767816259,47.4752136332,0.375485071059,37.1018798503,104.434947198,105.330228227,95.404460168,9.90576805939,0.02
 05/09  13:00:00,234.894957388,30.3647098262,50.0692153082,0.106308170154,37.1018798503,116.476155989,111.635769168,93.0938746082,9.90576805939,8.63612650004
 05/09  14:00:00,240.452322329,30.6574791518,55.4342824405,0.00604430583317,37.1018798503,116.476155989,101.034144416,91.1083763566,9.90576805939,0.02
 05/09  15:00:00,244.014399816,31.0131659948,58.6469366063,0.0,37.1018798503,116.476155989,107.136265164,88.5978547425,9.90576805939,8.63264236238
 05/09  16:00:00,246.875072363,31.3494821988,61.1718901182,0.0,37.1018798503,116.476155989,96.4741276003,86.5483595409,9.90576805939,0.02
 05/09  17:00:00,248.021194283,31.5523489276,62.1162912925,0.0,37.1018798503,116.476155989,103.959259485,85.4347668695,9.90576805939,8.61872455657
 05/09  18:00:00,150.391690951,28.2265064819,49.0784908821,0.0,24.7345865669,47.5788473902,68.8272377847,63.854353755,4.9528840297,0.02
 05/09  19:00:00,148.354086859,28.0552068084,44.8630292575,0.0,24.7345865669,47.5788473902,74.872953524,69.9000694943,4.9528840297,0.02
 05/09  20:00:00,133.045286988,28.268831446,38.8517090142,0.0,12.3672932834,38.6892022431,90.2515701933,87.2598397755,2.97173041782,0.02
 05/09  21:00:00,89.0068207717,15.4769355896,19.588366847,0.0,12.3672932834,27.0668015668,56.4689603115,53.4772298937,2.97173041782,0.02
 05/09  22:00:00,79.3121153611,20.3874259779,24.1519661165,0.0,4.12243109448,15.9888894789,79.5738934855,76.5821630677,2.97173041782,0.02
 05/09  23:00:00,60.5020566736,12.4142052842,13.5468164512,0.0,4.12243109448,15.9888894789,51.3453251398,48.353594722,2.97173041782,0.02
 05/09  24:00:00,74.1871909599,19.3153934285,20.0990742197,0.0,4.12243109448,15.9888894789,86.4403939484,83.4486635306,2.97173041782,0.02
 05/10  01:00:00,58.8487882928,12.6143180267,11.6934353393,0.0,4.12243109448,15.9888894789,53.8898318604,50.8981014426,2.97173041782,0.02
 05/10  02:00:00,72.8141968662,18.437421,19.629795709,0.0,4.12243109448,15.9888894789,85.0193316005,82.0276011827,2.97173041782,0.02
 05/10  03:00:00,57.4437077086,11.3932951824,11.5351206837,0.0,4.12243109448,15.9888894789,49.3362207218,46.344490304,2.97173041782,0.02
 05/10  04:00:00,109.322313886,27.7685495896,29.3777481453,0.0,12.3672932834,24.9413748627,109.235739445,104.262855415,4.9528840297,0.02
 05/10  05:00:00,118.744054879,28.6521969316,31.765228011,8.49978041233,12.3672932834,24.9413748627,175.503213393,170.530329364,4.9528840297,0.02
 05/10  06:00:00,165.673729603,29.1179157123,36.1657896975,4.16352695625,24.7345865669,70.7195625826,141.412369527,131.486601468,9.90576805939,0.02
 05/10  07:00:00,205.820138934,29.5242607777,45.0041112729,1.02293722666,37.1018798503,92.3937384068,120.187411915,110.261643855,9.90576805939,0.02
 05/10  08:00:00,229.335459514,29.7358142761,56.5907026831,0.696730276797,37.1018798503,104.434947198,121.170301267,102.638683676,9.90576805939,8.62584953067
 05/10  09:00:00,248.59736941,30.0602758506,63.7183051304,0.464930081399,37.1018798503,116.476155989,108.340179913,98.4144118538,9.90576805939,0.02
 05/10  10:00:00,255.212039438,30.4259175585,70.1624558205,0.269143840619,37.1018798503,116.476155989,113.767897951,95.2278409151,9.90576805939,8.63428897646
 05/10  11:00:00,261.673723503,30.7912896822,76.4731435457,0.0545823944,37.1018798503,116.476155989,102.459534006,92.5337659466,9.90576805939,0.02
 05/10  12:00:00,254.198048908,31.2132984469,80.6718091376,0.0,37.1018798503,104.434947198,106.567662081,88.0307419079,9.90576805939,8.63115211333
 05/10  13:00:00,269.302654707,31.6417826382,83.3061693302,0.0,37.1018798503,116.476155989,95.0927293155,85.1669612561,9.90576805939,0.02
 05/10  14:00:00,271.481871055,32.0490088088,85.0783361686,0.0,37.1018798503,116.476155989,103.854946087,85.314961791,9.90576805939,8.6342162363
 05/10  15:00:00,273.326689318,32.5206083519,86.4518074914,0.0,37.1018798503,116.476155989,92.9863928797,83.0606248203,9.90576805939,0.02
 05/10  16:00:00,273.98538237,32.8845289489,86.7471188307,0.0,37.1018798503,116.476155989,99.9672723804,81.4335539297,9.90576805939,8.62795039121
 05/10  17:00:00,272.998339769,33.0004456737,85.6453900293,0.0,37.1018798503,116.476155989,90.7238690936,80.7981010342,9.90576805939,0.02
 05/10  18:00:00,164.087098397,28.2325321721,62.7678801795,0.0,24.7345865669,47.5788473902,66.1718899247,61.199005895,4.9528840297,0.02
 05/10  19:00:00,161.097245298,28.0592863529,57.6021013184,0.0,24.7345865669,47.5788473902,71.2366122277,66.263728198,4.9528840297,0.02
 05/10  20:00:00,150.662001585,28.4847839278,56.2524596749,0.0,12.3672932834,38.6892022431,86.4197883709,83.4280579531,2.97173041782,0.02
 05/10  21:00:00,104.675371583,17.4115525383,33.270807273,0.0,12.3672932834,27.0668015668,59.889583786,56.8978533682,2.97173041782,0.02
 05/10  22:00:00,93.1297830853,21.4226298471,36.908686091,0.0,4.12243109448,15.9888894789,82.0243424887,79.0326120709,2.97173041782,0.02
 05/10  23:00:00,75.9020097943,14.6275506957,26.6819371274,0.0,4.12243109448,15.9888894789,54.7110914216,51.7193610038,2.97173041782,0.02
 05/10  24:00:00,88.0301671921,20.3159571413,32.9414860034,0.0,4.12243109448,15.9888894789,85.2268723792,82.2351419614,2.97173041782,0.02
 05/11  01:00:00,66.8148901579,12.7204270197,19.5276843323,0.0,4.12243109448,15.9888894789,64.5907604065,53.0171797788,2.97173041782,8.60185020985
 05/11  02:00:00,84.5649749015,19.4379847127,30.3800094158,0.0,4.12243109448,15.9888894789,83.6376200916,80.6458896738,2.97173041782,0.02
 05/11  03:00:00,62.0963739328,11.4136415714,16.1416968888,0.0,4.12243109448,15.9888894789,53.9446139632,50.9528835453,2.97173041782,0.02
 05/11  04:00:00,123.164344747,28.0758655871,42.9124626557,0.0,12.3672932834,24.9413748627,108.268716798,103.295832768,4.9528840297,0.02
 05/11  05:00:00,125.024627409,28.2551184415,44.1246599641,2.81799924343,12.3672932834,24.9413748627,172.88831801,167.91543398,4.9528840297,0.02
 05/11  06:00:00,174.814724395,29.4372381674,48.531366575,0.619622289642,24.7345865669,70.7195625826,138.813940047,128.888171988,9.90576805939,0.02
 05/11  07:00:00,215.239291042,29.88049607,55.0459263951,0.0440483759117,37.1018798503,92.3937384068,117.972408849,108.046640789,9.90576805939,0.02
 05/11  08:00:00,235.218746323,30.2439034349,62.6481709401,0.0144542645577,37.1018798503,104.434947198,111.42974169,101.50397363,9.90576805939,0.02
 05/11  09:00:00,257.141432129,30.7109532457,72.0765888263,0.0,37.1018798503,116.476155989,115.49961051,96.9647219784,9.90576805939,8.62912047236
 05/11  10:00:00,264.013364711,31.0396279311,78.6192651802,0.0,37.1018798503,116.476155989,101.106584307,91.1808162476,9.90576805939,0.02
 05/11  11:00:00,265.042442337,31.2440433844,79.4436511193,0.0,37.1018798503,116.476155989,106.037769953,87.4961946887,9.90576805939,8.63580720495
 05/11  12:00:00,250.648594997,31.3165666157,77.0191395006,0.0,37.1018798503,104.434947198,98.8586581356,88.9328900762,9.90576805939,0.02
 05/11  13:00:00,258.880408538,31.211883817,73.3137749885,0.0,37.1018798503,116.476155989,109.251835436,90.7113352598,9.90576805939,8.63473211676
 05/11  14:00:00,259.38196603,31.1765448096,73.8509515125,0.0,37.1018798503,116.476155989,97.3020864776,87.3763184182,9.90576805939,0.02
 05/11  15:00:00,261.381808481,31.1972179917,75.8302686928,0.0,37.1018798503,116.476155989,97.29367128,78.7555126516,9.90576805939,8.63239056895
 05/11  16:00:00,263.500695847,31.2403226597,77.9067014093,0.0,37.1018798503,116.476155989,81.7413658528,71.8155977934,9.90576805939,0.02
 05/11  17:00:00,265.286661455,31.2930528935,79.6410867312,0.0,37.1018798503,116.476155989,75.9921773683,66.0664093089,9.90576805939,0.02
 05/11  18:00:00,165.314224296,28.0544249361,64.1731007151,0.0,24.7345865669,47.5788473902,59.4934631636,54.5205791339,4.9528840297,0.02
 05/11  19:00:00,169.445084053,28.4832379559,65.5259752803,0.0,24.7345865669,47.5788473902,69.5236837663,64.5507997366,4.9528840297,0.02
 05/11  20:00:00,150.906993852,27.5898774981,57.3923602021,0.0,12.3672932834,38.6892022431,97.4045802156,85.8255702702,2.97173041782,8.60727952759
 05/11  21:00:00,110.120067111,17.5187557933,38.6083094105,0.0,12.3672932834,27.0668015668,59.2250126738,56.2332822559,2.97173041782,0.02
 05/11  22:00:00,99.2634569497,21.4798049164,42.9851860503,0.0,4.12243109448,15.9888894789,80.4189455876,77.4272151698,2.97173041782,0.02
 05/11  23:00:00,72.186727053,12.9777148316,24.6422345895,0.0,4.12243109448,15.9888894789,54.7010743377,51.7093439198,2.97173041782,0.02
 05/11  24:00:00,90.6491378094,20.173019468,35.7033955069,0.0,4.12243109448,15.9888894789,87.1069474678,84.11521705,2.97173041782,0.02
 05/12  01:00:00,73.9645198536,13.5780530592,25.8196892161,0.0,4.12243109448,15.9888894789,56.2494029194,53.2576725016,2.97173041782,0.02
 05/12  02:00:00,81.7382298712,18.437421,28.5538292311,0.0,4.12243109448,15.9888894789,81.4705065216,78.4787761038,2.97173041782,0.02
 05/12  03:00:00,66.6915345569,12.4631392079,19.6616177415,0.0,4.12243109448,15.9888894789,57.734278596,54.7425481782,2.97173041782,0.02
 05/12  04:00:00,128.131119021,28.0544249361,47.9006784849,0.0,12.3672932834,24.9413748627,108.186902027,103.214017998,4.9528840297,0.02
 05/12  05:00:00,131.155731806,28.2525044611,50.096587949,2.97979043885,12.3672932834,24.9413748627,173.020794547,168.047910518,4.9528840297,0.02
 05/12  06:00:00,182.983965707,29.4532902493,55.9315633886,1.3726154143,24.7345865669,70.7195625826,139.656824543,129.731056483,9.90576805939,0.02
 05/12  07:00:00,219.867120073,29.8334596548,59.4102146886,0.354627577075,37.1018798503,92.3937384068,119.76333026,109.837562201,9.90576805939,0.02
 05/12  08:00:00,235.18198995,30.2181394381,62.5627242041,0.088876207655,37.1018798503,104.434947198,120.374582818,101.843145779,9.90576805939,8.62566898018
 05/12  09:00:00,253.921182437,30.6844509076,68.8748929525,0.00801160879935,37.1018798503,116.476155989,107.315465534,97.3896974744,9.90576805939,0.02
 05/12  10:00:00,261.252775864,31.1290882243,75.7691700124,0.0,37.1018798503,116.476155989,102.10201006,92.1762420007,9.90576805939,0.02
 05/12  11:00:00,264.984663803,31.521005092,79.1089671488,0.0,37.1018798503,116.476155989,102.651927957,84.1104774481,9.90576805939,8.63568244963
 05/12  12:00:00,255.723442884,31.969066566,81.4414465001,0.0,37.1018798503,104.434947198,87.0232880501,77.0975199907,9.90576805939,0.02
 05/12  13:00:00,269.6028021,32.5115582081,82.7365452878,0.0,37.1018798503,116.476155989,93.8503740618,75.3088444519,9.90576805939,8.63576155054
 05/12  14:00:00,268.734427802,32.8505854588,81.529331746,0.0,37.1018798503,116.476155989,89.3732500446,79.4474819852,9.90576805939,0.02
 05/12  15:00:00,264.184458288,32.8406117665,76.9895720782,0.0,37.1018798503,116.476155989,103.692188969,85.1540865,9.90576805939,8.63233440944
 05/12  16:00:00,256.468726062,32.5154519306,69.5995803019,0.0,37.1018798503,116.476155989,96.1617563136,86.2359882542,9.90576805939,0.02
 05/12  17:00:00,250.304146741,32.1315147254,63.8200852431,0.0,37.1018798503,116.476155989,105.505815707,86.9817051394,9.90576805939,8.6183425077
 05/12  18:00:00,146.852053787,28.0545256077,45.7108430882,0.0,24.7345865669,47.5788473902,71.197231698,66.2243476683,4.9528840297,0.02
 05/12  19:00:00,148.682698497,28.4832379559,44.7636137607,0.0,24.7345865669,47.5788473902,77.4771016713,72.5042176416,4.9528840297,0.02
 05/12  20:00:00,133.623820014,27.3397365699,40.3593395779,0.0,12.3672932834,38.6892022431,91.5023978098,88.510667392,2.97173041782,0.02
 05/12  21:00:00,97.0285967056,15.5912857282,27.4957939127,0.0,12.3672932834,27.0668015668,58.4530406336,55.4613102158,2.97173041782,0.02
 05/12  22:00:00,87.0996057241,20.173019468,32.1538631123,0.0,4.12243109448,15.9888894789,82.3547965961,79.3630661783,2.97173041782,0.02
 05/12  23:00:00,69.6235375086,13.3207652474,21.7359942955,0.0,4.12243109448,15.9888894789,53.1206330644,50.1289026466,2.97173041782,0.02
 05/12  24:00:00,82.7633543191,19.5297999384,28.4608311909,0.0,4.12243109448,15.9888894789,89.7410640799,86.7493336621,2.97173041782,0.02
 05/13  01:00:00,65.2154030806,12.2712676109,18.4031006654,0.0,4.12243109448,15.9888894789,51.364053443,48.3723230252,2.97173041782,0.02
 05/13  02:00:00,79.1320703176,18.8662340197,25.5188562626,0.0,4.12243109448,15.9888894789,83.4817715751,80.4900411573,2.97173041782,0.02
 05/13  03:00:00,60.6494126656,11.3932951824,14.7408257622,0.0,4.12243109448,15.9888894789,47.2103445236,44.2186141058,2.97173041782,0.02
 05/13  04:00:00,92.06463716,26.553579367,30.4695490991,0.0,4.12243109448,16.0517297156,116.129450471,113.137720054,2.97173041782,0.02
 05/13  05:00:00,89.2071711057,27.1967988966,29.3180301413,0.0,4.12243109448,16.0517297156,115.38019816,112.388467742,2.97173041782,0.02
 05/13  06:00:00,102.817230999,28.9120509756,29.4045963934,0.0,4.12243109448,39.6058045677,96.0426875219,93.050957104,2.97173041782,0.02
 05/13  07:00:00,149.768094535,28.9450762739,32.1211652779,10.2090696643,12.3672932834,65.3531420225,152.677929612,147.705045583,4.9528840297,0.02
 05/13  08:00:00,153.181878471,28.9325163202,33.3415051526,9.52416162525,12.3672932834,68.2430321324,158.548304452,144.985820476,4.9528840297,8.60959994551
 05/13  09:00:00,195.236596717,28.9613255983,50.3995093522,5.47520059825,16.4897243779,93.1370602926,139.613039496,131.668425049,7.92461444751,0.02
 05/13  10:00:00,206.321093113,28.9777024195,63.4321979566,3.510527542,16.4897243779,93.1370602926,134.274249962,126.329635515,7.92461444751,0.02
 05/13  11:00:00,195.337182255,28.9776376677,52.2749911769,3.68387662381,16.4897243779,93.1370602926,132.731634962,124.787020515,7.92461444751,0.02
 05/13  12:00:00,175.154211425,28.9707109112,40.9474982263,3.98695365068,16.4897243779,83.9857416113,132.27267151,124.328057063,7.92461444751,0.02
 05/13  13:00:00,174.694501017,28.9689957961,40.6595930631,3.81685400973,16.4897243779,83.9857416113,131.209645067,123.255841238,7.92461444751,0.0291893817271
 05/13  14:00:00,174.414316665,28.966698611,40.3334495327,3.86518083631,16.4897243779,83.9857416113,138.93096711,122.404539326,7.92461444751,8.60181333628
 05/13  15:00:00,148.283325412,28.9120509756,35.5791981872,0.0,12.3672932834,70.6512738906,71.8445944565,66.8717104268,4.9528840297,0.02
 05/13  16:00:00,144.80169141,28.9120509756,32.097560484,0.0,12.3672932834,70.6512738906,71.0522779575,66.0793939278,4.9528840297,0.02
 05/13  17:00:00,128.347017381,28.9120509756,28.1664299007,0.0,12.3672932834,58.1284167478,74.601559163,69.6286751333,4.9528840297,0.02
 05/13  18:00:00,90.291033335,26.3391728571,25.8708445447,0.0,12.3672932834,24.9413748627,96.7772768282,91.8043927985,4.9528840297,0.02
 05/13  19:00:00,92.2701296736,26.553579367,25.2863676853,0.0,12.3672932834,24.9413748627,103.099683921,98.1267998916,4.9528840297,0.02
 05/13  20:00:00,87.5039709461,27.1967988966,25.2656634058,0.0,4.12243109448,16.0517297156,111.908161081,108.916430663,2.97173041782,0.02
 05/13  21:00:00,58.054014052,11.7062990476,11.7980990671,0.0,4.12243109448,15.9888894789,58.3802151714,55.3884847536,2.97173041782,0.02
 05/13  22:00:00,66.0774700289,15.8035037143,15.6042156459,0.0,4.12243109448,15.9888894789,78.5039830222,75.5122526044,2.97173041782,0.02
 05/13  23:00:00,65.8525694935,15.8035037143,15.3793150753,0.0,4.12243109448,15.9888894789,77.7194214152,74.7276909974,2.97173041782,0.02
 05/13  24:00:00,79.2837634016,23.2357497735,21.1495268539,0.0485339829436,4.12243109448,15.9888894789,104.269285821,101.277555403,2.97173041782,0.02
 05/14  01:00:00,66.6648193754,17.5594485714,16.4453493335,0.0,2.06121554724,15.9888894789,83.1638175414,80.1720871236,2.97173041782,0.02
 05/14  02:00:00,75.1166527791,21.9493107142,20.3786048014,0.0,2.06121554724,15.9888894789,105.148230109,102.156499691,2.97173041782,0.02
 05/14  03:00:00,68.07219101,18.8458876307,16.1372580782,0.429023741262,2.06121554724,15.9888894789,84.4237915547,81.4320611369,2.97173041782,0.02
 05/14  04:00:00,74.8810553429,21.9493107142,20.143007271,0.0,2.06121554724,15.9888894789,106.271091306,103.279360888,2.97173041782,0.02
 05/14  05:00:00,65.6794844372,18.8458876307,15.7272729074,0.795468913812,2.06121554724,15.9888894789,94.1261971228,82.5526174138,2.97173041782,8.60184929122
 05/14  06:00:00,61.3739222722,22.6997334988,19.563819356,0.416632071963,2.06121554724,15.9888894789,107.302705166,104.310974748,2.97173041782,0.02
 05/14  07:00:00,52.5291513657,17.9882615912,15.6605374425,0.315330818373,2.06121554724,15.9888894789,86.3018661755,83.3101357577,2.97173041782,0.02
 05/14  08:00:00,91.6224949749,23.7503253972,20.7232225457,0.33671589027,4.12243109448,41.7362269337,102.32691155,97.3540275202,4.9528840297,0.02
 05/14  09:00:00,83.5787670645,18.9316502346,17.787459854,0.181160449025,4.12243109448,41.7362269337,80.801735669,75.8288516393,4.9528840297,0.02
 05/14  10:00:00,96.3416607794,23.4072749814,25.8768019545,0.058899255135,4.12243109448,41.7362269337,98.4869874451,93.5141034154,4.9528840297,0.02
 05/14  11:00:00,92.1200141606,19.2747006504,26.2951360002,0.0488504187284,4.12243109448,41.7362269337,78.8839253143,73.9110412846,4.9528840297,0.02
 05/14  12:00:00,102.81829305,23.2357497735,32.9527879926,0.0141513648729,4.12243109448,41.7362269337,96.3221013899,91.3492173602,4.9528840297,0.02
 05/14  13:00:00,94.9796450226,18.9316502346,29.6378488879,0.00837694878135,4.12243109448,41.7362269337,77.4531898792,72.4803058495,4.9528840297,0.02
 05/14  14:00:00,110.247406732,23.6645627933,40.0805539895,0.0,4.12243109448,41.7362269337,95.4615177936,90.4886337639,4.9528840297,0.02
 05/14  15:00:00,99.6198604018,19.2747006504,33.9715855671,0.0,4.12243109448,41.7362269337,77.0962955213,72.1234114916,4.9528840297,0.02
 05/14  16:00:00,91.6249261001,23.2357497735,38.7445787097,0.0,4.12243109448,24.8785346261,94.4355599169,89.4626758872,4.9528840297,0.02
 05/14  17:00:00,56.164811971,14.9255312857,22.7514889656,0.0,2.06121554724,15.9888894789,70.6592304221,67.6675000043,2.97173041782,0.02
 05/14  18:00:00,67.6434609223,18.2996981614,30.7916131648,0.0,2.06121554724,15.9888894789,82.837674432,79.8459440142,2.97173041782,0.02
 05/14  19:00:00,61.9117000614,15.3819658156,25.7120832135,0.0,2.06121554724,15.9888894789,73.5521385433,70.5604081255,2.97173041782,0.02
 05/14  20:00:00,72.0261621239,15.3339979164,24.1243259302,0.0107896879407,2.06121554724,15.9888894789,68.7928064529,65.8010760351,2.97173041782,0.02
 05/14  21:00:00,67.8783293279,15.3645175,19.9181484981,0.0,2.06121554724,15.9888894789,74.3000877503,71.3083573324,2.97173041782,0.02
 05/14  22:00:00,75.6338818754,17.9679152021,24.9814592323,0.0502293666217,2.06121554724,15.9888894789,81.0141848285,78.0224544107,2.97173041782,0.02
 05/14  23:00:00,61.2696585621,13.1695864285,15.5687666352,0.0,2.06121554724,15.9888894789,63.9739951745,60.9822647567,2.97173041782,0.02
 05/14  24:00:00,65.4653525632,14.4560254878,18.3636581779,0.114363371856,2.06121554724,15.9888894789,64.2619862858,61.2702558679,2.97173041782,0.02
 05/15  01:00:00,66.9646421671,14.4560254878,17.7687998099,0.147295831429,4.12243109448,15.9888894789,64.0626215181,61.0708911002,2.97173041782,0.02
 05/15  02:00:00,69.414065649,16.1251134791,18.5915886616,0.0276129867767,4.12243109448,15.9888894789,75.8317789405,72.8400485227,2.97173041782,0.02
 05/15  03:00:00,82.8130482844,22.8069367538,25.0112863455,0.144872577464,4.12243109448,15.9888894789,107.164929113,104.173198695,2.97173041782,0.02
 05/15  04:00:00,109.962808419,28.183068842,29.4474088571,0.156314750018,12.3672932834,24.9413748627,120.940004076,115.967120046,4.9528840297,0.02
 05/15  05:00:00,124.24851772,28.0852250058,32.9286695168,15.7569405193,12.3672932834,24.9413748627,188.558180254,183.585296224,4.9528840297,0.02
 05/15  06:00:00,172.831062999,29.0122219055,36.8576844218,10.7346596111,24.7345865669,70.7195625826,152.526584142,142.600816082,9.90576805939,0.02
 05/15  07:00:00,207.667463805,29.1159364633,43.0523722431,5.23032988904,37.1018798503,92.3937384068,139.862114096,121.34791694,9.90576805939,8.60842909686
 05/15  08:00:00,224.400619618,29.2248550605,49.5751757818,3.2884073059,37.1018798503,104.434947198,124.139966858,114.214198798,9.90576805939,0.02
 05/15  09:00:00,242.198245001,29.3341557699,56.5752097398,1.93503303177,37.1018798503,116.476155989,118.219640847,108.293872788,9.90576805939,0.02
 05/15  10:00:00,245.793606032,29.4782143793,60.4755240419,1.48537946734,37.1018798503,116.476155989,123.038032605,104.498548777,9.90576805939,8.63371576853
 05/15  11:00:00,247.2026329,29.6549639823,62.2046906112,0.988288718737,37.1018798503,116.476155989,111.508290645,101.582522585,9.90576805939,0.02
 05/15  12:00:00,234.594735979,29.7701247534,61.9602917406,0.551407294584,37.1018798503,104.434947198,118.421461329,99.8851732558,9.90576805939,8.63052001334
 05/15  13:00:00,248.080037122,29.9513541429,63.4942507648,0.279750880991,37.1018798503,116.476155989,107.801157173,97.8753891135,9.90576805939,0.02
 05/15  14:00:00,248.909952284,30.1325268602,64.2939845633,0.128942759811,37.1018798503,116.476155989,114.557024236,96.017651865,9.90576805939,8.63360431143
 05/15  15:00:00,250.952396172,30.2121127708,66.3269280712,0.0591036375581,37.1018798503,116.476155989,104.841184907,94.9154168475,9.90576805939,0.02
 05/15  16:00:00,253.418141368,30.3456633878,68.7114729596,0.00729052451581,37.1018798503,116.476155989,111.912071667,93.3788982424,9.90576805939,8.62740536529
 05/15  17:00:00,253.651981849,30.413805356,68.8839019265,0.0017840421729,37.1018798503,116.476155989,102.13972154,92.2139534809,9.90576805939,0.02
 05/15  18:00:00,154.974768449,27.9686623322,53.9194258709,0.0,24.7345865669,47.5788473902,73.3517479346,68.3788639049,4.9528840297,0.02
 05/15  19:00:00,155.615214705,28.4832379559,54.0452916202,0.0,24.7345865669,47.5788473902,78.7905240216,73.8176399919,4.9528840297,0.02
 05/15  20:00:00,140.517027524,27.6256119164,46.9666635022,0.0,12.3672932834,38.6892022431,93.5104617442,90.5187313263,2.97173041782,0.02
 05/15  21:00:00,95.4823850849,15.1624727085,26.3783901895,0.0,12.3672932834,27.0668015668,57.1310505244,54.1393201066,2.97173041782,0.02
 05/15  22:00:00,87.2833182202,20.344544676,32.1660498762,0.0,4.12243109448,15.9888894789,83.150324845,80.1585944272,2.97173041782,0.02
 05/15  23:00:00,64.8368029056,12.291614,17.9784104138,0.0,4.12243109448,15.9888894789,56.5510283432,53.5592979254,2.97173041782,0.02
 05/15  24:00:00,88.5978261624,20.258782072,33.5663203726,0.0,4.12243109448,15.9888894789,88.6282773809,85.636546963,2.97173041782,0.02
 05/16  01:00:00,60.3530160704,10.5356691428,15.3020547456,0.0,4.12243109448,15.9888894789,56.6998108478,45.1278737846,2.97173041782,8.60020664529
 05/16  02:00:00,86.5406082138,19.5523348513,32.2412928943,0.0,4.12243109448,15.9888894789,82.7756051604,79.7838747425,2.97173041782,0.02
 05/16  03:00:00,60.5997261638,10.5356691428,15.548765005,0.0,4.12243109448,15.9888894789,48.4072834064,45.4155529886,2.97173041782,0.02
 05/16  04:00:00,128.617149868,28.183068842,48.2580648301,0.0,12.3672932834,24.9413748627,109.57054602,104.597661991,4.9528840297,0.02
 05/16  05:00:00,131.346351878,28.1658973509,49.4562280294,6.24654371432,12.3672932834,24.9413748627,175.377154236,170.404270207,4.9528840297,0.02
 05/16  06:00:00,183.141532747,29.2491363375,54.9929433853,2.6729559739,24.7345865669,70.7195625826,140.749862485,130.824094425,9.90576805939,0.02
 05/16  07:00:00,221.295538701,29.607261693,60.2703061419,1.14915616738,37.1018798503,92.3937384068,119.635877142,109.710109083,9.90576805939,0.02
 05/16  08:00:00,240.429789938,29.9522887298,67.3332346899,0.83206884731,37.1018798503,104.434947198,112.15277528,102.22700722,9.90576805939,0.02
 05/16  09:00:00,259.344797554,30.3728390162,74.1047829266,0.513304310246,37.1018798503,116.476155989,110.353099995,91.818692678,9.90576805939,8.62863925741
 05/16  10:00:00,264.692448464,30.7368705255,79.3626390318,0.238494476302,37.1018798503,116.476155989,84.2505965301,74.3248284707,9.90576805939,0.02
 05/16  11:00:00,269.263746635,31.0304544479,83.8454470294,0.0331206591345,37.1018798503,116.476155989,78.1145650403,59.5750171421,9.90576805939,8.63377983877
 05/16  12:00:00,261.797322212,31.4229318351,88.0615265348,0.0,37.1018798503,104.434947198,57.2099528921,47.2841848327,9.90576805939,0.02
 05/16  13:00:00,278.788486654,31.8558234494,92.5779404024,0.0,37.1018798503,116.476155989,52.2912715544,33.7503146061,9.90576805939,8.63518888888
 05/16  14:00:00,280.738862424,32.2196149626,94.1648018987,0.0,37.1018798503,116.476155989,36.7226734336,26.7969053742,9.90576805939,0.02
 05/16  15:00:00,284.275829741,32.6841107282,97.2374287997,0.0,37.1018798503,116.476155989,32.044971951,22.1192038916,9.90576805939,0.02
 05/16  16:00:00,284.205531733,33.0110094017,96.8408591507,0.0,37.1018798503,116.476155989,39.3671541254,20.8340651724,9.90576805939,8.62732089358
 05/16  17:00:00,280.841737966,33.0325046897,93.4567316123,0.0,37.1018798503,116.476155989,39.9385349543,30.0127668949,9.90576805939,0.02
 05/16  18:00:00,168.700764536,28.2316492503,67.382425798,0.0,24.7345865669,47.5788473902,45.5313735031,40.5584894734,4.9528840297,0.02
 05/16  19:00:00,165.283116598,28.0591871105,64.1372345953,0.0,24.7345865669,47.5788473902,58.0568053606,53.0839213309,4.9528840297,0.02
 05/16  20:00:00,159.890465071,28.4850497282,65.4806552109,0.0,12.3672932834,38.6892022431,80.8659890977,69.2871068349,2.97173041782,8.60715184501
 05/16  21:00:00,111.938960759,17.4115525383,40.534405318,0.0,12.3672932834,27.0668015668,50.7642621635,47.7725317457,2.97173041782,0.02
 05/16  22:00:00,104.986088508,21.7370927282,48.4505298913,0.0,4.12243109448,15.9888894789,71.535994637,68.5442642192,2.97173041782,0.02
 05/16  23:00:00,85.6154253373,15.5912857282,35.4058757979,0.0,4.12243109448,15.9888894789,52.3594489241,49.3677185063,2.97173041782,0.02
 05/16  24:00:00,102.95790901,21.6513301243,46.5081130467,0.0,4.12243109448,15.9888894789,80.6661721718,77.674441754,2.97173041782,0.02
 05/17  01:00:00,80.6807893914,14.4560254878,31.6322433457,0.0,4.12243109448,15.9888894789,55.1609201291,52.1691897113,2.97173041782,0.02
 05/17  02:00:00,96.0506440412,20.173019468,41.1049019752,0.0,4.12243109448,15.9888894789,79.1742635303,76.1825331125,2.97173041782,0.02
 05/17  03:00:00,72.1566915074,12.7204270197,24.8694870925,0.0,4.12243109448,15.9888894789,54.9626612593,51.9709308415,2.97173041782,0.02
 05/17  04:00:00,130.515375368,28.0758655871,50.2634944127,0.0,12.3672932834,24.9413748627,106.201148798,101.228264769,4.9528840297,0.02
 05/17  05:00:00,127.266557456,28.2478067741,49.0796268116,2.46144182891,12.3672932834,24.9413748627,172.519920409,167.547036379,4.9528840297,0.02
 05/17  06:00:00,183.214392926,29.4357716389,56.7172693369,0.834855561684,24.7345865669,70.7195625826,139.049456009,129.12368795,9.90576805939,0.02
 05/17  07:00:00,222.577520496,29.8337104715,62.2973227172,0.177675491965,37.1018798503,92.3937384068,119.842076375,109.916308315,9.90576805939,0.02
 05/17  08:00:00,237.391661493,29.9528876737,64.9582779789,0.168272401195,37.1018798503,104.434947198,114.731306119,104.80553806,9.90576805939,0.02
 05/17  09:00:00,252.29952304,30.0623213862,67.7826074255,0.100771903378,37.1018798503,116.476155989,120.44608128,101.911710532,9.90576805939,8.62860268872
 05/17  10:00:00,256.366467741,30.2814343841,71.7255627593,0.00499682257541,37.1018798503,116.476155989,103.555294366,93.6295263063,9.90576805939,0.02
 05/17  11:00:00,259.704353387,30.5830069528,74.7666613507,0.0,37.1018798503,116.476155989,103.260732822,84.7199409892,9.90576805939,8.63502377373
 05/17  12:00:00,249.620007221,30.8688378801,76.4382819333,0.0,37.1018798503,104.434947198,91.2891560915,81.3633880321,9.90576805939,0.02
 05/17  13:00:00,264.92066667,31.1635040446,79.4024679504,0.0,37.1018798503,116.476155989,94.0380113086,75.4971137035,9.90576805939,8.63512954577
 05/17  14:00:00,265.046568027,31.2917407831,79.4003655745,0.0,37.1018798503,116.476155989,81.6557609319,71.7299928726,9.90576805939,0.02
 05/17  15:00:00,265.49105025,31.4259124966,79.7108605443,0.0,37.1018798503,116.476155989,87.1267502173,68.5891800414,9.90576805939,8.63180211656
 05/17  16:00:00,264.439672351,31.4803266617,78.6056919157,0.0,37.1018798503,116.476155989,79.9001311943,69.9743631349,9.90576805939,0.02
 05/17  17:00:00,261.329146564,31.3877629843,75.5888615014,0.0,37.1018798503,116.476155989,92.8628017544,82.937033695,9.90576805939,0.02
 05/17  18:00:00,158.42979569,28.0544249361,57.2886724316,0.0,24.7345865669,47.5788473902,78.6882481249,65.1265201242,4.9528840297,8.60884397098
 05/17  19:00:00,157.470455861,28.4832379559,55.9005347828,0.0,24.7345865669,47.5788473902,75.2908253104,70.3179412807,4.9528840297,0.02
 05/17  20:00:00,141.674255293,27.4826742431,48.2668448497,0.0,12.3672932834,38.6892022431,89.5810193046,86.5892888868,2.97173041782,0.02
 05/17  21:00:00,101.071752635,16.5550207608,30.5494776187,0.0,12.3672932834,27.0668015668,59.1831978865,56.1914674687,2.97173041782,0.02
 05/17  22:00:00,85.3864697703,20.173019468,30.44072779,0.0,4.12243109448,15.9888894789,81.3953570478,78.40362663,2.97173041782,0.02
