Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/31  24:00:00,97.4169706251,20.5160698839,42.1281791751,0.0,4.12243109448,15.9888894789,83.5517965923,80.5600661745,2.97173041782,0.02
 06/01  01:00:00,70.8874961082,12.6346644158,23.6860553718,0.0,4.12243109448,15.9888894789,55.347335294,52.3556048761,2.97173041782,0.02
 06/01  02:00:00,92.4091645785,20.173019468,37.4634235645,0.0,4.12243109448,15.9888894789,89.716132182,86.7244017642,2.97173041782,0.02
 06/01  03:00:00,71.9828258919,12.9777148316,24.438334684,0.0,4.12243109448,15.9888894789,56.850922181,53.8591917632,2.97173041782,0.02
 06/01  04:00:00,132.523525709,28.0544249361,52.2930863928,0.0,12.3672932834,24.9413748627,105.728762511,100.755878481,4.9528840297,0.02
 06/01  05:00:00,131.54756344,28.3437483866,55.1870011423,2.88829949475,12.3672932834,24.9413748627,171.572981472,166.600097442,4.9528840297,0.02
 06/01  06:00:00,189.869412808,29.2458315615,63.4348369945,0.962248794016,24.7345865669,70.7195625826,137.774946319,127.84917826,9.90576805939,0.02
 06/01  07:00:00,230.270154509,29.7787853111,70.0286897398,0.193880523458,37.1018798503,92.3937384068,115.753997835,105.828229775,9.90576805939,0.02
 06/01  08:00:00,248.531500347,30.0800062324,76.1356294545,0.00370027052448,37.1018798503,104.434947198,104.05313784,85.5233874918,9.90576805939,8.6239822883
 06/01  09:00:00,267.047138345,30.4205192213,82.2728816638,0.0,37.1018798503,116.476155989,75.4948637045,65.5690956451,9.90576805939,0.02
 06/01  10:00:00,269.780814876,30.7992001089,84.627189362,0.0,37.1018798503,116.476155989,63.7881216984,53.862353639,9.90576805939,0.02
 06/01  11:00:00,268.888096115,30.9970124598,83.5365101806,0.0,37.1018798503,116.476155989,72.8449047596,54.3058683703,9.90576805939,8.63326832989
 06/01  12:00:00,255.921325833,31.200293743,82.4081972114,0.0,37.1018798503,104.434947198,65.7233525496,55.7975844902,9.90576805939,0.02
 06/01  13:00:00,268.259224722,31.4900876886,82.4145420668,0.0,37.1018798503,116.476155989,74.6688591557,56.1297452057,9.90576805939,8.63334589059
 06/01  14:00:00,269.002835264,31.7265248989,82.921915796,0.0,37.1018798503,116.476155989,66.4473402876,56.5215722283,9.90576805939,0.02
 06/01  15:00:00,269.416601292,31.8673065797,83.1950986823,0.0,37.1018798503,116.476155989,76.2297203338,57.6938391547,9.90576805939,8.63011311967
 06/01  16:00:00,269.310254333,31.9251521742,83.0315097326,0.0,37.1018798503,116.476155989,68.5283764399,58.6026083805,9.90576805939,0.02
 06/01  17:00:00,269.129620866,31.9674195454,82.8097194628,0.0,37.1018798503,116.476155989,68.0814945037,58.1557264443,9.90576805939,0.02
 06/01  18:00:00,165.895350456,28.1410392588,64.6676304841,0.0,24.7345865669,47.5788473902,65.1281770695,51.5672256721,4.9528840297,8.60806736769
 06/01  19:00:00,164.05936636,28.0554579318,62.9172422781,0.0,24.7345865669,47.5788473902,66.4587620478,61.4858780181,4.9528840297,0.02
 06/01  20:00:00,154.523041451,28.3763410475,62.5711490559,0.0,12.3672932834,38.6892022431,83.7670157355,80.7752853177,2.97173041782,0.02
 06/01  21:00:00,108.902408188,17.3043492834,37.6050718741,0.0,12.3672932834,27.0668015668,57.6156287842,54.6238983664,2.97173041782,0.02
 06/01  22:00:00,98.9227542043,21.4226298471,42.7016597401,0.0,4.12243109448,15.9888894789,79.4861627338,76.494432316,2.97173041782,0.02
 06/01  23:00:00,80.5348040826,15.4197605203,30.4967809796,0.0,4.12243109448,15.9888894789,56.3266980254,53.3349676075,2.97173041782,0.02
 06/01  24:00:00,94.1076152515,21.2653984065,38.0437521942,0.0,4.12243109448,15.9888894789,87.8542403189,84.8625099011,2.97173041782,0.02
 06/02  01:00:00,73.3508427582,14.6478970848,24.0846831182,0.0,4.12243109448,15.9888894789,60.381341047,57.3896106292,2.97173041782,0.02
 06/02  02:00:00,86.8434516348,20.173019468,31.8977106858,0.0,4.12243109448,15.9888894789,83.671300502,80.6795700842,2.97173041782,0.02
 06/02  03:00:00,69.0308451068,13.435115386,21.0289534094,0.0,4.12243109448,15.9888894789,55.7755559749,52.7838255571,2.97173041782,0.02
 06/02  04:00:00,116.936922408,27.4112054065,37.3497026864,0.0,12.3672932834,24.9413748627,103.724496751,98.7516127214,4.9528840297,0.02
 06/02  05:00:00,119.414771077,28.9759257673,41.866514146,3.44381681229,12.3672932834,24.9413748627,167.657223357,162.684339327,4.9528840297,0.02
 06/02  06:00:00,168.325858323,29.2523050317,41.4866751572,1.36038274034,24.7345865669,70.7195625826,135.802914888,125.877146829,9.90576805939,0.02
 06/02  07:00:00,203.869234902,29.724710123,43.3042416575,0.571485273885,37.1018798503,92.3937384068,116.288577352,106.362809293,9.90576805939,0.02
 06/02  08:00:00,219.279504843,29.9372525025,46.793228266,0.236863739356,37.1018798503,104.434947198,118.384091152,99.8544199688,9.90576805939,8.62390312337
 06/02  09:00:00,234.39391229,30.1375108374,49.8762232468,0.026445299247,37.1018798503,116.476155989,105.830867017,95.9050989579,9.90576805939,0.02
 06/02  10:00:00,239.709732753,30.3994628936,54.9558499472,0.0,37.1018798503,116.476155989,102.347160583,92.4213925236,9.90576805939,0.02
 06/02  11:00:00,244.264238692,30.6805452651,59.2291251248,0.0,37.1018798503,116.476155989,107.850977334,89.3120615133,9.90576805939,8.63314776157
 06/02  12:00:00,236.216303513,30.9990377633,62.9044364117,0.0,37.1018798503,104.434947198,96.5352604515,86.6094923921,9.90576805939,0.02
 06/02  13:00:00,251.449786894,31.3607831849,65.7344131351,0.0,37.1018798503,116.476155989,102.467802856,83.9288132118,9.90576805939,8.63322158497
 06/02  14:00:00,253.378411629,31.7261796682,67.2978440222,0.0,37.1018798503,116.476155989,91.814886462,81.8891184026,9.90576805939,0.02
 06/02  15:00:00,255.50034486,32.1483313899,68.9978205864,0.0,37.1018798503,116.476155989,98.2907292056,79.7548957977,9.90576805939,8.63006534855
 06/02  16:00:00,255.341595809,32.4227740414,68.5652348947,0.0,37.1018798503,116.476155989,88.2225549119,78.2967868525,9.90576805939,0.02
 06/02  17:00:00,253.125681512,32.4593323369,66.3138712103,0.0,37.1018798503,116.476155989,88.026399748,78.1006316886,9.90576805939,0.02
 06/02  18:00:00,151.405675566,28.14160219,50.1773941321,0.0,24.7345865669,47.5788473902,73.984863455,60.4235857755,4.9528840297,8.60839364984
 06/02  19:00:00,148.03235553,28.0560718542,46.8896166256,0.0,24.7345865669,47.5788473902,70.9708613437,65.997977314,4.9528840297,0.02
 06/02  20:00:00,137.783473277,28.3768930848,45.8310297626,0.0,12.3672932834,38.6892022431,84.4840842446,81.4923538268,2.97173041782,0.02
 06/02  21:00:00,98.0460237295,17.3043492834,26.7486882106,0.0,12.3672932834,27.0668015668,58.6411102919,55.6493798741,2.97173041782,0.02
 06/02  22:00:00,85.4855254245,21.4798049164,29.2072559764,0.0,4.12243109448,15.9888894789,78.2428549791,75.2511245613,2.97173041782,0.02
 06/02  23:00:00,67.6185099,14.112975072,18.9130154815,0.0,4.12243109448,15.9888894789,56.2338292678,53.24209885,2.97173041782,0.02
 06/02  24:00:00,81.5487631764,20.6018324878,26.1742092747,0.0,4.12243109448,15.9888894789,79.8119882364,76.8202578186,2.97173041782,0.02
 06/03  01:00:00,61.2052816464,12.291614,14.3468914788,0.0,4.12243109448,15.9888894789,54.7718805327,51.7801501149,2.97173041782,0.02
 06/03  02:00:00,79.1925280408,20.6018324878,23.8179741606,0.0,4.12243109448,15.9888894789,87.8024471825,84.8107167647,2.97173041782,0.02
 06/03  03:00:00,60.1407522017,12.291614,13.2823619796,0.0,4.12243109448,15.9888894789,55.9252193711,52.9334889532,2.97173041782,0.02
 06/03  04:00:00,88.6043804544,26.3391728571,27.2237007079,0.0,4.12243109448,16.0517297156,113.135016264,110.143285846,2.97173041782,0.02
 06/03  05:00:00,83.0414714931,27.4112054065,27.636259162,0.0,4.12243109448,16.0517297156,111.575454074,108.583723656,2.97173041782,0.02
 06/03  06:00:00,102.587953352,28.9120509756,29.1753205619,0.0,4.12243109448,39.6058045677,91.144618058,88.1528876401,2.97173041782,0.02
 06/03  07:00:00,149.436924536,28.9327594806,35.898109544,6.11327401175,12.3672932834,65.3531420225,144.540128809,139.56724478,4.9528840297,0.02
 06/03  08:00:00,157.159020719,28.9244298851,42.6537374439,4.1971920492,12.3672932834,68.2430321324,140.773371735,135.800487705,4.9528840297,0.02
 06/03  09:00:00,190.220392874,28.982832816,49.534426841,1.30258012432,16.4897243779,93.1370602926,138.836992212,122.300189435,7.92461444751,8.61218832923
 06/03  10:00:00,193.666157666,29.0196610423,53.2770950403,0.968771477541,16.4897243779,93.1370602926,125.872304758,117.92769031,7.92461444751,0.02
 06/03  11:00:00,196.345464695,29.0206569147,56.3100710016,0.614115359631,16.4897243779,93.1370602926,123.897369422,115.952754974,7.92461444751,0.02
 06/03  12:00:00,190.204052578,29.0555889957,59.5301685164,0.369293752592,16.4897243779,83.9857416113,121.938733041,113.994118593,7.92461444751,0.02
 06/03  13:00:00,192.950979628,29.1248865447,62.3394197848,0.237663460819,16.4897243779,83.9857416113,120.172852437,112.228237989,7.92461444751,0.02
 06/03  14:00:00,195.622344743,29.2473961774,65.0398830426,0.0860992204681,16.4897243779,83.9857416113,118.305749823,110.361135376,7.92461444751,0.02
 06/03  15:00:00,176.348502596,28.9120509756,63.6443776419,0.0,12.3672932834,70.6512738906,66.1341164794,52.5710151814,4.9528840297,8.61021726833
 06/03  16:00:00,176.115341102,28.9120509756,63.4112392452,0.0,12.3672932834,70.6512738906,55.797594078,50.8247100484,4.9528840297,0.02
 06/03  17:00:00,162.011974081,28.9120509756,61.8314048611,0.0,12.3672932834,58.1284167478,59.9210044438,54.9481204141,4.9528840297,0.02
 06/03  18:00:00,119.540027722,27.9472216812,53.5117920223,0.0,12.3672932834,24.9413748627,82.969229828,77.9963457983,4.9528840297,0.02
 06/03  19:00:00,120.437126112,28.4832379559,53.8728741283,0.0,12.3672932834,24.9413748627,90.1160764778,85.1431924482,4.9528840297,0.02
 06/03  20:00:00,105.219556428,27.3397365699,45.1874798208,0.0,4.12243109448,16.0517297156,100.1119503,97.1202198819,2.97173041782,0.02
 06/03  21:00:00,74.0096724758,13.8353408711,25.6075555184,0.0,4.12243109448,15.9888894789,53.8295628078,50.83783239,2.97173041782,0.02
 06/03  22:00:00,89.6005485665,20.6018324878,34.2259947722,0.0,4.12243109448,15.9888894789,88.5506964166,85.5589659988,2.97173041782,0.02
 06/03  23:00:00,66.7927299462,12.2712676109,19.9804293531,0.0,4.12243109448,15.9888894789,49.9116287227,46.9198983048,2.97173041782,0.02
 06/03  24:00:00,85.7626417728,19.5094535494,31.5062100139,0.0,4.12243109448,15.9888894789,81.7146633299,78.7229329121,2.97173041782,0.02
 06/04  01:00:00,58.3079978547,10.75516225,15.0923255416,0.0,2.06121554724,15.9888894789,49.4475363008,46.455805883,2.97173041782,0.02
 06/04  02:00:00,83.6460780554,19.7238600592,31.2364553369,0.0,2.06121554724,15.9888894789,82.8747074986,79.8829770807,2.97173041782,0.02
 06/04  03:00:00,63.7295938356,13.1695864285,18.0287036098,0.0,2.06121554724,15.9888894789,58.3836506239,55.3919202061,2.97173041782,0.02
 06/04  04:00:00,63.4440253948,13.1695864285,17.7431351288,0.0,2.06121554724,15.9888894789,58.4073391899,55.4156087721,2.97173041782,0.02
 06/04  05:00:00,71.8920625817,19.2092844355,27.0445153666,0.0,2.06121554724,15.9888894789,81.1977822453,78.2060518275,2.97173041782,0.02
 06/04  06:00:00,60.6458447404,17.9882615912,24.0925634745,0.0,2.06121554724,15.9888894789,79.025866827,76.0341364092,2.97173041782,0.02
 06/04  07:00:00,70.5552767149,21.9493107142,29.9122305289,0.0,2.06121554724,15.9888894789,96.5428971602,93.5511667424,2.97173041782,0.02
 06/04  08:00:00,101.850528028,19.4033445563,36.0736106978,0.0,4.12243109448,41.7362269337,73.6340479654,68.6611639357,4.9528840297,0.02
 06/04  09:00:00,115.789443852,23.6645627933,45.6225924836,0.0,4.12243109448,41.7362269337,88.2336399335,83.2607559038,4.9528840297,0.02
 06/04  10:00:00,108.68046872,19.7035136702,42.6033821709,0.0,4.12243109448,41.7362269337,70.9059208526,65.9330368229,4.9528840297,0.02
 06/04  11:00:00,120.357121528,23.5573595383,50.2974733048,0.0,4.12243109448,41.7362269337,87.5480061652,82.5751221355,4.9528840297,0.02
 06/04  12:00:00,111.354024933,19.4891071603,45.4913447802,0.0,4.12243109448,41.7362269337,70.2650708343,65.2921868046,4.9528840297,0.02
 06/04  13:00:00,123.544544896,23.5573595383,53.4848965569,0.0,4.12243109448,41.7362269337,86.021413119,81.0485290893,4.9528840297,0.02
 06/04  14:00:00,111.65150574,19.4891071603,45.739926935,0.0,4.12243109448,41.7362269337,77.9889128452,64.4342081164,4.9528840297,8.60182069904
 06/04  15:00:00,122.524870702,23.5573595383,52.1238561822,0.0,4.12243109448,41.7362269337,84.7430308526,79.7701468229,4.9528840297,0.02
 06/04  16:00:00,94.4132053449,19.6177510662,45.082141114,0.0,4.12243109448,24.8785346261,68.1233690986,63.1504850689,4.9528840297,0.02
 06/04  17:00:00,88.4846989876,22.5721838548,47.046654994,0.0,2.06121554724,15.9888894789,83.4023295808,80.410599163,2.97173041782,0.02
 06/04  18:00:00,75.6780844429,18.3967282219,38.742079522,0.0,2.06121554724,15.9888894789,68.6714575117,65.6797270939,2.97173041782,0.02
 06/04  19:00:00,78.7148623148,20.7090357427,39.389320467,0.0,2.06121554724,15.9888894789,80.0822003419,77.0904699241,2.97173041782,0.02
 06/04  20:00:00,78.7569490471,17.2328804468,31.2647017975,0.0,2.06121554724,15.9888894789,68.2079557888,65.216225371,2.97173041782,0.02
 06/04  21:00:00,81.5629672851,18.2252030139,30.7034876804,0.0,2.06121554724,15.9888894789,74.7064865021,71.7147560842,2.97173041782,0.02
 06/04  22:00:00,74.3488980258,16.211970345,25.5541374119,0.0,2.06121554724,15.9888894789,69.1190401605,66.1273097427,2.97173041782,0.02
 06/04  23:00:00,69.036125968,15.3543443054,21.0989914092,0.0,2.06121554724,15.9888894789,66.6795395866,63.6878091688,2.97173041782,0.02
 06/04  24:00:00,70.0056144474,15.3339979164,22.1145694372,0.0,2.06121554724,15.9888894789,64.3799962432,61.3882658254,2.97173041782,0.02
 06/05  01:00:00,68.2023497176,14.9255312857,18.6328127135,0.0,4.12243109448,15.9888894789,67.3588607131,64.3671302953,2.97173041782,0.02
 06/05  02:00:00,70.413833065,15.2482353124,20.547335183,0.0,4.12243109448,15.9888894789,64.4318556899,61.4401252721,2.97173041782,0.02
 06/05  03:00:00,67.6554669079,14.9255312857,18.0859298965,0.0,4.12243109448,15.9888894789,67.994456138,65.0027257202,2.97173041782,0.02
 06/05  04:00:00,116.114838819,27.8828997282,36.0559248328,0.0,12.3672932834,24.9413748627,112.484207785,107.511323755,4.9528840297,0.02
 06/05  05:00:00,124.302385498,28.5134178057,42.8579718865,7.8024815334,12.3672932834,24.9413748627,180.286394058,175.313510029,4.9528840297,0.02
 06/05  06:00:00,174.427290646,28.9839224637,47.3264075097,1.89046537712,24.7345865669,70.7195625826,144.840826174,134.915058114,9.90576805939,0.02
 06/05  07:00:00,213.779075257,29.2114576964,53.7177614645,0.581062041061,37.1018798503,92.3937384068,122.60067478,112.67490672,9.90576805939,0.02
 06/05  08:00:00,233.419768198,29.5628034265,61.1519624297,0.392841501372,37.1018798503,104.434947198,122.815028121,104.285581493,9.90576805939,8.62367856914
 06/05  09:00:00,252.264463247,29.9518969115,67.779588453,0.179259509868,37.1018798503,116.476155989,109.01728875,99.0915206911,9.90576805939,0.02
 06/05  10:00:00,257.3948447,30.2856587895,72.7281985013,0.0266013039938,37.1018798503,116.476155989,105.386500111,95.4607320517,9.90576805939,0.02
 06/05  11:00:00,261.182203144,30.5425163162,76.2851137251,0.0,37.1018798503,116.476155989,111.506954432,92.9683036745,9.90576805939,8.63288269861
 06/05  12:00:00,253.053374691,30.9160865182,79.824490749,0.0,37.1018798503,104.434947198,100.146757628,90.2209895688,9.90576805939,0.02
 06/05  13:00:00,267.433387503,31.2968788114,81.7819125001,0.0,37.1018798503,116.476155989,105.891134746,87.3524986404,9.90576805939,8.63286804661
 06/05  14:00:00,268.904875539,31.7213192769,82.8292035979,0.0,37.1018798503,116.476155989,94.8580899109,84.9323218515,9.90576805939,0.02
 06/05  15:00:00,270.684133821,32.3019868566,84.0279482496,0.0,37.1018798503,116.476155989,100.746999743,82.2115089316,9.90576805939,8.62972275212
 06/05  16:00:00,271.305205726,32.7120288666,84.2396137422,0.0,37.1018798503,116.476155989,90.2315163903,80.305748331,9.90576805939,0.02
 06/05  17:00:00,270.852957636,32.8453594024,83.6551409606,0.0,37.1018798503,116.476155989,89.5703833526,79.6446152932,9.90576805939,0.02
 06/05  18:00:00,164.598891319,28.1483631911,63.3638581505,0.0,24.7345865669,47.5788473902,65.1873031324,60.2144191027,4.9528840297,0.02
 06/05  19:00:00,161.156535646,28.066329722,60.0035306769,0.0,24.7345865669,47.5788473902,69.6904283281,64.7175442984,4.9528840297,0.02
 06/05  20:00:00,150.720543767,28.4910634923,58.653921156,0.0,12.3672932834,38.6892022431,92.4910993457,80.9110341607,2.97173041782,8.60833476725
 06/05  21:00:00,107.051139502,17.5187557933,35.539398608,0.0,12.3672932834,27.0668015668,57.1390406068,54.1473101889,2.97173041782,0.02
 06/05  22:00:00,97.7824698781,21.9657930054,41.0182125741,0.0,4.12243109448,15.9888894789,79.2645554631,76.2728250453,2.97173041782,0.02
 06/05  23:00:00,79.5715715513,15.7628109361,29.1904983687,0.0,4.12243109448,15.9888894789,57.6830993365,54.6913689186,2.97173041782,0.02
 06/05  24:00:00,89.9641136569,21.3082797085,33.8573696504,0.0,4.12243109448,15.9888894789,84.827529164,81.8357987462,2.97173041782,0.02
 06/06  01:00:00,73.4130571909,14.4560254878,24.364512666,0.0,4.12243109448,15.9888894789,54.6716758098,51.679945392,2.97173041782,0.02
 06/06  02:00:00,92.2245385393,21.3940423124,36.032031979,0.0,4.12243109448,15.9888894789,91.375737796,88.3840073781,2.97173041782,0.02
 06/06  03:00:00,70.4900408115,14.0475588571,21.8242197401,0.0,4.12243109448,15.9888894789,64.4400821637,61.4483517458,2.97173041782,0.02
 06/06  04:00:00,129.561048864,28.0758655871,49.3091693718,0.0,12.3672932834,24.9413748627,103.797959613,98.8250755831,4.9528840297,0.02
 06/06  05:00:00,127.720283263,28.2134594644,51.67655603,2.70175383997,12.3672932834,24.9413748627,168.59203551,163.61915148,4.9528840297,0.02
 06/06  06:00:00,184.802556546,29.3731917725,58.6162888564,0.586580958156,24.7345865669,70.7195625826,134.999382043,125.073613983,9.90576805939,0.02
 06/06  07:00:00,224.716355894,29.7700118472,64.6392050333,0.038349823121,37.1018798503,92.3937384068,114.569939723,104.644171663,9.90576805939,0.02
 06/06  08:00:00,244.602380268,30.1344339899,72.1557933677,0.0,37.1018798503,104.434947198,105.411365989,95.4855979295,9.90576805939,0.02
 06/06  09:00:00,262.518664152,30.4575853273,77.707355335,0.0,37.1018798503,116.476155989,97.4892981849,78.9568392353,9.90576805939,8.62669089025
 06/06  10:00:00,267.402244121,30.9048118625,82.1430626465,0.0,37.1018798503,116.476155989,73.718273703,63.7925056436,9.90576805939,0.02
 06/06  11:00:00,271.047305627,31.2595714031,85.4331534688,0.0,37.1018798503,116.476155989,73.4832556337,54.9448121968,9.90576805939,8.63267537741
 06/06  12:00:00,262.794705165,31.6597492203,88.8221734688,0.0,37.1018798503,104.434947198,56.565803443,46.6400353836,9.90576805939,0.02
 06/06  13:00:00,277.121913255,32.097263816,90.6700470007,0.0,37.1018798503,116.476155989,60.2589356454,41.7203992841,9.90576805939,8.63276830195
 06/06  14:00:00,278.000816166,32.459162662,91.1873157048,0.0,37.1018798503,116.476155989,51.2934335177,41.3676654583,9.90576805939,0.02
 06/06  15:00:00,278.420353964,32.6881854665,91.3779699398,0.0,37.1018798503,116.476155989,60.3904495988,41.8550601495,9.90576805939,8.62962138992
 06/06  16:00:00,277.844529973,32.7467115325,90.7442585321,0.0,37.1018798503,116.476155989,52.1473407744,42.221572715,9.90576805939,0.02
 06/06  17:00:00,276.783798758,32.6790159813,89.7523350724,0.0,37.1018798503,116.476155989,51.3346526904,41.408884631,9.90576805939,0.02
 06/06  18:00:00,168.614613579,28.1432679864,67.3846799715,0.0,24.7345865669,47.5788473902,45.944159354,40.9712753243,4.9528840297,0.02
 06/06  19:00:00,165.79250602,28.05732308,64.6485121003,0.0,24.7345865669,47.5788473902,55.0687330309,50.0958490012,4.9528840297,0.02
 06/06  20:00:00,155.668442366,28.3773868961,63.7154875199,0.0,12.3672932834,38.6892022431,84.0979894551,72.5179369969,2.97173041782,8.60832204035
 06/06  21:00:00,109.500540009,17.4115525383,38.0959994058,0.0,12.3672932834,27.0668015668,56.4337789254,53.4420485076,2.97173041782,0.02
 06/06  22:00:00,103.396914207,22.5293025528,46.0434040716,0.0,4.12243109448,15.9888894789,80.2700800493,77.2783496315,2.97173041782,0.02
 06/06  23:00:00,83.8021512456,15.5912857282,33.5926031595,0.0,4.12243109448,15.9888894789,54.223570937,51.2318405192,2.97173041782,0.02
 06/06  24:00:00,100.903536175,21.5655675203,44.5395042667,0.0,4.12243109448,15.9888894789,79.8474276022,76.8556971844,2.97173041782,0.02
 06/07  01:00:00,81.0915681142,15.1195914065,31.3537144497,0.0,4.12243109448,15.9888894789,57.8592528198,54.867522402,2.97173041782,0.02
 06/07  02:00:00,97.8578284176,21.1367545006,41.9226096167,0.0,4.12243109448,15.9888894789,81.3390725157,78.3473420979,2.97173041782,0.02
 06/07  03:00:00,77.9167355911,14.6478970848,28.6505762568,0.0,4.12243109448,15.9888894789,61.552652762,58.5609223442,2.97173041782,0.02
 06/07  04:00:00,133.837656574,27.7328151713,53.9288274783,0.0,12.3672932834,24.9413748627,101.161676994,96.1887929644,4.9528840297,0.02
 06/07  05:00:00,136.535687487,28.8651517862,59.8627659315,2.67925583631,12.3672932834,24.9413748627,164.173431618,159.200547588,4.9528840297,0.02
 06/07  06:00:00,192.415190017,29.2604623927,66.2624478094,0.66578486619,24.7345865669,70.7195625826,130.378546545,120.452778486,9.90576805939,0.02
 06/07  07:00:00,230.344085975,29.8592968158,70.1270986161,0.0889030896508,37.1018798503,92.3937384068,106.221373362,96.2956053025,9.90576805939,0.02
 06/07  08:00:00,245.67261523,30.1850908321,73.1753845104,0.0,37.1018798503,104.434947198,91.402643314,81.4768752546,9.90576805939,0.02
 06/07  09:00:00,260.711324904,30.4768843889,75.88070328,0.0,37.1018798503,116.476155989,88.0538509466,69.5214781683,9.90576805939,8.62660471889
 06/07  10:00:00,264.64954169,30.8272325864,79.4679580693,0.0,37.1018798503,116.476155989,67.3887537873,57.4629857279,9.90576805939,0.02
 06/07  11:00:00,269.462974366,31.2568666213,83.8515173709,0.0,37.1018798503,116.476155989,63.9258380918,45.3875084247,9.90576805939,8.63256160778
 06/07  12:00:00,262.221498901,31.6555105981,88.2532217861,0.0,37.1018798503,104.434947198,44.5789988522,34.6532307928,9.90576805939,0.02
 06/07  13:00:00,277.672457205,32.101461377,91.2163892164,0.0,37.1018798503,116.476155989,46.3292878243,27.790965545,9.90576805939,8.63255421992
 06/07  14:00:00,280.275850494,32.5714485049,93.3500762894,0.0,37.1018798503,116.476155989,34.4859174315,24.5601493721,9.90576805939,0.02
 06/07  15:00:00,282.37223391,32.9234771105,95.094572809,0.0,37.1018798503,116.476155989,31.7597534845,21.8339854251,9.90576805939,0.02
 06/07  16:00:00,282.268973513,33.0943126862,94.821088889,0.0,37.1018798503,116.476155989,40.3659416216,21.8347913011,9.90576805939,8.62538226109
 06/07  17:00:00,279.721934125,32.8777085089,92.4917883915,0.0,37.1018798503,116.476155989,35.6799603296,25.7541922702,9.90576805939,0.02
 06/07  18:00:00,168.82543469,28.143870573,67.594903411,0.0,24.7345865669,47.5788473902,39.0104610264,34.0375769967,4.9528840297,0.02
 06/07  19:00:00,165.601864074,28.0578598791,64.4573383435,0.0,24.7345865669,47.5788473902,50.3622995619,45.3894155322,4.9528840297,0.02
 06/07  20:00:00,155.571911478,28.4846831019,63.5116622214,0.0,12.3672932834,38.6892022431,73.4627215244,70.4709911065,2.97173041782,0.02
 06/07  21:00:00,108.476022451,17.4115525383,37.0714741402,0.0,12.3672932834,27.0668015668,65.3179380619,53.740955444,2.97173041782,8.6052522001
 06/07  22:00:00,98.2102892178,21.508392451,41.9034317681,0.0,4.12243109448,15.9888894789,79.0361529587,76.0444225409,2.97173041782,0.02
 06/07  23:00:00,81.4525571879,15.5055231243,31.3287711916,0.0,4.12243109448,15.9888894789,55.9334229079,52.9416924901,2.97173041782,0.02
 06/07  24:00:00,97.2570370877,21.4798049164,40.9787673173,0.0,4.12243109448,15.9888894789,84.3106568999,81.318926482,2.97173041782,0.02
 06/08  01:00:00,76.4381893831,14.7336596887,27.0862670154,0.0,4.12243109448,15.9888894789,59.6828483544,56.6911179366,2.97173041782,0.02
 06/08  02:00:00,93.837164988,21.0509918966,37.9877084122,0.0,4.12243109448,15.9888894789,88.4452788829,85.4535484651,2.97173041782,0.02
 06/08  03:00:00,74.6807760985,14.112975072,25.9752815874,0.0,4.12243109448,15.9888894789,56.305106912,53.3133764942,2.97173041782,0.02
 06/08  04:00:00,127.487151423,27.7113745203,47.5997626762,0.0,12.3672932834,24.9413748627,101.607199356,96.6343153262,4.9528840297,0.02
 06/08  05:00:00,128.031951294,28.6952693499,50.9646253055,3.24354243792,12.3672932834,24.9413748627,166.570798327,161.597914297,4.9528840297,0.02
 06/08  06:00:00,176.107304446,29.2537548292,49.5187675732,1.10828685941,24.7345865669,70.7195625826,134.820031978,124.894263918,9.90576805939,0.02
 06/08  07:00:00,208.13501557,29.7646641487,47.568960642,0.532602756361,37.1018798503,92.3937384068,115.489481046,105.563712987,9.90576805939,0.02
 06/08  08:00:00,218.039208888,29.9431851942,45.4827540417,0.301143107762,37.1018798503,104.434947198,109.344228682,99.4184606222,9.90576805939,0.02
 06/08  09:00:00,227.620707577,30.0275143595,42.9921259169,0.24731433435,37.1018798503,116.476155989,115.094013151,96.5617611654,9.90576805939,8.62648392609
 06/08  10:00:00,226.94465947,30.1900747624,42.3170328395,0.0832202101841,37.1018798503,116.476155989,103.699457596,93.7736895371,9.90576805939,0.02
 06/08  11:00:00,227.793469947,30.3822203055,43.0566506929,0.0,37.1018798503,116.476155989,109.499136976,90.9609425024,9.90576805939,8.63242641437
 06/08  12:00:00,216.406732044,30.4563763841,43.6376031287,0.0,37.1018798503,104.434947198,99.4275586666,89.5017906072,9.90576805939,0.02
 06/08  13:00:00,229.071636911,30.6867828027,44.030256778,0.0,37.1018798503,116.476155989,97.0187312884,87.092963229,9.90576805939,0.02
 06/08  14:00:00,229.085472029,30.8211351668,43.9100091653,0.0,37.1018798503,116.476155989,103.903167948,85.3664352646,9.90576805939,8.6309646237
 06/08  15:00:00,228.980172924,30.9042957986,43.7217152805,0.0,37.1018798503,116.476155989,94.0924222197,84.1666541603,9.90576805939,0.02
 06/08  16:00:00,229.710910437,30.9678343444,44.3894847801,0.0,37.1018798503,116.476155989,101.809327116,83.2782846618,9.90576805939,8.62527439496
 06/08  17:00:00,230.508438389,30.9501973624,45.2058141975,0.0,37.1018798503,116.476155989,92.9397008121,83.0139327527,9.90576805939,0.02
 06/08  18:00:00,138.410191897,27.9686623322,37.3548742721,0.0,24.7345865669,47.5788473902,69.2040898101,64.2312057804,4.9528840297,0.02
 06/08  19:00:00,138.69426352,28.3760347009,37.2315685076,0.0,24.7345865669,47.5788473902,74.5465764545,69.5736924248,4.9528840297,0.02
 06/08  20:00:00,124.786895635,27.6256119164,33.5857231835,0.0,12.3672932834,38.6892022431,87.8262104263,84.8344800085,2.97173041782,0.02
 06/08  21:00:00,89.29130886,15.9546825331,19.3693748913,0.0,12.3672932834,27.0668015668,57.0087697428,54.017039325,2.97173041782,0.02
 06/08  22:00:00,78.3882874849,20.6221788769,22.9676431831,0.0,4.12243109448,15.9888894789,82.1142229084,79.1224924906,2.97173041782,0.02
 06/08  23:00:00,61.4513890689,13.1492400395,13.7353719405,0.0,4.12243109448,15.9888894789,59.6988045978,48.1252580695,2.97173041782,8.60181611051
 06/08  24:00:00,73.6326604192,19.3153934285,19.5445447928,0.0,4.12243109448,15.9888894789,84.1037260618,81.1119956439,2.97173041782,0.02
 06/09  01:00:00,58.9940315465,12.3773766039,12.0498781201,0.0,4.12243109448,15.9888894789,56.5054848819,53.5137544641,2.97173041782,0.02
 06/09  02:00:00,73.2277083669,20.173019468,18.2819669738,0.0,4.12243109448,15.9888894789,86.741566258,83.7498358401,2.97173041782,0.02
 06/09  03:00:00,58.200975629,12.291614,11.3425849885,0.0,4.12243109448,15.9888894789,57.9311992051,54.9394687872,2.97173041782,0.02
 06/09  04:00:00,103.408540167,28.2545376787,22.9779879509,0.0,12.3672932834,24.9413748627,108.514979766,103.542095736,4.9528840297,0.02
 06/09  05:00:00,106.349245958,28.1867986415,25.4290992988,7.60483354485,12.3672932834,24.9413748627,171.164837833,166.191953803,4.9528840297,0.02
 06/09  06:00:00,155.595447835,29.2843760361,25.9195584242,4.16501795381,24.7345865669,70.7195625826,137.251737873,127.325969814,9.90576805939,0.02
 06/09  07:00:00,191.047031454,29.6256401734,29.8592231174,1.2933798559,37.1018798503,92.3937384068,116.015619677,106.089851618,9.90576805939,0.02
 06/09  08:00:00,215.532867452,29.8516058762,42.3856158079,0.983534517104,37.1018798503,104.434947198,108.015824184,98.0900561247,9.90576805939,0.02
 06/09  09:00:00,241.322610981,30.1478619107,56.0720363751,0.748945801295,37.1018798503,116.476155989,111.941450008,93.4092892999,9.90576805939,8.62639264865
 06/09  10:00:00,248.037359805,30.4215516894,62.7976985329,0.463794186608,37.1018798503,116.476155989,100.130288895,90.2045208356,9.90576805939,0.02
 06/09  11:00:00,250.959059131,30.6722592297,65.7755534531,0.156652114601,37.1018798503,116.476155989,106.706729038,88.1686337017,9.90576805939,8.63232727697
 06/09  12:00:00,242.192655455,31.0603607777,68.8036430041,0.0158989842068,37.1018798503,104.434947198,95.8302788023,85.9045107429,9.90576805939,0.02
 06/09  13:00:00,256.542934551,31.4656212828,70.7227429725,0.0,37.1018798503,116.476155989,93.3955128009,83.4697447415,9.90576805939,0.02
 06/09  14:00:00,257.848000625,31.8488508845,71.6448019175,0.0,37.1018798503,116.476155989,99.8561143617,81.3194896493,9.90576805939,8.63085665295
 06/09  15:00:00,259.45032068,32.3570376716,72.73914541,0.0,37.1018798503,116.476155989,88.706887292,78.7811192326,9.90576805939,0.02
 06/09  16:00:00,260.403379853,32.7727594058,73.2770111533,0.0,37.1018798503,116.476155989,95.4225498222,76.8915757614,9.90576805939,8.62520600147
 06/09  17:00:00,260.513547881,32.9632416534,73.1978861122,0.0,37.1018798503,116.476155989,85.9651626365,76.0393945771,9.90576805939,0.02
 06/09  18:00:00,158.088950394,28.2319041192,56.7703967019,0.0,24.7345865669,47.5788473902,64.4418247242,59.4689406945,4.9528840297,0.02
 06/09  19:00:00,153.896894611,28.0606182558,52.7496221196,0.0,24.7345865669,47.5788473902,68.6085472972,63.6356632675,4.9528840297,0.02
 06/09  20:00:00,140.52327287,28.4864111858,50.8104740508,0.0,12.3672932834,38.6892022431,82.4150626774,79.4233322596,2.97173041782,0.02
 06/09  21:00:00,101.628029207,17.4115525383,30.22348559,0.0,12.3672932834,27.0668015668,58.0048086974,55.0130782795,2.97173041782,0.02
 06/09  22:00:00,89.8624537203,21.7370927282,33.3268959192,0.0,4.12243109448,15.9888894789,79.2537635307,76.2620331128,2.97173041782,0.02
 06/09  23:00:00,72.349848138,15.5055231243,22.226061968,0.0,4.12243109448,15.9888894789,56.0154776472,53.0237472294,2.97173041782,0.02
 06/09  24:00:00,81.163712137,20.3159571413,26.0750330246,0.0,4.12243109448,15.9888894789,84.0156826466,81.0239522288,2.97173041782,0.02
 06/10  01:00:00,62.700971939,12.7204270197,15.4137681849,0.0,4.12243109448,15.9888894789,54.6387448042,51.6470143864,2.97173041782,0.02
 06/10  02:00:00,79.4725740451,20.4303072799,24.2695447987,0.0,4.12243109448,15.9888894789,87.5357812553,84.5440508375,2.97173041782,0.02
 06/10  03:00:00,60.5091512754,12.291614,13.6507605414,0.0,4.12243109448,15.9888894789,64.3420258728,52.7698486189,2.97173041782,8.60044683602
 06/10  04:00:00,91.3686660226,26.7679858769,29.5591728791,0.0,4.12243109448,16.0517297156,112.496295128,109.50456471,2.97173041782,0.02
 06/10  05:00:00,86.448901363,27.1967988966,31.2580952904,0.0,4.12243109448,16.0517297156,110.392513143,107.400782726,2.97173041782,0.02
 06/10  06:00:00,111.535976372,28.9120509756,38.1233434482,0.0,4.12243109448,39.6058045677,89.3085066341,86.3167762162,2.97173041782,0.02
 06/10  07:00:00,158.270295134,28.9353529598,47.1514643484,3.69069630245,12.3672932834,65.3531420225,142.035713341,137.062829312,4.9528840297,0.02
 06/10  08:00:00,167.717203528,28.9753763105,54.9092472576,2.44893340657,12.3672932834,68.2430321324,138.294779935,133.321895905,4.9528840297,0.02
 06/10  09:00:00,203.467205222,29.121872249,63.024411895,0.920408817278,16.4897243779,93.1370602926,128.063420338,120.11880589,7.92461444751,0.02
 06/10  10:00:00,207.867316098,29.1423623276,67.6380661922,0.686263921278,16.4897243779,93.1370602926,123.863656313,115.919041865,7.92461444751,0.02
 06/10  11:00:00,209.47579654,29.1126324921,69.5338025047,0.428724952328,16.4897243779,93.1370602926,122.27077089,114.326156442,7.92461444751,0.02
 06/10  12:00:00,202.160174229,29.1470878927,71.5540289951,0.210042385427,16.4897243779,83.9857416113,129.05521513,112.520273153,7.92461444751,8.61032752929
 06/10  13:00:00,204.750772635,29.2273102482,74.1470458671,0.127425780105,16.4897243779,83.9857416113,118.773243252,110.828628804,7.92461444751,0.02
 06/10  14:00:00,207.277850749,29.3398590616,76.6614192467,0.0276412002605,16.4897243779,83.9857416113,117.004754976,109.060140529,7.92461444751,0.02
 06/10  15:00:00,187.426675758,28.9120509756,74.7225880717,0.0,12.3672932834,70.6512738906,56.3083324609,51.3354484312,4.9528840297,0.02
 06/10  16:00:00,187.023093047,28.9120509756,74.3189980748,0.0,12.3672932834,70.6512738906,54.0975392114,49.1246551817,4.9528840297,0.02
 06/10  17:00:00,172.568430178,28.9120509756,72.3878580848,0.0,12.3672932834,58.1284167478,57.1046784489,52.1317944192,4.9528840297,0.02
 06/10  18:00:00,129.648827614,28.2259585318,63.3418546859,0.0,12.3672932834,24.9413748627,79.6883556419,74.7154716122,4.9528840297,0.02
 06/10  19:00:00,125.325630796,28.0544249361,59.1901914422,0.0,12.3672932834,24.9413748627,86.9773122772,82.0044282475,4.9528840297,0.02
 06/10  20:00:00,114.925546609,28.1616281911,56.4207446446,0.0,4.12243109448,16.0517297156,97.5370432427,94.5453128249,2.97173041782,0.02
 06/10  21:00:00,82.9502874712,15.7628109361,32.5692137346,0.0,4.12243109448,15.9888894789,58.9826459688,55.990915551,2.97173041782,0.02
 06/10  22:00:00,92.7139791791,20.5160698839,37.4251875633,0.0,4.12243109448,15.9888894789,82.8069680022,79.8152375844,2.97173041782,0.02
 06/10  23:00:00,71.5104994225,13.2350026434,23.7087202111,0.0,4.12243109448,15.9888894789,52.6202135923,49.6284831745,2.97173041782,0.02
 06/10  24:00:00,89.6113868548,20.3874259779,34.4512390715,0.0,4.12243109448,15.9888894789,86.5568814231,83.5651510053,2.97173041782,0.02
 06/11  01:00:00,63.0785255305,11.3932951824,19.2311556158,0.0,2.06121554724,15.9888894789,55.985952584,44.4124080958,2.97173041782,8.60181407044
 06/11  02:00:00,80.0167001551,18.8662340197,28.4647030986,0.0,2.06121554724,15.9888894789,81.9905459472,78.9988155293,2.97173041782,0.02
 06/11  03:00:00,57.62093956,10.5356691428,14.6311958226,0.0,2.06121554724,15.9888894789,48.0909988191,45.0992684013,2.97173041782,0.02
 06/11  04:00:00,82.1448122178,18.8458876307,30.6389048752,0.0,2.06121554724,15.9888894789,78.7477685958,75.7560381779,2.97173041782,0.02
 06/11  05:00:00,68.0642536749,17.5594485714,24.892285463,0.0,2.06121554724,15.9888894789,76.6290543876,73.6373239698,2.97173041782,0.02
 06/11  06:00:00,65.0095379195,18.1597867991,28.2847315417,0.0,2.06121554724,15.9888894789,77.3297013495,74.3379709317,2.97173041782,0.02
 06/11  07:00:00,78.9119978816,22.5925302439,37.6257323624,0.0,2.06121554724,15.9888894789,94.9301432893,91.9384128715,2.97173041782,0.02
 06/11  08:00:00,108.056470711,19.5963104152,42.0865878122,0.0,4.12243109448,41.7362269337,72.1689384934,67.1960544637,4.9528840297,0.02
 06/11  09:00:00,123.864628966,23.6651918984,53.6971488717,0.0,4.12243109448,41.7362269337,85.571879573,80.5989955433,4.9528840297,0.02
 06/11  10:00:00,115.794612144,19.7044068981,49.7166328279,0.0,4.12243109448,41.7362269337,61.039213684,56.0663296543,4.9528840297,0.02
 06/11  11:00:00,129.59098811,23.6648611478,59.4238388181,0.0,4.12243109448,41.7362269337,63.640657348,58.6677733183,4.9528840297,0.02
 06/11  12:00:00,120.350877224,19.7035136702,54.2737911753,0.0,4.12243109448,41.7362269337,41.2201629571,36.2472789274,4.9528840297,0.02
 06/11  13:00:00,133.764080086,23.6645627933,63.5972291745,0.0,4.12243109448,41.7362269337,42.5739212851,37.6010372554,4.9528840297,0.02
 06/11  14:00:00,122.286930421,19.7035136702,56.2098443868,0.0,4.12243109448,41.7362269337,32.9519462113,27.9790621816,4.9528840297,0.02
 06/11  15:00:00,135.039779525,23.6645627933,64.8729286176,0.0,4.12243109448,41.7362269337,38.663389819,33.6905057893,4.9528840297,0.02
 06/11  16:00:00,105.63294816,19.7035136702,56.4135544276,0.0,4.12243109448,24.8785346261,32.0479795963,27.0750955666,4.9528840297,0.02
 06/11  17:00:00,105.244632156,23.6645627933,62.8863342353,0.0,2.06121554724,15.9888894789,46.3790312423,43.3873008245,2.97173041782,0.02
 06/11  18:00:00,89.094748458,18.8255412416,51.7299309735,0.0,2.06121554724,15.9888894789,40.4369241602,37.4451937424,2.97173041782,0.02
 06/11  19:00:00,96.4644368846,22.3577773449,55.4386675286,0.0,2.06121554724,15.9888894789,57.3925617654,54.4008313476,2.97173041782,0.02
 06/11  20:00:00,90.7310627839,17.6259590482,45.1949039348,0.0,2.06121554724,15.9888894789,49.1423451875,46.1506147697,2.97173041782,0.02
 06/11  21:00:00,102.36373889,21.1581951516,48.4682948286,0.0,2.06121554724,15.9888894789,69.4521844337,66.4604540159,2.97173041782,0.02
 06/11  22:00:00,85.7812619205,15.5912857282,37.6329293022,0.0,2.06121554724,15.9888894789,51.2780938295,48.2863634116,2.97173041782,0.02
 06/11  23:00:00,104.197663405,21.6942114263,49.7662030066,0.0,2.06121554724,15.9888894789,77.2791259443,74.2873955265,2.97173041782,0.02
 06/11  24:00:00,83.1430001721,15.3339979164,35.2519552971,0.0,2.06121554724,15.9888894789,54.2569459431,51.2652155253,2.97173041782,0.02
 06/12  01:00:00,101.43485715,21.0509918966,45.5854007261,0.0,4.12243109448,15.9888894789,74.9304833025,71.9387528847,2.97173041782,0.02
 06/12  02:00:00,84.5993584088,15.2482353124,34.7328605772,0.0,4.12243109448,15.9888894789,51.9958994604,49.0041690426,2.97173041782,0.02
 06/12  03:00:00,101.42296156,21.0509918966,45.573505051,0.0,4.12243109448,15.9888894789,77.7297479779,74.73801756,2.97173041782,0.02
 06/12  04:00:00,143.748355953,28.1616281911,63.410713481,0.0,12.3672932834,24.9413748627,91.05161197,86.0787279403,4.9528840297,0.02
 06/12  05:00:00,138.346247144,28.1374437676,62.6129392758,2.46734977103,12.3672932834,24.9413748627,148.560401766,143.587517736,4.9528840297,0.02
 06/12  06:00:00,200.002831424,29.2032581268,74.1302594517,0.442818506794,24.7345865669,70.7195625826,121.54948528,103.043394999,9.90576805939,8.60032222128
 06/12  07:00:00,238.402851607,29.8448247016,78.2892445386,0.0,37.1018798503,92.3937384068,90.6726067299,80.7468386705,9.90576805939,0.02
 06/12  08:00:00,253.853740181,30.2943953253,81.2472739942,0.0,37.1018798503,104.434947198,83.2732192709,73.3474512115,9.90576805939,0.02
 06/12  09:00:00,268.639173223,30.692918385,83.5925221345,0.0,37.1018798503,116.476155989,79.9060657442,69.9802976848,9.90576805939,0.02
 06/12  10:00:00,270.334062395,30.9931947225,84.986529496,0.0,37.1018798503,116.476155989,89.0364740894,70.5001181033,9.90576805939,8.63058792673
 06/12  11:00:00,270.832422472,31.1293115069,85.348579685,0.0,37.1018798503,116.476155989,84.3388907108,74.4131226514,9.90576805939,0.02
 06/12  12:00:00,259.70348363,31.3863645233,86.0043248149,0.0,37.1018798503,104.434947198,97.8980729367,79.3646096479,9.90576805939,8.62769522938
 06/12  13:00:00,272.693456501,31.7067150809,86.6322312398,0.0,37.1018798503,116.476155989,91.0225773989,81.0968093395,9.90576805939,0.02
 06/12  14:00:00,273.557877283,32.0594889927,87.1440124257,0.0,37.1018798503,116.476155989,99.4976012052,80.9613013607,9.90576805939,8.63053178506
 06/12  15:00:00,274.537790397,32.4571500052,87.7265459767,0.0,37.1018798503,116.476155989,90.337051502,80.4112834426,9.90576805939,0.02
 06/12  16:00:00,273.50857072,32.7219271829,86.4330669075,0.0,37.1018798503,116.476155989,89.379170691,79.4534026316,9.90576805939,0.02
 06/12  17:00:00,270.248910261,32.8338865647,83.0625634632,0.0,37.1018798503,116.476155989,96.8156944008,78.2932173284,9.90576805939,8.61670901302
 06/12  18:00:00,163.213943369,28.2351778447,61.8921214379,0.0,24.7345865669,47.5788473902,65.2084114047,60.235527375,4.9528840297,0.02
 06/12  19:00:00,157.550528267,28.0625769932,56.4013090525,0.0,24.7345865669,47.5788473902,68.6745846796,63.7017006499,4.9528840297,0.02
 06/12  20:00:00,142.935261315,28.4860178035,53.2228701925,0.0,12.3672932834,38.6892022431,82.7483822546,79.7566518367,2.97173041782,0.02
 06/12  21:00:00,102.576368781,17.4115525383,31.1718335394,0.0,12.3672932834,27.0668015668,57.9361432525,54.9444128347,2.97173041782,0.02
 06/12  22:00:00,91.51453904,21.7370927282,34.9789820867,0.0,4.12243109448,15.9888894789,79.0892250976,76.0974946798,2.97173041782,0.02
 06/12  23:00:00,74.9859471839,15.5912857282,24.7763992593,0.0,4.12243109448,15.9888894789,55.8879790771,52.8962486593,2.97173041782,0.02
 06/12  24:00:00,84.7531281071,21.2653984065,28.6892654306,0.0,4.12243109448,15.9888894789,87.8866316167,84.8949011988,2.97173041782,0.02
 06/13  01:00:00,63.3799309168,12.7204270197,16.0927280153,0.0,4.12243109448,15.9888894789,54.5597495185,51.5680191007,2.97173041782,0.02
 06/13  02:00:00,80.3530078522,20.4588948146,25.1213919254,0.0,4.12243109448,15.9888894789,87.2868087578,84.29507834,2.97173041782,0.02
 06/13  03:00:00,60.3801887082,12.291614,13.5217987609,0.0,4.12243109448,15.9888894789,56.0725767011,53.0808462833,2.97173041782,0.02
 06/13  04:00:00,108.485237832,27.7542558223,28.5549680538,0.0,12.3672932834,24.9413748627,105.433636653,100.460752623,4.9528840297,0.02
 06/13  05:00:00,108.288828934,28.6544374408,30.5240457215,3.98183177556,12.3672932834,24.9413748627,170.364392226,165.391508196,4.9528840297,0.02
 06/13  06:00:00,155.676798073,29.1416416412,29.7743212205,0.534340169407,24.7345865669,70.7195625826,135.67842248,125.752654421,9.90576805939,0.02
 06/13  07:00:00,193.444407564,29.6821478271,33.3386008145,0.154866607101,37.1018798503,92.3937384068,114.227518149,104.30175009,9.90576805939,0.02
 06/13  08:00:00,213.003844985,30.0679446907,40.5451715086,0.0786510475979,37.1018798503,104.434947198,115.670205725,97.1414628267,9.90576805939,8.62297483909
 06/13  09:00:00,232.846717024,30.3272940514,48.1400785005,0.0256420843815,37.1018798503,116.476155989,103.388018196,93.4622501365,9.90576805939,0.02
 06/13  10:00:00,239.838739477,30.5817699839,54.9015714993,0.00103223461144,37.1018798503,116.476155989,109.16991292,90.6336623942,9.90576805939,8.63048246665
 06/13  11:00:00,244.200125415,30.738488284,59.1071367686,0.0,37.1018798503,116.476155989,98.8947950318,88.9690269724,9.90576805939,0.02
 06/13  12:00:00,237.16526808,31.0396906239,63.8127806772,0.0,37.1018798503,104.434947198,96.8448986057,86.9191305463,9.90576805939,0.02
 06/13  13:00:00,252.915227109,31.4008589719,67.1598607141,0.0,37.1018798503,116.476155989,103.077133941,84.539320461,9.90576805939,8.63204542033
 06/13  14:00:00,255.035458019,31.7715292144,68.9095835905,0.0,37.1018798503,116.476155989,92.4650643777,82.5392963183,9.90576805939,0.02
 06/13  15:00:00,257.399790131,32.2739542853,70.77171096,0.0,37.1018798503,116.476155989,98.5660582882,80.0313511392,9.90576805939,8.62893908963
 06/13  16:00:00,258.208469917,32.6912684754,71.1636549629,0.0,37.1018798503,116.476155989,87.7896737564,77.863905697,9.90576805939,0.02
 06/13  17:00:00,257.430140732,32.9209743242,70.1567145481,0.0,37.1018798503,116.476155989,86.7216836643,76.7959156049,9.90576805939,0.02
 06/13  18:00:00,155.226490746,28.2339136784,53.9059107739,0.0,24.7345865669,47.5788473902,73.2963283588,59.7352995014,4.9528840297,8.60814482771
 06/13  19:00:00,150.699008158,28.0629378817,49.5494208986,0.0,24.7345865669,47.5788473902,68.7046082386,63.731724209,4.9528840297,0.02
 06/13  20:00:00,137.081502781,28.4879053695,47.3672276473,0.0,12.3672932834,38.6892022431,82.3740604873,79.3823300695,2.97173041782,0.02
 06/13  21:00:00,99.5704384699,17.4115525383,28.1659069649,0.0,12.3672932834,27.0668015668,57.9755323945,54.9838019767,2.97173041782,0.02
 06/13  22:00:00,85.2931717816,21.7370927282,28.7576152395,0.0,4.12243109448,15.9888894789,79.2580017775,76.2662713597,2.97173041782,0.02
 06/13  23:00:00,67.9097146283,14.6275506957,18.6789147451,0.0,4.12243109448,15.9888894789,52.7150255075,49.7232950897,2.97173041782,0.02
 06/13  24:00:00,78.7146722832,20.3159571413,23.2007222184,0.0,4.12243109448,15.9888894789,81.2158833715,78.2241529537,2.97173041782,0.02
 06/14  01:00:00,61.9592095054,12.7204270197,13.9477428529,0.0,4.12243109448,15.9888894789,54.4684064517,51.4766760338,2.97173041782,0.02
 06/14  02:00:00,77.7192388211,20.6018324878,21.4758503485,0.0,4.12243109448,15.9888894789,87.2856166431,84.2938862253,2.97173041782,0.02
 06/14  03:00:00,59.7896612086,12.291614,12.2033362,0.0,4.12243109448,15.9888894789,55.6787009664,52.6869705486,2.97173041782,0.02
 06/14  04:00:00,106.135656175,27.9901029832,25.8114082172,0.0,12.3672932834,24.9413748627,104.860791704,99.8879076747,4.9528840297,0.02
 06/14  05:00:00,107.209180365,28.2132740131,29.8385137784,4.02887902218,12.3672932834,24.9413748627,168.99042684,164.017542811,4.9528840297,0.02
 06/14  06:00:00,159.442178665,29.3294241258,32.9520749894,0.934184955744,24.7345865669,70.7195625826,134.590908256,124.665140197,9.90576805939,0.02
 06/14  07:00:00,198.427737946,29.7439516992,38.1508079933,0.26419399267,37.1018798503,92.3937384068,113.295421288,103.369653229,9.90576805939,0.02
 06/14  08:00:00,219.059396153,30.147309444,46.4535111432,0.146459335813,37.1018798503,104.434947198,114.559016002,96.0307937722,9.90576805939,8.62245417087
 06/14  09:00:00,238.749878936,30.5058254518,53.8131264501,0.0772493027007,37.1018798503,116.476155989,101.844403963,91.9186359034,9.90576805939,0.02
 06/14  10:00:00,245.352006031,30.8269081997,60.1565723151,0.0141744908927,37.1018798503,116.476155989,98.7327750487,88.8070069893,9.90576805939,0.02
 06/14  11:00:00,252.477316384,31.0788712182,67.0439326404,0.0,37.1018798503,116.476155989,105.154221588,86.6166627963,9.90576805939,8.63179073238
 06/14  12:00:00,248.883188172,31.4544107149,75.1160169361,0.0,37.1018798503,104.434947198,94.2096223755,84.2838543161,9.90576805939,0.02
 06/14  13:00:00,267.245023278,31.8693509319,81.0211285983,0.0,37.1018798503,116.476155989,100.482073286,81.944439904,9.90576805939,8.63186532276
 06/14  14:00:00,271.011566378,32.2878473746,84.369412218,0.0,37.1018798503,116.476155989,89.8064531013,79.8806850419,9.90576805939,0.02
 06/14  15:00:00,274.926134154,32.7881443685,87.7838328692,0.0,37.1018798503,116.476155989,95.5981167864,77.0635420445,9.90576805939,8.62880668256
 06/14  16:00:00,275.129743606,33.123343751,87.6528759329,0.0,37.1018798503,116.476155989,85.259453236,75.3336851766,9.90576805939,0.02
 06/14  17:00:00,271.596750478,33.1288030488,84.1155171731,0.0,37.1018798503,116.476155989,85.789734317,75.8639662576,9.90576805939,0.02
 06/14  18:00:00,162.735739155,28.1452008582,61.503880364,0.0,24.7345865669,47.5788473902,64.0097570178,59.0368729881,4.9528840297,0.02
 06/14  19:00:00,158.777652697,28.0599982694,57.6309913302,0.0,24.7345865669,47.5788473902,68.6312685972,63.6583845675,4.9528840297,0.02
 06/14  20:00:00,146.413933099,28.4859287382,56.7016163766,0.0,12.3672932834,38.6892022431,90.4780355591,78.8982085852,2.97173041782,8.60809655606
 06/14  21:00:00,105.890948862,17.4115525383,34.4864157503,0.0,12.3672932834,27.0668015668,57.4383573439,54.4466269261,2.97173041782,0.02
 06/14  22:00:00,98.3604002988,22.6150651568,40.9211282198,0.0,4.12243109448,15.9888894789,80.5862590991,77.5945286812,2.97173041782,0.02
 06/14  23:00:00,79.6310997626,15.6770483322,29.3357897207,0.0,4.12243109448,15.9888894789,54.9677511355,51.9760207177,2.97173041782,0.02
 06/14  24:00:00,93.5680842864,21.6513301243,37.1182904105,0.0,4.12243109448,15.9888894789,83.9799363258,80.9882059079,2.97173041782,0.02
 06/15  01:00:00,75.4058296801,15.1195914065,25.6679766401,0.0,4.12243109448,15.9888894789,61.5262968695,58.5345664517,2.97173041782,0.02
