Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/15  02:00:00,87.499506404,20.8365853867,31.8644573316,0.0,4.12243109448,15.9888894789,86.0662769186,83.0745465008,2.97173041782,0.02
 06/15  03:00:00,68.6198462153,13.5983994483,20.428928273,0.0,4.12243109448,15.9888894789,58.3211989926,55.3294685748,2.97173041782,0.02
 06/15  04:00:00,122.681048548,28.0758655871,42.4291696335,0.0,12.3672932834,24.9413748627,102.58085917,97.6079751408,4.9528840297,0.02
 06/15  05:00:00,120.338280647,28.2813032659,44.6760388897,2.25242514809,12.3672932834,24.9413748627,166.979429679,162.006545649,4.9528840297,0.02
 06/15  06:00:00,175.289277682,29.4767711094,48.8223262212,0.763685984393,24.7345865669,70.7195625826,134.417063116,124.491295057,9.90576805939,0.02
 06/15  07:00:00,210.726306784,29.8781265905,50.45775048,0.121651348552,37.1018798503,92.3937384068,114.714544035,104.788775976,9.90576805939,0.02
 06/15  08:00:00,224.602862733,30.0501923239,52.2117501274,0.0288081176252,37.1018798503,104.434947198,108.685622532,98.7598544724,9.90576805939,0.02
 06/15  09:00:00,238.351320101,30.1756146758,53.8124140404,0.00959333510308,37.1018798503,116.476155989,114.308277938,95.7766174756,9.90576805939,8.62589240299
 06/15  10:00:00,242.8260557,30.397621323,58.0741240573,0.0,37.1018798503,116.476155989,102.508267003,92.5824989436,9.90576805939,0.02
 06/15  11:00:00,246.180286904,30.6275081288,61.1982292672,0.0,37.1018798503,116.476155989,108.213924504,89.6764829974,9.90576805939,8.63167344719
 06/15  12:00:00,237.623205799,30.8399171087,64.4705626097,0.0,37.1018798503,104.434947198,97.241170066,87.3154020066,9.90576805939,0.02
 06/15  13:00:00,254.064173222,31.1137386905,68.5958686395,0.0,37.1018798503,116.476155989,103.269520031,84.7320681327,9.90576805939,8.63168383882
 06/15  14:00:00,258.848726333,31.365471564,73.1289712915,0.0,37.1018798503,116.476155989,92.4277517834,82.501983724,9.90576805939,0.02
 06/15  15:00:00,263.585094696,31.5920455247,77.6389137644,0.0,37.1018798503,116.476155989,90.5818813693,80.6561133099,9.90576805939,0.02
 06/15  16:00:00,266.508136038,31.8277085267,80.3268733919,0.0,37.1018798503,116.476155989,96.3882331557,77.8577617903,9.90576805939,8.62470330608
 06/15  17:00:00,267.665780244,31.9545894562,81.3587812662,0.0,37.1018798503,116.476155989,85.1698859635,75.2441179041,9.90576805939,0.02
 06/15  18:00:00,165.824384752,28.1416223623,64.5961144448,0.0,24.7345865669,47.5788473902,64.3126465524,59.3397625227,4.9528840297,0.02
 06/15  19:00:00,163.369917308,28.0563296438,62.2269347328,0.0,24.7345865669,47.5788473902,68.8853694799,63.9124854502,4.9528840297,0.02
 06/15  20:00:00,150.236670114,28.376640233,60.633643441,0.0,12.3672932834,38.6892022431,82.200555827,79.2088254092,2.97173041782,0.02
 06/15  21:00:00,107.898803732,17.3043492834,36.6014640136,0.0,12.3672932834,27.0668015668,57.3859727664,54.3942423486,2.97173041782,0.02
 06/15  22:00:00,97.736546138,21.4226298471,41.515451282,0.0,4.12243109448,15.9888894789,78.6679671064,75.6762366886,2.97173041782,0.02
 06/15  23:00:00,80.9127315959,15.5055231243,30.7889455375,0.0,4.12243109448,15.9888894789,64.3020843651,52.730154518,2.97173041782,8.60019942927
 06/15  24:00:00,94.487484243,21.2653984065,38.4236209683,0.0,4.12243109448,15.9888894789,87.0231696213,84.0314392035,2.97173041782,0.02
 06/16  01:00:00,75.4094821085,14.8194222927,25.9717971675,0.0,4.12243109448,15.9888894789,59.8334611817,56.8417307638,2.97173041782,0.02
 06/16  02:00:00,91.7761993371,21.0509918966,35.926742836,0.0,4.12243109448,15.9888894789,91.9959523138,89.0042218959,2.97173041782,0.02
 06/16  03:00:00,74.9316991124,14.4560254878,25.8831543012,0.0,4.12243109448,15.9888894789,56.1054412614,53.1137108436,2.97173041782,0.02
 06/16  04:00:00,124.376890327,27.4826742431,44.7182020108,0.0,12.3672932834,24.9413748627,101.865610117,96.8927260874,4.9528840297,0.02
 06/16  05:00:00,130.056948766,29.0523553214,53.2074307396,2.66864869371,12.3672932834,24.9413748627,165.903628838,160.930744808,4.9528840297,0.02
 06/16  06:00:00,183.62174881,29.3035517982,57.3992002767,0.692501773375,24.7345865669,70.7195625826,133.50162484,123.57585678,9.90576805939,0.02
 06/16  07:00:00,223.825184878,29.9819290459,63.566096424,0.00837868441373,37.1018798503,92.3937384068,112.883690432,102.957922373,9.90576805939,0.02
 06/16  08:00:00,243.592649908,30.3698247594,70.9107393517,0.0,37.1018798503,104.434947198,105.396886245,95.471118186,9.90576805939,0.02
 06/16  09:00:00,262.960622873,30.7024077972,77.9044776032,0.0,37.1018798503,116.476155989,107.783763566,89.2522151825,9.90576805939,8.62578032411
 06/16  10:00:00,269.175633299,31.1131462011,83.7082088341,0.0,37.1018798503,116.476155989,83.4684208025,73.5426527431,9.90576805939,0.02
 06/16  11:00:00,275.467309051,31.4494130975,89.6633416574,0.0,37.1018798503,116.476155989,65.5742963941,55.6485283347,9.90576805939,0.02
 06/16  12:00:00,270.589534262,31.8744860941,96.4023235749,0.0,37.1018798503,104.434947198,55.1285796009,36.5952035597,9.90576805939,8.62760798172
 06/16  13:00:00,288.477300239,32.356250262,101.766524623,0.0,37.1018798503,116.476155989,32.1245125776,22.1987445182,9.90576805939,0.02
 06/16  14:00:00,292.517067403,32.8061482295,105.356596649,0.0,37.1018798503,116.476155989,37.236378163,18.7004917748,9.90576805939,8.63011832884
 06/16  15:00:00,296.81594943,33.3801424778,109.081712857,0.0,37.1018798503,116.476155989,26.3346295235,16.4088614641,9.90576805939,0.02
 06/16  16:00:00,297.400792167,33.8076731531,109.239532011,0.0,37.1018798503,116.476155989,36.8573093193,18.3269436092,9.90576805939,8.62459765067
 06/16  17:00:00,295.083902887,33.9933936878,106.738103346,0.0,37.1018798503,116.476155989,34.8370630852,24.9112950258,9.90576805939,0.02
 06/16  18:00:00,179.792045299,28.3287781126,78.3766284999,0.0,24.7345865669,47.5788473902,42.4215545955,37.4486705658,4.9528840297,0.02
 06/16  19:00:00,175.23493429,28.0761410478,74.0721504807,0.0,24.7345865669,47.5788473902,53.5446103345,48.5717263048,4.9528840297,0.02
 06/16  20:00:00,163.605588234,28.4990267375,73.880185607,0.0,12.3672932834,38.6892022431,68.5686730329,65.576942615,2.97173041782,0.02
 06/16  21:00:00,121.964203966,19.2747006504,48.6450325331,0.0,12.3672932834,27.0668015668,56.5966398184,53.6049094006,2.97173041782,0.02
 06/16  22:00:00,113.422157912,23.0009968746,55.596953477,0.0,4.12243109448,15.9888894789,75.1333443537,72.1416139359,2.97173041782,0.02
 06/16  23:00:00,93.1826905094,17.3043492834,41.2085925429,0.0,4.12243109448,15.9888894789,59.0015496121,56.0098191943,2.97173041782,0.02
 06/16  24:00:00,108.698053708,22.5007150182,51.373131082,0.0,4.12243109448,15.9888894789,80.9706152226,77.9788848048,2.97173041782,0.02
 06/17  01:00:00,89.6608175948,16.5550207608,38.4617913114,0.0,4.12243109448,15.9888894789,57.5067401215,54.5150097036,2.97173041782,0.02
 06/17  02:00:00,104.080499063,21.7370927282,47.5449418809,0.0,4.12243109448,15.9888894789,84.6366798103,81.6449493925,2.97173041782,0.02
 06/17  03:00:00,82.7647700294,15.3339979164,32.8125096725,0.0,4.12243109448,15.9888894789,60.3065957638,57.3148653459,2.97173041782,0.02
 06/17  04:00:00,115.924208576,27.4112054065,53.4714963553,0.0,4.12243109448,16.0517297156,105.534170185,102.542439768,2.97173041782,0.02
 06/17  05:00:00,107.706805559,27.1967988966,52.5159998252,0.0,4.12243109448,16.0517297156,114.362039109,102.7884991,2.97173041782,8.60180959111
 06/17  06:00:00,138.468584382,28.9120509756,65.0559517982,0.0,4.12243109448,39.6058045677,86.5228674034,83.5311369856,2.97173041782,0.02
 06/17  07:00:00,179.846990139,28.9342243263,71.5461658816,0.873818768728,12.3672932834,65.3531420225,135.527051494,130.554167465,4.9528840297,0.02
 06/17  08:00:00,187.208981708,28.9344646337,76.6307173407,0.260163145416,12.3672932834,68.2430321324,117.147451172,112.174567142,4.9528840297,0.02
 06/17  09:00:00,222.064311686,29.0646689797,82.5656942038,0.0334539983636,16.4897243779,93.1370602926,92.4410528806,84.4964384331,7.92461444751,0.02
 06/17  10:00:00,227.773276952,29.2217975787,88.1508761177,0.0,16.4897243779,93.1370602926,75.2496145533,67.3050001058,7.92461444751,0.02
 06/17  11:00:00,233.20899375,29.3608678584,93.4475102173,0.0,16.4897243779,93.1370602926,59.4134287301,51.4688142826,7.92461444751,0.02
 06/17  12:00:00,229.764715937,29.4898249998,99.025891598,0.0,16.4897243779,83.9857416113,44.9051640604,36.9605496129,7.92461444751,0.02
 06/17  13:00:00,233.1999898,29.6332752742,102.317714608,0.0,16.4897243779,83.9857416113,45.6772991356,29.1424475651,7.92461444751,8.61023712296
 06/17  14:00:00,235.126981782,29.8295167699,104.048541319,0.0,16.4897243779,83.9857416113,34.5238501503,26.5792357028,7.92461444751,0.02
 06/17  15:00:00,212.591071502,28.9120509756,99.8869982644,0.0,12.3672932834,70.6512738906,11.2195471977,6.246663168,4.9528840297,0.02
 06/17  16:00:00,211.580866482,28.9120509756,98.8767878397,0.0,12.3672932834,70.6512738906,10.925234518,5.95235048834,4.9528840297,0.02
 06/17  17:00:00,196.483740062,28.9120509756,96.3031752919,0.0,12.3672932834,58.1284167478,14.2027918715,9.22990784177,4.9528840297,0.02
 06/17  18:00:00,145.815702959,28.3147901062,79.4198991931,0.0,12.3672932834,24.9413748627,30.1968224235,25.2239383938,4.9528840297,0.02
 06/17  19:00:00,141.077831655,28.0566686184,74.9401493563,0.0,12.3672932834,24.9413748627,40.0846890609,35.1118050312,4.9528840297,0.02
 06/17  20:00:00,133.190413848,28.3766266346,74.4706141788,0.0,4.12243109448,16.0517297156,53.5910822717,50.5993518539,2.97173041782,0.02
 06/17  21:00:00,97.5298230844,17.4115525383,45.4485221852,0.0,4.12243109448,15.9888894789,42.4707526272,39.4790222094,2.97173041782,0.02
 06/17  22:00:00,112.996094758,22.6793871098,55.4925003569,0.0,4.12243109448,15.9888894789,63.6676967339,60.6759663161,2.97173041782,0.02
 06/17  23:00:00,87.4106172198,15.4412011713,37.3511539217,0.0,4.12243109448,15.9888894789,47.5414432594,44.5497128416,2.97173041782,0.02
 06/17  24:00:00,104.256569471,21.4798049164,47.9783003413,0.0,4.12243109448,15.9888894789,74.9401811278,71.94845071,2.97173041782,0.02
 06/18  01:00:00,79.4435289853,14.4560254878,32.4562000551,0.0,2.06121554724,15.9888894789,55.1690075226,52.1772771048,2.97173041782,0.02
 06/18  02:00:00,97.0116654149,20.6018324878,43.6983273926,0.0,2.06121554724,15.9888894789,81.0286549962,78.0369245784,2.97173041782,0.02
 06/18  03:00:00,72.3089246534,13.1492400395,26.6541242332,0.0,2.06121554724,15.9888894789,52.0063132016,49.0145827837,2.97173041782,0.02
 06/18  04:00:00,94.4132966019,20.4588948146,41.2428961597,0.0,2.06121554724,15.9888894789,87.0168345578,84.02510414,2.97173041782,0.02
 06/18  05:00:00,66.8688212822,13.435115386,27.9756454498,0.0,2.06121554724,15.9888894789,64.8573207286,53.2837826208,2.97173041782,8.60180768993
 06/18  06:00:00,83.5336227295,22.378123734,42.4617639816,0.0,2.06121554724,15.9888894789,98.4811151478,95.48938473,2.97173041782,0.02
 06/18  07:00:00,73.5218275656,18.4170746109,36.5397337697,0.0,2.06121554724,15.9888894789,75.7539054567,72.7621750389,2.97173041782,0.02
 06/18  08:00:00,119.424302628,23.4930375854,49.4289771751,0.0,4.12243109448,41.7362269337,89.591542996,84.6186589663,4.9528840297,0.02
 06/18  09:00:00,107.840982441,19.2747006504,42.1927097329,0.0,4.12243109448,41.7362269337,66.6787313832,61.7058473535,4.9528840297,0.02
 06/18  10:00:00,119.489749593,23.3215123775,49.6659494591,0.0,4.12243109448,41.7362269337,78.0725329861,73.0996489564,4.9528840297,0.02
 06/18  11:00:00,108.514503828,19.1031754425,43.0377564211,0.0,4.12243109448,41.7362269337,58.7625339089,53.7896498792,4.9528840297,0.02
 06/18  12:00:00,122.071239193,23.4072749814,52.1616765331,0.0,4.12243109448,41.7362269337,67.8546331595,62.8817491298,4.9528840297,0.02
 06/18  13:00:00,111.400059046,19.3604632544,45.666023891,0.0,4.12243109448,41.7362269337,54.7618341119,49.7889500822,4.9528840297,0.02
 06/18  14:00:00,123.328261821,23.4930375854,53.3329366068,0.0,4.12243109448,41.7362269337,72.0045592267,67.031675197,4.9528840297,0.02
 06/18  15:00:00,112.772081415,19.5319884623,46.8665210884,0.0,4.12243109448,41.7362269337,61.3473988269,56.3745147972,4.9528840297,0.02
 06/18  16:00:00,106.818949258,23.5788001893,53.595553772,0.0,4.12243109448,24.8785346261,81.1435559614,76.1706719317,4.9528840297,0.02
 06/18  17:00:00,77.1626019345,17.6045183972,41.0445509876,0.0,2.06121554724,15.9888894789,62.278939079,59.2872086612,2.97173041782,0.02
 06/18  18:00:00,90.0440677815,22.4435399489,48.9325363821,0.0,2.06121554724,15.9888894789,86.2299008846,83.2381704668,2.97173041782,0.02
 06/18  19:00:00,68.3380783589,15.5055231243,34.3705089771,0.0,2.06121554724,15.9888894789,60.4983498865,57.5066194687,2.97173041782,0.02
 06/18  20:00:00,95.68005152,21.9086179361,45.7325185996,0.0,2.06121554724,15.9888894789,89.0727045742,86.0809741563,2.97173041782,0.02
 06/18  21:00:00,72.201634101,13.2921777127,26.4038964047,0.0,2.06121554724,15.9888894789,55.2480046464,52.2562742286,2.97173041782,0.02
 06/18  22:00:00,91.9142510037,20.6018324878,38.6009133141,0.0,2.06121554724,15.9888894789,88.975845827,85.9841154092,2.97173041782,0.02
 06/18  23:00:00,66.7855318818,11.8221082021,22.509349954,0.0,2.06121554724,15.9888894789,48.1930191651,45.2012887472,2.97173041782,0.02
 06/18  24:00:00,76.4063302257,17.5594485714,26.1868627029,0.0,2.06121554724,15.9888894789,78.2564036697,75.2646732519,2.97173041782,0.02
 06/19  01:00:00,75.2175273435,15.3339979164,25.2652675628,0.0,4.12243109448,15.9888894789,63.23842449,60.2466940722,2.97173041782,0.02
 06/19  02:00:00,65.9468177923,13.1695864285,18.1847126162,0.0,4.12243109448,15.9888894789,59.3053088486,56.3135784308,2.97173041782,0.02
 06/19  03:00:00,75.9543667383,17.5594485714,23.6736836337,0.0,4.12243109448,15.9888894789,77.892614206,74.9008837882,2.97173041782,0.02
 06/19  04:00:00,117.930929503,27.6684932183,38.0864226411,0.0,12.3672932834,24.9413748627,111.078143435,106.105259405,4.9528840297,0.02
 06/19  05:00:00,123.757722929,28.5247601874,42.7601660915,7.34428296408,12.3672932834,24.9413748627,179.724073487,174.751189457,4.9528840297,0.02
 06/19  06:00:00,171.386425942,28.9877833151,43.8027071936,2.36944070029,24.7345865669,70.7195625826,144.505893618,134.580125559,9.90576805939,0.02
 06/19  07:00:00,210.47054771,29.1859807296,50.6367162591,0.379064123243,37.1018798503,92.3937384068,130.990712871,112.477345983,9.90576805939,8.60759882879
 06/19  08:00:00,233.350662651,29.4891049483,61.3374639314,0.212047840211,37.1018798503,104.434947198,114.035310216,104.109542156,9.90576805939,0.02
 06/19  09:00:00,254.802810653,29.9185046666,70.5055808691,0.0250435993802,37.1018798503,116.476155989,108.646303361,98.7205353015,9.90576805939,0.02
 06/19  10:00:00,260.558253114,30.2861996367,75.9177205609,0.0,37.1018798503,116.476155989,112.624545981,94.0888932398,9.90576805939,8.62988468184
 06/19  11:00:00,262.96613357,30.5543704118,78.0572935588,0.0,37.1018798503,116.476155989,99.515060668,89.5892926086,9.90576805939,0.02
 06/19  12:00:00,253.761672855,30.9482011736,80.5007007761,0.0,37.1018798503,104.434947198,95.5067780049,85.5810099455,9.90576805939,0.02
 06/19  13:00:00,268.611882074,31.388851217,82.8685566394,0.0,37.1018798503,116.476155989,98.8187058133,80.2815176974,9.90576805939,8.63142005654
 06/19  14:00:00,271.53058411,31.9142352742,85.2620353625,0.0,37.1018798503,116.476155989,83.3251316083,73.3993635489,9.90576805939,0.02
 06/19  15:00:00,274.646264825,32.5042824756,87.7878823155,0.0,37.1018798503,116.476155989,84.8921810955,66.3580705266,9.90576805939,8.62834250942
 06/19  16:00:00,275.38028009,32.8094179706,88.2173434445,0.0,37.1018798503,116.476155989,74.2870846177,64.3613165583,9.90576805939,0.02
 06/19  17:00:00,274.897762406,32.9749698404,87.5703594721,0.0,37.1018798503,116.476155989,76.0086402864,66.082872227,9.90576805939,0.02
 06/19  18:00:00,169.080555905,28.2354668205,67.7584297988,0.0,24.7345865669,47.5788473902,63.2002268134,58.2273427837,4.9528840297,0.02
 06/19  19:00:00,164.350828685,28.0670109886,63.1971695377,0.0,24.7345865669,47.5788473902,77.4913022189,63.9304411082,4.9528840297,8.60797708097
 06/19  20:00:00,151.336671402,28.4913621349,61.6189456324,0.0,12.3672932834,38.6892022431,83.3480446675,80.3563142497,2.97173041782,0.02
 06/19  21:00:00,108.66852509,17.5187557933,37.1567945631,0.0,12.3672932834,27.0668015668,56.9763019063,53.9845714885,2.97173041782,0.02
 06/19  22:00:00,100.560109244,21.9657930054,43.7958528655,0.0,4.12243109448,15.9888894789,79.0759621665,76.0842317487,2.97173041782,0.02
 06/19  23:00:00,82.8065510639,15.7628109361,32.4254787918,0.0,4.12243109448,15.9888894789,57.5171859948,54.525455577,2.97173041782,0.02
 06/19  24:00:00,95.8992651752,21.3082797085,39.7925220649,0.0,4.12243109448,15.9888894789,84.525911034,81.5341806162,2.97173041782,0.02
 06/20  01:00:00,77.8396366882,14.9909475006,28.2304278791,0.0,4.12243109448,15.9888894789,57.9972074526,55.0054770348,2.97173041782,0.02
 06/20  02:00:00,95.9887854248,21.2653984065,39.9249236363,0.0,4.12243109448,15.9888894789,88.5768203508,85.585089933,2.97173041782,0.02
 06/20  03:00:00,73.9719068377,13.2921777127,26.1129540644,0.0,4.12243109448,15.9888894789,53.8103437184,50.8186133006,2.97173041782,0.02
 06/20  04:00:00,131.95478747,27.6256119164,52.1531624914,0.0,12.3672932834,24.9413748627,102.284411975,97.3115279454,4.9528840297,0.02
 06/20  05:00:00,138.095610531,28.9771516927,61.2199674894,2.76997825204,12.3672932834,24.9413748627,166.561630205,161.588746175,4.9528840297,0.02
 06/20  06:00:00,194.746016957,29.2070194389,68.7870160586,0.525487322365,24.7345865669,70.7195625826,127.844370763,117.918602704,9.90576805939,0.02
 06/20  07:00:00,233.593548973,29.7861810781,73.5356289687,0.0029626389635,37.1018798503,92.3937384068,99.4365999642,89.5108319048,9.90576805939,0.02
 06/20  08:00:00,249.891792377,30.1080482806,77.4716428968,0.0,37.1018798503,104.434947198,90.4207728562,71.8924845788,9.90576805939,8.62252021808
 06/20  09:00:00,265.516958705,30.3171788205,80.8461293642,0.0,37.1018798503,116.476155989,67.8854257049,57.9596576455,9.90576805939,0.02
 06/20  10:00:00,267.051376588,30.626511274,82.0705552367,0.0,37.1018798503,116.476155989,59.95085762,50.0250895606,9.90576805939,0.02
 06/20  11:00:00,266.041220686,30.8132032702,80.8735215457,0.0,37.1018798503,116.476155989,70.1064962596,51.5695423792,9.90576805939,8.63118582095
 06/20  12:00:00,252.882103071,30.9540959567,79.6152862665,0.0,37.1018798503,104.434947198,64.5346054514,54.608837392,9.90576805939,0.02
 06/20  13:00:00,265.105840433,31.2402914831,79.5110199692,0.0,37.1018798503,116.476155989,73.6556152931,55.1185841915,9.90576805939,8.63126304221
 06/20  14:00:00,265.644309698,31.5287272842,79.7613191305,0.0,37.1018798503,116.476155989,65.5129472185,55.5871791591,9.90576805939,0.02
 06/20  15:00:00,266.065133081,31.7911829528,79.9198201201,0.0,37.1018798503,116.476155989,74.8956307398,56.3616162594,9.90576805939,8.62824642098
 06/20  16:00:00,267.665109135,31.9694516551,81.3421489369,0.0,37.1018798503,116.476155989,63.6830079081,53.7572398487,9.90576805939,0.02
 06/20  17:00:00,270.620697167,32.1923647934,84.0759285144,0.0,37.1018798503,116.476155989,56.1136119079,46.1878438485,9.90576805939,0.02
 06/20  18:00:00,167.725815209,28.228511779,66.4106574643,0.0,24.7345865669,47.5788473902,45.2971881675,40.3243041378,4.9528840297,0.02
 06/20  19:00:00,165.69360483,28.0568184585,64.5501353723,0.0,24.7345865669,47.5788473902,51.051082663,46.0781986333,4.9528840297,0.02
 06/20  20:00:00,154.767187798,28.4845594632,65.0562438148,0.0,12.3672932834,38.6892022431,67.1458346254,64.1541042076,2.97173041782,0.02
 06/20  21:00:00,110.894684066,17.4115525383,39.4901440117,0.0,12.3672932834,27.0668015668,58.989617554,47.4128126911,2.97173041782,8.60507444502
 06/20  22:00:00,102.940206841,21.6513301243,46.4904125399,0.0,4.12243109448,15.9888894789,72.2731725559,69.2814421381,2.97173041782,0.02
 06/20  23:00:00,84.6010376143,15.5912857282,34.3914898377,0.0,4.12243109448,15.9888894789,52.8558631914,49.8641327736,2.97173041782,0.02
 06/20  24:00:00,101.19299507,21.5655675203,44.8289635215,0.0,4.12243109448,15.9888894789,80.8127587612,77.8210283434,2.97173041782,0.02
 06/21  01:00:00,80.2046142734,15.1195914065,30.4667610107,0.0,4.12243109448,15.9888894789,61.0805954935,58.0888650757,2.97173041782,0.02
 06/21  02:00:00,89.1125479818,19.8871441215,34.4526831554,0.0,4.12243109448,15.9888894789,81.9014286832,78.9096982654,2.97173041782,0.02
 06/21  03:00:00,67.7546575386,12.7204270197,20.4674550559,0.0,4.12243109448,15.9888894789,54.7434600885,51.7517296707,2.97173041782,0.02
 06/21  04:00:00,123.102699895,27.9686623322,42.9580241642,0.0,12.3672932834,24.9413748627,102.955404788,97.9825207582,4.9528840297,0.02
 06/21  05:00:00,122.021206395,28.6808529502,44.5667038566,3.64513621751,12.3672932834,24.9413748627,167.001263922,162.028379892,4.9528840297,0.02
 06/21  06:00:00,170.183051352,29.2252110128,43.8127658605,0.91858012538,24.7345865669,70.7195625826,134.683762042,124.757993983,9.90576805939,0.02
 06/21  07:00:00,207.129795357,29.7704661563,47.0261047678,0.0644507502345,37.1018798503,92.3937384068,113.868326284,103.942558225,9.90576805939,0.02
 06/21  08:00:00,226.090305377,30.1559884477,53.6213707907,0.000870250442453,37.1018798503,104.434947198,106.050343636,96.1245755762,9.90576805939,0.02
 06/21  09:00:00,243.672237486,30.5743380099,58.7441950304,0.0,37.1018798503,116.476155989,110.140017258,91.6088718278,9.90576805939,8.62537737113
 06/21  10:00:00,246.967372306,30.8796962609,61.7334172192,0.0,37.1018798503,116.476155989,98.5797189601,88.6539509007,9.90576805939,0.02
 06/21  11:00:00,249.435808235,31.0902188033,63.9910536784,0.0,37.1018798503,116.476155989,105.246014214,86.7091875117,9.90576805939,8.63105864255
 06/21  12:00:00,240.197244258,31.4082340313,66.4763187919,0.0,37.1018798503,104.434947198,94.7218073253,84.7960392659,9.90576805939,0.02
 06/21  13:00:00,254.738695137,31.8003139656,68.5838727474,0.0,37.1018798503,116.476155989,92.59020876,82.6644407007,9.90576805939,0.02
 06/21  14:00:00,256.566534432,32.2535354396,69.9587105915,0.0,37.1018798503,116.476155989,99.2222347653,80.6868232504,9.90576805939,8.62964345545
 06/21  15:00:00,258.536946573,32.7647825644,71.4180882694,0.0,37.1018798503,116.476155989,88.2864873135,78.3607192541,9.90576805939,0.02
 06/21  16:00:00,259.231267518,33.0992599792,71.7784410458,0.0,37.1018798503,116.476155989,95.2201590868,76.6901950752,9.90576805939,8.62419595225
 06/21  17:00:00,258.875857354,33.2207138351,71.3027537218,0.0,37.1018798503,116.476155989,85.8317743891,75.9060063297,9.90576805939,0.02
 06/21  18:00:00,156.059245345,28.2327488005,54.7398630593,0.0,24.7345865669,47.5788473902,64.4650534988,59.4921694691,4.9528840297,0.02
 06/21  19:00:00,152.308745706,28.0620898234,51.1600181663,0.0,24.7345865669,47.5788473902,68.6796501237,63.706766094,4.9528840297,0.02
 06/21  20:00:00,139.78994409,28.4867089845,50.0768642346,0.0,12.3672932834,38.6892022431,82.5605710851,79.5688406673,2.97173041782,0.02
 06/21  21:00:00,101.617715169,17.4115525383,30.2131809426,0.0,12.3672932834,27.0668015668,58.065922741,55.0741923232,2.97173041782,0.02
 06/21  22:00:00,89.1622629739,21.7370927282,32.6267061146,0.0,4.12243109448,15.9888894789,79.2900986734,76.2983682556,2.97173041782,0.02
 06/21  23:00:00,70.794762159,14.6275506957,21.5746925098,0.0,4.12243109448,15.9888894789,52.7407745267,49.7490441089,2.97173041782,0.02
 06/21  24:00:00,81.7782512336,20.280222723,26.7253074824,0.0,4.12243109448,15.9888894789,79.9087538993,76.9170234815,2.97173041782,0.02
 06/22  01:00:00,63.298405308,12.7204270197,16.0112024931,0.0,4.12243109448,15.9888894789,54.3609766484,51.3692462306,2.97173041782,0.02
 06/22  02:00:00,78.4679131235,19.8871441215,23.8080479753,0.0,4.12243109448,15.9888894789,87.4946196297,84.5028892119,2.97173041782,0.02
 06/22  03:00:00,61.9418540336,12.7204270197,14.654651151,0.0,4.12243109448,15.9888894789,55.7927143082,52.8009838904,2.97173041782,0.02
 06/22  04:00:00,111.335619353,27.7971371243,31.3624683569,0.0,12.3672932834,24.9413748627,104.461934656,99.4890506261,4.9528840297,0.02
 06/22  05:00:00,116.714359258,28.658552962,38.057575613,4.86971682897,12.3672932834,24.9413748627,176.950839009,163.397885901,4.9528840297,8.60006907745
 06/22  06:00:00,170.816394181,29.2083920392,43.2992707543,2.08223662734,24.7345865669,70.7195625826,135.832348321,125.906580262,9.90576805939,0.02
 06/22  07:00:00,211.351223423,29.6662501853,50.9836379267,0.432562621927,37.1018798503,92.3937384068,115.334151776,105.408383716,9.90576805939,0.02
 06/22  08:00:00,231.686312911,29.9124821649,59.4085974751,0.0531954274489,37.1018798503,104.434947198,107.947482675,98.0217146152,9.90576805939,0.02
 06/22  09:00:00,250.387741552,30.2516421289,65.7801537796,0.00225168516498,37.1018798503,116.476155989,102.985925296,93.0601572366,9.90576805939,0.02
 06/22  10:00:00,256.454158279,30.655272144,71.4446001448,0.0,37.1018798503,116.476155989,107.802730507,89.2673436001,9.90576805939,8.62961884749
 06/22  11:00:00,262.485886833,30.9887608871,77.142648566,0.0,37.1018798503,116.476155989,96.5796348463,86.6538667869,9.90576805939,0.02
 06/22  12:00:00,255.761483023,31.3862693065,82.062459877,0.0,37.1018798503,104.434947198,99.2192378286,80.6867228357,9.90576805939,8.62674693343
 06/22  13:00:00,270.517708203,31.87188252,84.2913729564,0.0,37.1018798503,116.476155989,85.366874916,75.4411068566,9.90576805939,0.02
 06/22  14:00:00,271.439707069,32.3571854296,84.7281970101,0.0,37.1018798503,116.476155989,95.8525195735,77.3172329819,9.90576805939,8.62951853227
 06/22  15:00:00,271.801186176,32.8803744753,84.5667593455,0.0,37.1018798503,116.476155989,87.5397172619,77.6139492025,9.90576805939,0.02
 06/22  16:00:00,271.839250757,33.2525900756,84.2331352876,0.0,37.1018798503,116.476155989,86.1635002784,76.237732219,9.90576805939,0.02
 06/22  17:00:00,270.506603709,33.2655916731,82.8885735926,0.0,37.1018798503,116.476155989,94.8845881706,76.3626477971,9.90576805939,8.61617231409
 06/22  18:00:00,163.141088699,28.1464085878,61.9080362169,0.0,24.7345865669,47.5788473902,64.4224025259,59.4495184962,4.9528840297,0.02
 06/22  19:00:00,160.400642695,28.0630104936,59.2510003922,0.0,24.7345865669,47.5788473902,69.2649568465,64.2920728168,4.9528840297,0.02
 06/22  20:00:00,148.834234492,28.4878066234,59.1200684186,0.0,12.3672932834,38.6892022431,82.2418877716,79.2501573538,2.97173041782,0.02
 06/22  21:00:00,108.199114616,17.5187557933,36.6873844424,0.0,12.3672932834,27.0668015668,56.2601110836,53.2683806658,2.97173041782,0.02
 06/22  22:00:00,102.259303798,22.7580028301,44.6770944392,0.0,4.12243109448,15.9888894789,80.3915822662,77.3998518484,2.97173041782,0.02
 06/22  23:00:00,82.9550369771,15.7628109361,32.5739646932,0.0,4.12243109448,15.9888894789,56.5503103029,53.558579885,2.97173041782,0.02
 06/22  24:00:00,96.4670109997,21.3940423124,40.274505268,0.0,4.12243109448,15.9888894789,83.2535384637,80.2618080458,2.97173041782,0.02
 06/23  01:00:00,77.8238257184,15.0767101045,28.128854281,0.0,4.12243109448,15.9888894789,57.0900086117,54.0982781939,2.97173041782,0.02
 06/23  02:00:00,94.8662236921,21.4798049164,38.5879553642,0.0,4.12243109448,15.9888894789,85.7070879669,82.7153575491,2.97173041782,0.02
 06/23  03:00:00,73.1178277249,13.5780530592,24.9729995709,0.0,4.12243109448,15.9888894789,51.1937872761,48.2020568583,2.97173041782,0.02
 06/23  04:00:00,125.685698572,27.5898774981,45.9198079723,0.0,12.3672932834,24.9413748627,101.93433607,96.9614520401,4.9528840297,0.02
 06/23  05:00:00,129.609800903,28.834016105,53.2007262754,2.44654538341,12.3672932834,24.9413748627,166.0766853,161.10380127,4.9528840297,0.02
 06/23  06:00:00,183.750297259,29.2936050372,57.4837742421,0.746423796216,24.7345865669,70.7195625826,133.785751473,123.859983414,9.90576805939,0.02
 06/23  07:00:00,220.544993632,29.9036776624,60.2573698945,0.115168537343,37.1018798503,92.3937384068,114.149772164,104.224004105,9.90576805939,0.02
 06/23  08:00:00,234.157639259,30.1554155597,61.6901562836,0.0,37.1018798503,104.434947198,116.340795163,97.812749908,9.90576805939,8.62227719568
 06/23  09:00:00,247.348040313,30.3403351946,62.6540601787,0.0,37.1018798503,116.476155989,104.251209639,94.3254415801,9.90576805939,0.02
 06/23  10:00:00,250.275570832,30.5960813633,65.3251724532,0.0,37.1018798503,116.476155989,100.834094674,90.908326615,9.90576805939,0.02
 06/23  11:00:00,254.90979258,30.8847829677,69.6705556933,0.0,37.1018798503,116.476155989,106.296192467,87.7595347221,9.90576805939,8.63088968517
 06/23  12:00:00,247.599448384,31.1717969826,74.1149264914,0.0,37.1018798503,104.434947198,95.2879804001,85.3622123407,9.90576805939,0.02
 06/23  13:00:00,263.679992648,31.5362092047,77.7892899894,0.0,37.1018798503,116.476155989,96.3855097385,77.8487718315,9.90576805939,8.63096984768
 06/23  14:00:00,267.477203472,31.9128813682,81.2100594229,0.0,37.1018798503,116.476155989,78.2429052954,68.317137236,9.90576805939,0.02
 06/23  15:00:00,271.564465634,32.3539512014,84.8563974809,0.0,37.1018798503,116.476155989,77.1507966563,58.6169995191,9.90576805939,8.62802907775
 06/23  16:00:00,273.18137398,32.6233717183,86.2045154774,0.0,37.1018798503,116.476155989,62.8441276106,52.9183595512,9.90576805939,0.02
 06/23  17:00:00,273.040748467,32.7238139185,85.9645302391,0.0,37.1018798503,116.476155989,61.620112656,51.6943445967,9.90576805939,0.02
 06/23  18:00:00,166.884564932,28.1431754297,65.6547431409,0.0,24.7345865669,47.5788473902,53.2218200762,48.2489360465,4.9528840297,0.02
 06/23  19:00:00,165.121398215,28.0575846199,63.9771621703,0.0,24.7345865669,47.5788473902,60.9495332761,55.9766492464,4.9528840297,0.02
 06/23  20:00:00,154.74596964,28.4848375149,65.0347500966,0.0,12.3672932834,38.6892022431,85.2206255899,73.6421253281,2.97173041782,8.60676984406
 06/23  21:00:00,111.112141825,17.4115525383,39.7076119308,0.0,12.3672932834,27.0668015668,53.5719209633,50.5801905455,2.97173041782,0.02
 06/23  22:00:00,105.932720207,22.5293025528,48.5792111573,0.0,4.12243109448,15.9888894789,77.6008442168,74.6091137989,2.97173041782,0.02
 06/23  23:00:00,85.2522715443,15.6770483322,34.9569619426,0.0,4.12243109448,15.9888894789,53.8196375806,50.8279071628,2.97173041782,0.02
 06/23  24:00:00,101.717199813,21.6513301243,45.2674063915,0.0,4.12243109448,15.9888894789,82.0944986608,79.102768243,2.97173041782,0.02
 06/24  01:00:00,82.428016037,15.3339979164,32.4757569495,0.0,4.12243109448,15.9888894789,59.1289110882,56.1371806703,2.97173041782,0.02
 06/24  02:00:00,97.90545769,21.1367545006,41.9702399782,0.0,4.12243109448,15.9888894789,81.9531752718,78.9614448539,2.97173041782,0.02
 06/24  03:00:00,78.8532777477,14.7336596887,29.5013569008,0.0,4.12243109448,15.9888894789,61.6145970776,58.6228666598,2.97173041782,0.02
 06/24  04:00:00,111.890153707,26.7679858769,50.0806623352,0.0,4.12243109448,16.0517297156,107.383776555,104.392046137,2.97173041782,0.02
 06/24  05:00:00,108.815909893,27.4112054065,53.4106989856,0.0,4.12243109448,16.0517297156,107.78972325,104.797992832,2.97173041782,0.02
 06/24  06:00:00,138.285653339,28.9120509756,64.8730220001,0.0,4.12243109448,39.6058045677,88.7174859937,85.7257555759,2.97173041782,0.02
 06/24  07:00:00,179.783791087,28.9156259619,69.3486558635,3.02672923899,12.3672932834,65.3531420225,131.097048494,126.124164464,4.9528840297,0.02
 06/24  08:00:00,184.717493875,28.9162392294,73.5715687712,0.846057808122,12.3672932834,68.2430321324,111.151033021,106.178148991,4.9528840297,0.02
 06/24  09:00:00,218.421380793,28.9970941739,78.7310144166,0.292770479885,16.4897243779,93.1370602926,85.5192858255,77.574671378,7.92461444751,0.02
 06/24  10:00:00,224.13243006,29.1052927124,84.4552229307,0.17129763612,16.4897243779,93.1370602926,64.7162488518,56.7716344043,7.92461444751,0.02
 06/24  11:00:00,230.389356566,29.2481290812,90.6792492147,0.0613756327162,16.4897243779,93.1370602926,56.7758660676,40.2391042447,7.92461444751,8.61214737536
 06/24  12:00:00,228.256461259,29.4448627611,97.5625643474,7.4045432699e-05,16.4897243779,83.9857416113,35.3779260484,27.4333116009,7.92461444751,0.02
 06/24  13:00:00,232.480692887,29.6366147998,101.595114971,0.0,16.4897243779,83.9857416113,26.7153750727,18.7707606252,7.92461444751,0.02
 06/24  14:00:00,234.394154892,29.8635504565,103.281684579,0.0,16.4897243779,83.9857416113,22.9330352812,14.9884208336,7.92461444751,0.02
 06/24  15:00:00,211.102995271,28.9120509756,99.1712099735,0.0,12.3672932834,70.6512738906,4.9728840297,0.0,4.9528840297,0.02
 06/24  16:00:00,210.545351536,28.9120509756,98.6135581108,0.0,12.3672932834,70.6512738906,4.9728840297,0.0,4.9528840297,0.02
 06/24  17:00:00,196.813199625,28.9120509756,96.8900620244,0.0,12.3672932834,58.1284167478,6.09081308177,1.11792905208,4.9528840297,0.02
 06/24  18:00:00,142.664819584,28.2319057342,76.351899752,0.0,12.3672932834,24.9413748627,18.7702415841,5.21556814162,4.9528840297,8.60178941277
 06/24  19:00:00,138.968962781,28.0595432679,72.8284054705,0.0,12.3672932834,24.9413748627,17.8860290217,12.913144992,4.9528840297,0.02
 06/24  20:00:00,132.11021804,28.4860803138,73.2809644697,0.0,4.12243109448,16.0517297156,28.7693651542,25.7776347364,2.97173041782,0.02
 06/24  21:00:00,96.6121530674,17.4115525383,44.5308520789,0.0,4.12243109448,15.9888894789,26.2806716405,23.2889412227,2.97173041782,0.02
 06/24  22:00:00,114.065317023,22.8937936196,56.3473161454,0.0,4.12243109448,15.9888894789,37.4423919376,34.4506615198,2.97173041782,0.02
 06/24  23:00:00,87.8988865763,15.4412011713,37.8394234276,0.0,4.12243109448,15.9888894789,26.491757324,23.5000269062,2.97173041782,0.02
 06/24  24:00:00,105.720190194,21.4798049164,49.4419213221,0.0,4.12243109448,15.9888894789,39.0079368043,36.0162063864,2.97173041782,0.02
 06/25  01:00:00,85.1980853906,15.5055231243,37.1355160292,0.0,2.06121554724,15.9888894789,31.0300253892,28.0382949714,2.97173041782,0.02
 06/25  02:00:00,99.9941233426,20.6018324878,46.6807857706,0.0,2.06121554724,15.9888894789,43.2648588277,40.2731284099,2.97173041782,0.02
 06/25  03:00:00,75.6951584006,13.2350026434,29.9545959161,0.0,2.06121554724,15.9888894789,29.8532852557,26.8615548379,2.97173041782,0.02
 06/25  04:00:00,96.627586385,20.173019468,43.743061913,0.0,2.06121554724,15.9888894789,49.9015670879,46.9098366701,2.97173041782,0.02
 06/25  05:00:00,70.3077044374,13.4922904553,31.3573542064,0.0,2.06121554724,15.9888894789,34.2157465208,31.2240161029,2.97173041782,0.02
 06/25  06:00:00,93.2596657662,23.2357497735,51.3301815904,0.0,2.06121554724,15.9888894789,59.7442418667,56.7525114488,2.97173041782,0.02
 06/25  07:00:00,78.2012095355,18.4170746109,41.2191162878,0.0,2.06121554724,15.9888894789,43.7472695908,40.7555391729,2.97173041782,0.02
 06/25  08:00:00,124.624833355,23.3215123775,54.8010335989,0.0,4.12243109448,41.7362269337,40.8630379888,35.8901539592,4.9528840297,0.02
 06/25  09:00:00,114.523995301,19.1889380465,48.9614856308,0.0,4.12243109448,41.7362269337,25.7336208057,20.760736776,4.9528840297,0.02
 06/25  10:00:00,130.296886193,23.4930375854,60.3015612334,0.0,4.12243109448,41.7362269337,23.1107388593,18.1378548296,4.9528840297,0.02
 06/25  11:00:00,120.439828364,19.4462258583,54.6200308754,0.0,4.12243109448,41.7362269337,14.9081971203,9.93531309056,4.9528840297,0.02
 06/25  12:00:00,136.388441887,23.6645627933,66.2215917039,0.0,4.12243109448,41.7362269337,14.407564168,9.43468013832,4.9528840297,0.02
 06/25  13:00:00,125.827701794,19.7047552472,59.7493748915,0.0,4.12243109448,41.7362269337,11.0294014346,6.05651740489,4.9528840297,0.02
 06/25  14:00:00,138.670046545,23.6673173245,68.5004417969,0.0,4.12243109448,41.7362269337,11.7234542069,6.75057017721,4.9528840297,0.02
 06/25  15:00:00,127.330654157,19.714964065,61.2421183961,0.0,4.12243109448,41.7362269337,9.71859701824,4.74571298855,4.9528840297,0.02
 06/25  16:00:00,122.397229075,23.6722920601,69.0803418506,0.0,4.12243109448,24.8785346261,10.8126822383,5.83979820859,4.9528840297,0.02
 06/25  17:00:00,98.310452541,19.7137343089,60.0316994826,0.0,2.06121554724,15.9888894789,10.2411415752,7.24941115734,2.97173041782,0.02
 06/25  18:00:00,109.293289948,23.666660515,66.932894901,0.0,2.06121554724,15.9888894789,15.9738545007,12.9821240829,2.97173041782,0.02
 06/25  19:00:00,95.6252226957,19.7042852915,57.3559185862,0.0,2.06121554724,15.9888894789,17.1600814035,14.1683509857,2.97173041782,0.02
 06/25  20:00:00,111.81137332,22.7865903647,60.9601248326,0.0,2.06121554724,15.9888894789,28.1850233525,25.1932929347,2.97173041782,0.02
 06/25  21:00:00,98.4137282638,17.6902810012,48.1149146643,0.0,2.06121554724,15.9888894789,27.4757900884,24.4840596706,2.97173041782,0.02
 06/25  22:00:00,111.601894378,22.5293025528,56.3096002835,0.0,2.06121554724,15.9888894789,40.3968166216,37.4050862038,2.97173041782,0.02
 06/25  23:00:00,93.7089634185,17.2614679814,43.8389627678,0.0,2.06121554724,15.9888894789,38.2435655675,26.6700507634,2.97173041782,8.60178438629
 06/25  24:00:00,108.641627934,21.9086179361,53.9957616568,0.0,2.06121554724,15.9888894789,36.1546913618,33.162960944,2.97173041782,0.02
 06/26  01:00:00,89.0137745672,15.9975638351,38.3722058871,0.0,4.12243109448,15.9888894789,27.8973103803,24.9055799624,2.97173041782,0.02
 06/26  02:00:00,107.994241832,22.1433708351,51.0266641756,0.0,4.12243109448,15.9888894789,42.8792775221,39.8875471043,2.97173041782,0.02
 06/26  03:00:00,86.8186513564,15.3339979164,36.866391882,0.0,4.12243109448,15.9888894789,32.8263861063,29.8346556885,2.97173041782,0.02
 06/26  04:00:00,146.608216803,28.268831446,66.1633721823,0.0,12.3672932834,24.9413748627,53.9099949478,48.9371109182,4.9528840297,0.02
 06/26  05:00:00,142.108009998,28.3185650261,65.8800291373,2.78090270646,12.3672932834,24.9413748627,105.52535198,100.552467951,4.9528840297,0.02
 06/26  06:00:00,209.571766722,29.2017281626,83.527905544,0.61563892218,24.7345865669,70.7195625826,67.5591256691,57.6333576097,9.90576805939,0.02
 06/26  07:00:00,247.353890149,29.7464524133,87.3386703191,0.0,37.1018798503,92.3937384068,46.5563821239,36.6306140645,9.90576805939,0.02
 06/26  08:00:00,260.702905514,30.0624505887,88.3284090191,0.0,37.1018798503,104.434947198,43.6196296041,33.6938615447,9.90576805939,0.02
 06/26  09:00:00,273.703830893,30.3651030413,88.9850271685,0.0,37.1018798503,116.476155989,53.3581662036,34.8274047876,9.90576805939,8.62499335656
 06/26  10:00:00,276.312792532,30.6867275277,91.271837213,0.0,37.1018798503,116.476155989,41.7270893825,31.8013213231,9.90576805939,0.02
 06/26  11:00:00,280.59344297,31.1267276071,95.1122229259,0.0,37.1018798503,116.476155989,32.7473665845,22.8215985251,9.90576805939,0.02
 06/26  12:00:00,272.680013655,31.5349996469,98.8323173618,0.0,37.1018798503,104.434947198,35.4410589112,16.9087321018,9.90576805939,8.62655875001
 06/26  13:00:00,290.638934287,31.9501208373,104.334354602,0.0,37.1018798503,116.476155989,19.9534612344,10.027693175,9.90576805939,0.02
 06/26  14:00:00,297.886095582,32.361231035,111.17056965,0.0,37.1018798503,116.476155989,21.971295459,3.43632885485,9.90576805939,8.62919854476
 06/26  15:00:00,306.025026771,32.8648934881,118.806100728,0.0,37.1018798503,116.476155989,10.0808285398,0.155060480393,9.90576805939,0.02
 06/26  16:00:00,309.838668005,33.2997572122,122.185376865,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 06/26  17:00:00,309.472737359,33.5014397437,121.618886644,0.0,37.1018798503,116.476155989,18.5218168285,0.0,9.90576805939,8.61604876909
 06/26  18:00:00,182.658456878,28.2451549841,82.0474845122,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 06/26  19:00:00,178.803535503,28.0787695134,77.6381389855,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 06/26  20:00:00,165.889057398,28.5024484568,76.1602498297,0.0,12.3672932834,38.6892022431,12.5915734329,9.59984301508,2.97173041782,0.02
 06/26  21:00:00,125.50397438,20.152673079,51.2810969033,0.0,12.3672932834,27.0668015668,23.920723173,20.9289927552,2.97173041782,0.02
 06/26  22:00:00,104.231947492,19.5963104152,49.9144030748,0.0,4.12243109448,15.9888894789,28.2281384836,25.2364080658,2.97173041782,0.02
 06/26  23:00:00,111.161102662,22.5721838548,53.7647121852,0.0,4.12243109448,15.9888894789,37.8223258024,34.8305953846,2.97173041782,0.02
 06/26  24:00:00,97.4602456356,18.2180561303,44.546698608,0.0,4.12243109448,15.9888894789,32.3303956039,29.3386651861,2.97173041782,0.02
 06/27  01:00:00,109.213444886,21.9086179361,52.5063634853,0.0,4.12243109448,15.9888894789,42.2419822192,39.2502518014,2.97173041782,0.02
 06/27  02:00:00,94.6088058288,17.8821525981,42.0311623342,0.0,4.12243109448,15.9888894789,37.9844165816,34.9926861638,2.97173041782,0.02
 06/27  03:00:00,104.532809372,21.2653984065,48.4689474353,0.0,4.12243109448,15.9888894789,46.8378090469,43.8460786291,2.97173041782,0.02
 06/27  04:00:00,146.299271654,28.183068842,65.9401896219,0.0,12.3672932834,24.9413748627,51.8568989161,46.8840148864,4.9528840297,0.02
 06/27  05:00:00,140.862763557,28.4041869488,65.9845741097,1.34548926848,12.3672932834,24.9413748627,104.688748288,99.7158642585,4.9528840297,0.02
 06/27  06:00:00,209.904537382,29.8271911601,83.752226213,0.0986257323911,24.7345865669,70.7195625826,68.1889720157,58.2632039563,9.90576805939,0.02
 06/27  07:00:00,249.838498094,30.4160479049,89.1536716984,0.0,37.1018798503,92.3937384068,50.8586473106,32.3454475167,9.90576805939,8.60743173454
 06/27  08:00:00,265.850454535,30.8148495647,92.7235881194,0.0,37.1018798503,104.434947198,29.6803055932,19.7545375338,9.90576805939,0.02
 06/27  09:00:00,281.934514396,31.286359096,96.2945076524,0.0,37.1018798503,116.476155989,22.5642971539,12.6385290946,9.90576805939,0.02
 06/27  10:00:00,285.069422703,31.7342917872,98.9808320311,0.0,37.1018798503,116.476155989,27.4732690297,8.93834576828,9.90576805939,8.62915520207
 06/27  11:00:00,287.563063441,32.0606632594,101.147974446,0.0,37.1018798503,116.476155989,18.2245916221,8.29882356266,9.90576805939,0.02
 06/27  12:00:00,278.319068295,32.5355163509,103.470822535,0.0,37.1018798503,104.434947198,17.6360150375,7.71024697806,9.90576805939,0.02
 06/27  13:00:00,294.024994519,32.9810483546,106.689501435,0.0,37.1018798503,116.476155989,25.2482561222,6.71183873357,9.90576805939,8.63064932924
 06/27  14:00:00,299.106012594,33.4558389224,111.295909613,0.0,37.1018798503,116.476155989,14.0488312544,4.12306319503,9.90576805939,0.02
 06/27  15:00:00,304.274752119,33.9558546604,115.96481712,0.0,37.1018798503,116.476155989,20.5148212049,1.98140901052,9.90576805939,8.62764413502
 06/27  16:00:00,303.395416409,34.2945779216,114.747360546,0.0,37.1018798503,116.476155989,11.947218443,2.02145038358,9.90576805939,0.02
 06/27  17:00:00,298.02136426,34.294039654,109.374920153,0.0,37.1018798503,116.476155989,13.7176320236,3.79186396417,9.90576805939,0.02
 06/27  18:00:00,176.357488332,28.2456265058,75.0252153147,0.0,24.7345865669,47.5788473902,24.6035283691,19.6306443394,4.9528840297,0.02
 06/27  19:00:00,171.803732521,28.078855549,70.6382262572,0.0,24.7345865669,47.5788473902,47.9371937302,34.3765790322,4.9528840297,8.60773066832
 06/27  20:00:00,159.816230539,28.5014997626,70.0883679089,0.0,12.3672932834,38.6892022431,55.4225397805,52.4308093627,2.97173041782,0.02
 06/27  21:00:00,119.303298409,19.2747006504,45.9841411528,0.0,12.3672932834,27.0668015668,49.6963373714,46.7046069536,2.97173041782,0.02
 06/27  22:00:00,111.102904032,23.0724657112,53.2062323238,0.0,4.12243109448,15.9888894789,71.2146276715,68.2228972536,2.97173041782,0.02
 06/27  23:00:00,90.5149139182,17.2328804468,38.6122863731,0.0,4.12243109448,15.9888894789,57.5560804475,54.5643500297,2.97173041782,0.02
 06/27  24:00:00,104.752747654,22.3577773449,47.5707643058,0.0,4.12243109448,15.9888894789,79.3467711525,76.3550407347,2.97173041782,0.02
 06/28  01:00:00,86.4496127552,16.2977329489,35.5078759023,0.0,4.12243109448,15.9888894789,59.0596697384,56.0679393206,2.97173041782,0.02
 06/28  02:00:00,99.8511551833,21.2653984065,43.7872939593,0.0,4.12243109448,15.9888894789,83.1743295842,80.1825991664,2.97173041782,0.02
 06/28  03:00:00,79.5995099396,14.9051848966,30.0760642565,0.0,4.12243109448,15.9888894789,57.3909208304,54.3991904126,2.97173041782,0.02
 06/28  04:00:00,137.252403389,28.0758655871,57.0005253218,0.0,12.3672932834,24.9413748627,98.5611877368,93.5883037071,4.9528840297,0.02
 06/28  05:00:00,134.653468482,28.3442122817,59.5585383567,1.62220533852,12.3672932834,24.9413748627,164.060350559,159.087466529,4.9528840297,0.02
 06/28  06:00:00,195.360526257,29.647887339,69.3064373237,0.179708057201,24.7345865669,70.7195625826,129.71264666,119.786878601,9.90576805939,0.02
 06/28  07:00:00,235.484363014,30.2240002993,74.9915975013,0.0,37.1018798503,92.3937384068,100.357587728,90.4318196685,9.90576805939,0.02
 06/28  08:00:00,254.877494223,30.7723647442,81.7930582386,0.0,37.1018798503,104.434947198,77.2144188319,67.2886507725,9.90576805939,0.02
 06/28  09:00:00,274.288438895,31.3108382452,88.6239654971,0.0,37.1018798503,116.476155989,65.6509559073,47.1203100135,9.90576805939,8.62487783447
 06/28  10:00:00,279.512762311,31.7492306567,93.4092817418,0.0,37.1018798503,116.476155989,43.9264976417,34.0007295823,9.90576805939,0.02
 06/28  11:00:00,283.543404643,32.136983743,97.0519354031,0.0,37.1018798503,116.476155989,44.5657807811,26.0296163487,9.90576805939,8.63039637295
 06/28  12:00:00,275.79157043,32.6108670952,100.868037529,0.0,37.1018798503,104.434947198,28.8110688336,18.8853007742,9.90576805939,0.02
 06/28  13:00:00,292.759336569,33.1776166222,105.227220962,0.0,37.1018798503,116.476155989,31.3344963859,12.79832668,9.90576805939,8.63040164648
 06/28  14:00:00,298.51947789,33.8598978679,110.305355256,0.0,37.1018798503,116.476155989,17.1456286157,7.21986055633,9.90576805939,0.02
 06/28  15:00:00,304.495057849,34.5718470461,115.569147278,0.0,37.1018798503,116.476155989,13.0449704812,3.11920242176,9.90576805939,0.02
 06/28  16:00:00,306.850957352,34.9945246676,117.502908692,0.0,37.1018798503,116.476155989,20.2331671953,1.70366665589,9.90576805939,8.62373248005
 06/28  17:00:00,306.384873004,35.0842576599,116.948244935,0.0,37.1018798503,116.476155989,11.7320090572,1.80624099778,9.90576805939,0.02
 06/28  18:00:00,181.659523461,28.2640207042,80.3088735626,0.0,24.7345865669,47.5788473902,11.5397683148,6.5668842851,4.9528840297,0.02
 06/28  19:00:00,177.967696679,28.1012290691,76.7798337462,0.0,24.7345865669,47.5788473902,20.9358737842,15.9629897545,4.9528840297,0.02
 06/28  20:00:00,166.358765549,28.5311110021,76.6012873898,0.0,12.3672932834,38.6892022431,33.2191803388,30.227449921,2.97173041782,0.02
 06/28  21:00:00,126.553096501,20.1564785331,52.3264088763,0.0,12.3672932834,27.0668015668,33.1307218922,30.1389914744,2.97173041782,0.02
 06/28  22:00:00,105.397299178,19.7038444518,50.9722202491,0.0,4.12243109448,15.9888894789,38.340868749,35.3491383312,2.97173041782,0.02
 06/28  23:00:00,107.944636402,21.8014146812,51.3447577723,0.0,4.12243109448,15.9888894789,53.6458750352,50.6541446174,2.97173041782,0.02
 06/28  24:00:00,95.9492505073,18.3252593852,42.9284997478,0.0,4.12243109448,15.9888894789,51.3939041631,48.4021737452,2.97173041782,0.02
 06/29  01:00:00,104.090681655,21.6227425896,47.6694751207,0.0,4.12243109448,15.9888894789,68.4693917878,65.47766137,2.97173041782,0.02
 06/29  02:00:00,92.4222172588,17.9679152021,39.7588106927,0.0,4.12243109448,15.9888894789,68.639705754,57.0661954824,2.97173041782,8.60177985377
 06/29  03:00:00,100.983152279,20.7304763937,45.4799551571,0.0,4.12243109448,15.9888894789,73.229958195,70.2382277772,2.97173041782,0.02
 06/29  04:00:00,142.479183114,28.268831446,62.0343382665,0.0,12.3672932834,24.9413748627,91.43364014,86.4607561103,4.9528840297,0.02
 06/29  05:00:00,137.078605143,28.8145001913,61.8553756497,1.28021598697,12.3672932834,24.9413748627,150.098069231,145.125185201,4.9528840297,0.02
