Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/29  06:00:00,197.697023791,29.6158647116,71.8439774842,0.0106873537493,24.7345865669,70.7195625826,115.889438712,105.963670653,9.90576805939,0.02
 06/29  07:00:00,239.797660855,30.7211109969,78.8077838732,0.0,37.1018798503,92.3937384068,87.8415462022,77.9157781428,9.90576805939,0.02
 06/29  08:00:00,259.56353346,31.3760958919,85.875414054,0.0,37.1018798503,104.434947198,64.1859611399,54.2601930805,9.90576805939,0.02
 06/29  09:00:00,278.824409938,31.8312303585,92.6395005894,0.0,37.1018798503,116.476155989,44.379133259,34.4533651996,9.90576805939,0.02
 06/29  10:00:00,285.297683981,32.3398628228,98.6035857507,0.0,37.1018798503,116.476155989,39.3158388283,20.781070429,9.90576805939,8.62900033989
 06/29  11:00:00,290.050518551,32.6861903596,103.00987396,0.0,37.1018798503,116.476155989,25.5823288105,15.6565607512,9.90576805939,0.02
 06/29  12:00:00,283.532876165,33.2540835311,107.966077906,0.0,37.1018798503,104.434947198,31.0700695167,12.5379699725,9.90576805939,8.62633148488
 06/29  13:00:00,299.470985913,33.7926717276,111.323891137,0.0,37.1018798503,116.476155989,19.4175477765,9.49177971715,9.90576805939,0.02
 06/29  14:00:00,301.692955831,34.2883151303,113.050344665,0.0,37.1018798503,116.476155989,26.0388371153,7.50417637379,9.90576805939,8.62889268207
 06/29  15:00:00,304.205597628,34.874026993,114.977555101,0.0,37.1018798503,116.476155989,15.2383067619,5.31253870255,9.90576805939,0.02
 06/29  16:00:00,305.251638526,35.2730455531,115.625091286,0.0,37.1018798503,116.476155989,14.1631459434,4.23737788405,9.90576805939,0.02
 06/29  17:00:00,305.015867092,35.4294445326,115.234000262,0.0,37.1018798503,116.476155989,22.8192669474,4.29761020475,9.90576805939,8.61588868325
 06/29  18:00:00,182.147361015,28.3549467462,80.7057798251,0.0,24.7345865669,47.5788473902,20.0187290957,15.045845066,4.9528840297,0.02
 06/29  19:00:00,177.84480072,28.1104775386,76.6476993517,0.0,24.7345865669,47.5788473902,29.6559321321,24.6830481024,4.9528840297,0.02
 06/29  20:00:00,166.285153141,28.5464250756,76.5123762111,0.0,12.3672932834,38.6892022431,41.692541448,38.7008110302,2.97173041782,0.02
 06/29  21:00:00,123.673614231,19.2818785682,50.3472791619,0.0,12.3672932834,27.0668015668,36.7876032174,33.7958727996,2.97173041782,0.02
 06/29  22:00:00,117.060933318,23.218105318,59.0186218894,0.0,4.12243109448,15.9888894789,51.7470799551,48.7553495373,2.97173041782,0.02
 06/29  23:00:00,95.3468169557,17.4115525383,43.2655171874,0.0,4.12243109448,15.9888894789,43.8718348691,40.8801044513,2.97173041782,0.02
 06/29  24:00:00,112.111725294,22.822324783,54.4651943593,0.0,4.12243109448,15.9888894789,62.1576656001,59.1659351823,2.97173041782,0.02
 06/30  01:00:00,92.4739038645,17.2328804468,40.5712761981,0.0,4.12243109448,15.9888894789,50.2237608963,47.2320304785,2.97173041782,0.02
 06/30  02:00:00,104.034713328,21.4798049164,47.756445413,0.0,4.12243109448,15.9888894789,68.7925490679,65.8008186501,2.97173041782,0.02
 06/30  03:00:00,84.9906971167,15.4197605203,34.9526756151,0.0,4.12243109448,15.9888894789,53.344287905,50.3525574872,2.97173041782,0.02
 06/30  04:00:00,143.042877696,28.268831446,62.5980335623,0.0,12.3672932834,24.9413748627,92.2618673475,87.2889833178,4.9528840297,0.02
 06/30  05:00:00,138.3313292,28.7591764006,63.2132369098,1.23040316376,12.3672932834,24.9413748627,146.752789537,141.779905507,4.9528840297,0.02
 06/30  06:00:00,200.9568419,29.5614473223,75.1689008069,0.0,24.7345865669,70.7195625826,108.49495282,98.5691847604,9.90576805939,0.02
 06/30  07:00:00,244.733671525,30.6814482231,83.7834528045,0.0,37.1018798503,92.3937384068,76.3408081021,66.4150400427,9.90576805939,0.02
 06/30  08:00:00,265.66293031,31.3853968204,91.9654891495,0.0,37.1018798503,104.434947198,60.3885440345,41.8627064994,9.90576805939,8.62006947569
 06/30  09:00:00,286.501817894,32.001104271,100.14709753,0.0,37.1018798503,116.476155989,32.985302109,23.0595340496,9.90576805939,0.02
 06/30  10:00:00,293.226626803,32.5121936408,106.360151759,0.0,37.1018798503,116.476155989,22.7445749967,12.8188069373,9.90576805939,0.02
 06/30  11:00:00,298.170887137,32.969959269,110.84650251,0.0,37.1018798503,116.476155989,26.7368093594,8.20082527093,9.90576805939,8.63021602912
 06/30  12:00:00,291.73029116,33.6076196274,115.809982028,0.0,37.1018798503,104.434947198,15.2862590414,5.36049098196,9.90576805939,0.02
 06/30  13:00:00,307.612059098,34.2906907847,118.966898681,0.0,37.1018798503,116.476155989,21.8565917827,3.32223379639,9.90576805939,8.62858992687
 06/30  14:00:00,309.758170493,34.9673263908,120.436622347,0.0,37.1018798503,116.476155989,12.2371434011,2.3113753417,9.90576805939,0.02
 06/30  15:00:00,311.501594492,35.5379077732,121.609596907,0.0,37.1018798503,116.476155989,20.1426894527,1.60946731521,9.90576805939,8.62745407813
 06/30  16:00:00,306.94242753,35.6238161655,116.965146698,0.0,37.1018798503,116.476155989,12.1658021571,2.24003409774,9.90576805939,0.02
 06/30  17:00:00,298.186872671,35.3752685064,108.459223897,0.0,37.1018798503,116.476155989,14.8782649173,4.95249685787,9.90576805939,0.02
 06/30  18:00:00,173.387555211,28.2562810911,72.0446386068,0.0,24.7345865669,47.5788473902,29.6696947798,24.6968107501,4.9528840297,0.02
 06/30  19:00:00,169.560382628,28.0876445824,68.3860975739,0.0,24.7345865669,47.5788473902,43.362729765,38.3898457353,4.9528840297,0.02
 06/30  20:00:00,159.317047087,28.510144575,69.5805286008,0.0,12.3672932834,38.6892022431,53.6808796912,50.6891492734,2.97173041782,0.02
 06/30  21:00:00,122.875582844,20.1528687516,48.6525029897,0.0,12.3672932834,27.0668015668,54.4518657943,42.8751749543,2.97173041782,8.60496042212
 06/30  22:00:00,102.358040249,19.5963104152,48.0404956909,0.0,4.12243109448,15.9888894789,47.7379292712,44.7461988534,2.97173041782,0.02
 06/30  23:00:00,105.962153341,21.6227425896,49.5409472384,0.0,4.12243109448,15.9888894789,59.0083957166,56.0166652987,2.97173041782,0.02
 06/30  24:00:00,95.9653059787,18.2537905486,43.0160245869,0.0,4.12243109448,15.9888894789,50.7421540158,47.7504235979,2.97173041782,0.02
 07/01  01:00:00,107.243857656,21.9086179361,50.5367763952,0.0,4.12243109448,15.9888894789,63.7278195868,60.736089169,2.97173041782,0.02
 07/01  02:00:00,93.0507507712,17.8821525981,40.4731074996,0.0,4.12243109448,15.9888894789,55.7159264376,52.7241960198,2.97173041782,0.02
 07/01  03:00:00,102.698315837,21.2653984065,46.6344542016,0.0,4.12243109448,15.9888894789,68.5374092634,65.5456788456,2.97173041782,0.02
 07/01  04:00:00,121.043398413,27.3683241045,58.6335688296,0.0,4.12243109448,16.0517297156,88.4614316648,85.4697012469,2.97173041782,0.02
 07/01  05:00:00,115.668083123,27.6256119164,60.0484657567,0.0,4.12243109448,16.0517297156,90.5797521737,87.5880217559,2.97173041782,0.02
 07/01  06:00:00,147.489155573,28.9120509756,74.0765243173,0.0,4.12243109448,39.6058045677,66.201131051,63.2094006332,2.97173041782,0.02
 07/01  07:00:00,187.478178953,28.9707570034,79.6030283842,0.411613658141,12.3672932834,65.3531420225,96.4060459857,91.433161956,4.9528840297,0.02
 07/01  08:00:00,198.972749671,29.0661352739,88.235899963,0.287093016184,12.3672932834,68.2430321324,66.2074921279,61.2346080982,4.9528840297,0.02
 07/01  09:00:00,238.942886373,29.4018597089,99.0881001856,0.0524401750122,16.4897243779,93.1370602926,37.0263070468,29.0816925993,7.92461444751,0.02
 07/01  10:00:00,245.445477767,29.6277317959,105.417147746,0.0,16.4897243779,93.1370602926,23.157802307,15.2131878595,7.92461444751,0.02
 07/01  11:00:00,248.630841506,29.7527960797,108.477438623,0.0,16.4897243779,93.1370602926,27.831329442,11.294822479,7.92461444751,8.61189251542
 07/01  12:00:00,242.989515397,29.9796050206,111.760954105,0.0,16.4897243779,83.9857416113,16.6502434593,8.70562901179,7.92461444751,0.02
 07/01  13:00:00,244.862106971,30.2083714331,113.404785201,0.0,16.4897243779,83.9857416113,16.2542871485,8.30967270095,7.92461444751,0.02
 07/01  14:00:00,245.658884513,30.4456131255,113.96436596,0.0,16.4897243779,83.9857416113,16.5822431105,8.63762866294,7.92461444751,0.02
 07/01  15:00:00,217.664681133,28.9120509756,105.732910935,0.0,12.3672932834,70.6512738906,4.9728840297,0.0,4.9528840297,0.02
 07/01  16:00:00,216.266753164,28.9120509756,104.077543639,0.0,12.3672932834,70.6512738906,5.61126133596,0.638377306267,4.9528840297,0.02
 07/01  17:00:00,200.853726127,28.9120509756,100.673163789,0.0,12.3672932834,58.1284167478,5.55394739968,0.58106336998,4.9528840297,0.02
 07/01  18:00:00,147.361557962,28.3244361485,80.9561083938,0.0,12.3672932834,24.9413748627,17.3964564652,12.4235724355,4.9528840297,0.02
 07/01  19:00:00,141.234114467,28.0669727329,75.086128293,0.0,12.3672932834,24.9413748627,28.6781803569,23.7052963272,4.9528840297,0.02
 07/01  20:00:00,132.205649537,28.4916359906,73.3708407502,0.0,4.12243109448,16.0517297156,44.4773142155,41.4855837977,2.97173041782,0.02
 07/01  21:00:00,95.9742831616,17.5187557933,43.7857792452,0.0,4.12243109448,15.9888894789,39.0989692316,36.1072388137,2.97173041782,0.02
 07/01  22:00:00,111.373346917,22.8937936196,53.6553462924,0.0,4.12243109448,15.9888894789,71.8541861892,60.2806642276,2.97173041782,8.60179154377
 07/01  23:00:00,91.5348786705,17.3043492834,39.560781386,0.0,4.12243109448,15.9888894789,52.9554810611,49.9637506433,2.97173041782,0.02
 07/01  24:00:00,105.767724244,22.5007150182,48.4428024206,0.0,4.12243109448,15.9888894789,77.996553548,75.0048231302,2.97173041782,0.02
 07/02  01:00:00,82.5850580698,15.5912857282,34.4367264234,0.0,2.06121554724,15.9888894789,54.9395071532,51.9477767354,2.97173041782,0.02
 07/02  02:00:00,99.7147386656,21.5655675203,45.4119232516,0.0,2.06121554724,15.9888894789,82.63350452,79.6417741022,2.97173041782,0.02
 07/02  03:00:00,80.7037134965,15.3339979164,32.8126697999,0.0,2.06121554724,15.9888894789,58.9981156369,56.0063852191,2.97173041782,0.02
 07/02  04:00:00,93.1751817857,20.0300817948,40.4335953663,0.0,2.06121554724,15.9888894789,80.8061283532,77.8143979354,2.97173041782,0.02
 07/02  05:00:00,69.146736113,14.5621344808,29.0750559539,0.0,2.06121554724,15.9888894789,60.0851219138,57.093391496,2.97173041782,0.02
 07/02  06:00:00,87.9078190346,22.8069367538,46.4071482923,0.0,2.06121554724,15.9888894789,92.8886596101,89.8969291923,2.97173041782,0.02
 07/02  07:00:00,76.479186188,18.5885998188,39.3255681617,0.0,2.06121554724,15.9888894789,72.7576216541,69.7658912363,2.97173041782,0.02
 07/02  08:00:00,121.761054129,23.6002408403,51.658526354,0.0,4.12243109448,41.7362269337,80.9938748093,76.0209907796,4.9528840297,0.02
 07/02  09:00:00,107.39748892,18.9530908856,42.0708268684,0.0,4.12243109448,41.7362269337,58.5777145976,53.6048305679,4.9528840297,0.02
 07/02  10:00:00,123.287742168,23.5573595383,53.2280957261,0.0,4.12243109448,41.7362269337,63.2637952544,58.2909112247,4.9528840297,0.02
 07/02  11:00:00,110.328777209,19.0602941405,44.8949119211,0.0,4.12243109448,41.7362269337,42.2286217597,37.25573773,4.9528840297,0.02
 07/02  12:00:00,127.258984256,23.6645627933,57.0921345672,0.0,4.12243109448,41.7362269337,41.0672708394,36.0943868097,4.9528840297,0.02
 07/02  13:00:00,113.381345488,19.1674973955,47.8402769429,0.0,4.12243109448,41.7362269337,28.1741037211,23.2012196914,4.9528840297,0.02
 07/02  14:00:00,130.659033197,23.8789693031,60.2777769868,0.0,4.12243109448,41.7362269337,32.5730670296,27.6001829999,4.9528840297,0.02
 07/02  15:00:00,114.609919014,19.1674973955,49.0688504482,0.0,4.12243109448,41.7362269337,25.5366333213,20.5637492916,4.9528840297,0.02
 07/02  16:00:00,115.879274481,24.093375813,62.141304039,0.0,4.12243109448,24.8785346261,32.3837036436,27.4108196139,4.9528840297,0.02
 07/02  17:00:00,84.0456569406,18.3967282219,47.1096536627,0.0,2.06121554724,15.9888894789,30.6469401572,27.6552097394,2.97173041782,0.02
 07/02  18:00:00,100.6597978,23.2154033845,58.7764035854,0.0,2.06121554724,15.9888894789,44.2884074364,41.2966770186,2.97173041782,0.02
 07/02  19:00:00,77.6344297618,17.1971460285,41.9237517748,0.0,2.06121554724,15.9888894789,38.348306269,35.3565758512,2.97173041782,0.02
 07/02  20:00:00,103.832813379,22.6793871098,53.0887687132,0.0,2.06121554724,15.9888894789,58.4656556394,55.4739252216,2.97173041782,0.02
 07/02  21:00:00,85.8687478916,15.7628109361,37.5488912311,0.0,2.06121554724,15.9888894789,44.5973359231,41.6056055053,2.97173041782,0.02
 07/02  22:00:00,100.59074381,21.3940423124,46.4594536863,0.0,2.06121554724,15.9888894789,68.0815604874,65.0898300695,2.97173041782,0.02
 07/02  23:00:00,77.6977952388,14.198737676,30.967754911,0.0,2.06121554724,15.9888894789,47.8145527915,44.8228223737,2.97173041782,0.02
 07/02  24:00:00,97.0056803634,20.6018324878,43.6923431318,0.0,2.06121554724,15.9888894789,75.8806098627,72.8888794449,2.97173041782,0.02
 07/03  01:00:00,77.8227967289,13.5780530592,29.677968588,0.0,4.12243109448,15.9888894789,49.5419186686,46.5501882508,2.97173041782,0.02
 07/03  02:00:00,91.0311784936,19.3153934285,36.94306474,0.0,4.12243109448,15.9888894789,85.6528567369,74.0793357762,2.97173041782,8.6017905429
 07/03  03:00:00,77.7318374209,13.5780530592,29.5870092852,0.0,4.12243109448,15.9888894789,50.474447009,47.4827165911,2.97173041782,0.02
 07/03  04:00:00,137.565427028,27.7971371243,57.5922769408,0.0,12.3672932834,24.9413748627,101.820723079,96.8478390491,4.9528840297,0.02
 07/03  05:00:00,139.52833087,28.5445591156,60.6974845314,5.1577743352,12.3672932834,24.9413748627,162.871382647,157.898498617,4.9528840297,0.02
 07/03  06:00:00,194.114856895,29.0138477547,67.3131162723,1.56139904114,24.7345865669,70.7195625826,130.036718502,120.110950442,9.90576805939,0.02
 07/03  07:00:00,228.840792835,29.3078286944,68.9175313566,0.346672682692,37.1018798503,92.3937384068,111.873781422,101.948013363,9.90576805939,0.02
 07/03  08:00:00,241.623354752,29.5613838095,69.6827892614,0.0671735694609,37.1018798503,104.434947198,106.646942739,96.7211746801,9.90576805939,0.02
 07/03  09:00:00,254.159986862,29.7645173252,70.0412117994,0.000595785569357,37.1018798503,116.476155989,104.674341943,94.7485738841,9.90576805939,0.02
 07/03  10:00:00,255.746537774,29.9743508513,71.4179646967,0.0,37.1018798503,116.476155989,108.691676868,90.1589232807,9.90576805939,8.62698552832
 07/03  11:00:00,258.527668019,30.2223226988,73.9509138872,0.0,37.1018798503,116.476155989,90.4756794283,80.5499113689,9.90576805939,0.02
 07/03  12:00:00,249.349186531,30.5001088707,76.5363729171,0.0,37.1018798503,104.434947198,89.6816546539,71.1499274462,9.90576805939,8.62595914833
 07/03  13:00:00,263.358949353,30.7523022893,78.2522465506,0.0,37.1018798503,116.476155989,74.1154232024,64.189655143,9.90576805939,0.02
 07/03  14:00:00,264.957429847,31.0360012728,79.5671535106,0.0,37.1018798503,116.476155989,69.5500556796,59.3218164559,9.90576805939,0.322471164236
 07/03  15:00:00,266.506984659,31.3169330395,80.8360456231,0.0,37.1018798503,116.476155989,73.2383687609,55.0080391567,9.90576805939,8.32456154485
 07/03  16:00:00,267.814378997,31.5302332919,81.9306648651,0.0,37.1018798503,116.476155989,60.8274232863,50.9016552269,9.90576805939,0.02
 07/03  17:00:00,268.766865088,31.691666304,82.7227900381,0.0,37.1018798503,116.476155989,57.6536829085,47.7279148491,9.90576805939,0.02
 07/03  18:00:00,165.831805878,28.1414413405,64.6037249115,0.0,24.7345865669,47.5788473902,57.5504310566,43.9898214918,4.9528840297,8.60772553506
 07/03  19:00:00,164.554589323,28.0560041301,63.4119628875,0.0,24.7345865669,47.5788473902,55.1745412836,50.201657254,4.9528840297,0.02
 07/03  20:00:00,154.038986167,28.3769915602,64.43564739,0.0,12.3672932834,38.6892022431,68.9611028854,65.9693724676,2.97173041782,0.02
 07/03  21:00:00,111.54913319,17.4115525383,40.1446135646,0.0,12.3672932834,27.0668015668,48.6472651,45.6555346822,2.97173041782,0.02
 07/03  22:00:00,106.549149066,22.5293025528,49.1956407251,0.0,4.12243109448,15.9888894789,71.1312139512,68.1394835334,2.97173041782,0.02
 07/03  23:00:00,87.9489977065,16.4692581568,36.8357357947,0.0,4.12243109448,15.9888894789,53.9021622227,50.9104318049,2.97173041782,0.02
 07/03  24:00:00,102.79544834,21.6513301243,46.3456555409,0.0,4.12243109448,15.9888894789,78.5522628166,75.5605323988,2.97173041782,0.02
 07/04  01:00:00,79.7567275848,15.1195914065,32.0800911309,0.0,2.06121554724,15.9888894789,59.0308356354,56.0391052176,2.97173041782,0.02
 07/04  02:00:00,95.2154580478,20.8365853867,41.6416255368,0.0,2.06121554724,15.9888894789,83.7417770744,80.7500466566,2.97173041782,0.02
 07/04  03:00:00,75.4800731875,14.4763718769,28.4466562048,0.0,2.06121554724,15.9888894789,59.6630145739,56.671284156,2.97173041782,0.02
 07/04  04:00:00,96.2480630835,20.6018324878,42.9347265565,0.0,2.06121554724,15.9888894789,81.7472370055,78.7555065876,2.97173041782,0.02
 07/04  05:00:00,71.3507248337,14.9051848966,30.9359947605,0.0,2.06121554724,15.9888894789,61.8714929795,58.8797625617,2.97173041782,0.02
 07/04  06:00:00,85.3309090933,22.378123734,44.2590517941,0.0,2.06121554724,15.9888894789,93.8050430845,90.8133126667,2.97173041782,0.02
 07/04  07:00:00,78.0084082339,18.8458876307,40.5975027454,0.0,2.06121554724,15.9888894789,72.7919838736,69.8002534557,2.97173041782,0.02
 07/04  08:00:00,120.00176754,23.3215123775,50.1779685087,0.0,4.12243109448,41.7362269337,84.6521090098,79.6792249801,4.9528840297,0.02
 07/04  09:00:00,109.251242841,19.2747006504,43.6029712393,0.0,4.12243109448,41.7362269337,64.7837016368,59.8108176071,4.9528840297,0.02
 07/04  10:00:00,121.335186437,23.3215123775,51.5113873096,0.0,4.12243109448,41.7362269337,76.6863882321,71.7135042024,4.9528840297,0.02
 07/04  11:00:00,111.358699369,19.2747006504,45.710427667,0.0,4.12243109448,41.7362269337,57.792438825,52.8195547954,4.9528840297,0.02
 07/04  12:00:00,124.971192319,23.4930375854,54.9758678786,0.0,4.12243109448,41.7362269337,68.2533350983,63.2804510686,4.9528840297,0.02
 07/04  13:00:00,114.053488591,19.4462258583,48.2336915726,0.0,4.12243109448,41.7362269337,53.3238532242,48.3509691945,4.9528840297,0.02
 07/04  14:00:00,126.109304585,23.5788001893,56.0282174291,0.0,4.12243109448,41.7362269337,65.7246432592,60.7517592295,4.9528840297,0.02
 07/04  15:00:00,115.683811368,19.7035136702,49.606726451,0.0,4.12243109448,41.7362269337,61.0661908016,47.5115269972,4.9528840297,8.60177977471
 07/04  16:00:00,109.635999272,23.6645627933,56.3268418597,0.0,4.12243109448,24.8785346261,66.7834268616,61.8105428319,4.9528840297,0.02
 07/04  17:00:00,84.0652397805,18.7397786377,46.7861861875,0.0,2.06121554724,15.9888894789,55.3215972915,52.3298668737,2.97173041782,0.02
 07/04  18:00:00,94.7617097069,22.7008277608,53.3928913023,0.0,2.06121554724,15.9888894789,72.0744478656,69.0827174478,2.97173041782,0.02
 07/04  19:00:00,78.5353056721,17.6045183972,42.4172555828,0.0,2.06121554724,15.9888894789,56.7159042827,53.7241738649,2.97173041782,0.02
 07/04  20:00:00,98.1885328056,21.6513301243,48.4982886173,0.0,2.06121554724,15.9888894789,77.8551530109,74.863422593,2.97173041782,0.02
 07/04  21:00:00,83.5682009131,15.5912857282,35.4198698734,0.0,2.06121554724,15.9888894789,57.4626250209,54.4708946031,2.97173041782,0.02
 07/04  22:00:00,101.785881079,21.8228553322,47.225778416,0.0,2.06121554724,15.9888894789,87.2217092952,84.2299788774,2.97173041782,0.02
 07/04  23:00:00,76.6049989169,14.2416189779,29.8320778298,0.0,2.06121554724,15.9888894789,59.125231295,56.1335008772,2.97173041782,0.02
 07/04  24:00:00,94.3489717011,20.5160698839,41.1213976754,0.0,2.06121554724,15.9888894789,87.5025099467,84.5107795289,2.97173041782,0.02
 07/05  01:00:00,73.7389557866,13.1492400395,26.022941322,0.0,4.12243109448,15.9888894789,55.4136223438,52.421891926,2.97173041782,0.02
 07/05  02:00:00,90.9181636284,19.7442064483,36.4012375611,0.0,4.12243109448,15.9888894789,87.2626042373,84.2708738194,2.97173041782,0.02
 07/05  03:00:00,75.7081781452,13.5780530592,27.5633506661,0.0,4.12243109448,15.9888894789,56.1886290997,53.1968986819,2.97173041782,0.02
 07/05  04:00:00,131.275531252,27.6256119164,51.4739069396,0.0,12.3672932834,24.9413748627,108.649012873,103.676128843,4.9528840297,0.02
 07/05  05:00:00,139.457202898,28.6826116713,57.9254204778,5.37149167699,12.3672932834,24.9413748627,174.171875504,169.198991474,4.9528840297,0.02
 07/05  06:00:00,189.260939617,29.0145753021,62.4683042226,1.55156667057,24.7345865669,70.7195625826,140.464622494,130.538854435,9.90576805939,0.02
 07/05  07:00:00,227.995244515,29.37613749,68.234131908,0.116213531239,37.1018798503,92.3937384068,118.275146621,108.349378562,9.90576805939,0.02
 07/05  08:00:00,246.793585083,29.8269098653,74.6443463705,0.0102778098338,37.1018798503,104.434947198,101.351003813,91.4252357535,9.90576805939,0.02
 07/05  09:00:00,265.299985953,30.2765890961,80.6697879061,0.0,37.1018798503,116.476155989,91.2922233515,72.7623635327,9.90576805939,8.62409175941
 07/05  10:00:00,270.584882271,30.6482030548,85.5824612931,0.0,37.1018798503,116.476155989,66.2373466047,56.3115785453,9.90576805939,0.02
 07/05  11:00:00,274.504682612,30.8971626829,89.2530622931,0.0,37.1018798503,116.476155989,62.3183354578,43.7827352417,9.90576805939,8.62983215672
 07/05  12:00:00,267.087680582,31.283507127,93.4915383122,0.0,37.1018798503,104.434947198,41.0504499752,31.1246819158,9.90576805939,0.02
 07/05  13:00:00,283.14644023,31.707330982,97.0846477215,0.0,37.1018798503,116.476155989,30.3744640703,20.4486960109,9.90576805939,0.02
 07/05  14:00:00,286.20497443,32.2047254392,99.6460459456,0.0,37.1018798503,116.476155989,35.0665741536,16.5323825808,9.90576805939,8.62842351338
 07/05  15:00:00,289.602991019,32.7946796626,102.454285062,0.0,37.1018798503,116.476155989,22.9239988572,12.9982307978,9.90576805939,0.02
 07/05  16:00:00,290.83331111,33.2510288309,103.228771209,0.0,37.1018798503,116.476155989,29.3305529367,10.8015047776,9.90576805939,8.62328009965
 07/05  17:00:00,289.864506031,33.4683918859,102.043760661,0.0,37.1018798503,116.476155989,22.91527029,12.9895022306,9.90576805939,0.02
 07/05  18:00:00,175.490621316,28.245186346,74.1588152133,0.0,24.7345865669,47.5788473902,32.6051127748,27.6322287451,4.9528840297,0.02
 07/05  19:00:00,172.272457454,28.0787197516,71.1071135774,0.0,24.7345865669,47.5788473902,43.4174453657,38.444561336,4.9528840297,0.02
 07/05  20:00:00,161.094595154,28.502365924,71.3658719747,0.0,12.3672932834,38.6892022431,57.8690888823,54.8773584645,2.97173041782,0.02
 07/05  21:00:00,120.687381438,19.2747006504,47.3682203952,0.0,12.3672932834,27.0668015668,49.6101973469,46.6184669291,2.97173041782,0.02
 07/05  22:00:00,112.678823609,23.1082001295,54.7464169598,0.0,4.12243109448,15.9888894789,69.5585826481,66.5668522303,2.97173041782,0.02
 07/05  23:00:00,90.849072208,17.2328804468,38.9464441194,0.0,4.12243109448,15.9888894789,57.4961714602,54.5044410424,2.97173041782,0.02
 07/05  24:00:00,105.375541272,22.5007150182,48.0506196875,0.0,4.12243109448,15.9888894789,81.473666706,78.4819362881,2.97173041782,0.02
 07/06  01:00:00,84.0362220519,15.5912857282,33.8266749808,0.0,4.12243109448,15.9888894789,55.0463995572,52.0546691394,2.97173041782,0.02
 07/06  02:00:00,100.389407448,21.5655675203,44.0253765037,0.0,4.12243109448,15.9888894789,83.6711235858,80.679393168,2.97173041782,0.02
 07/06  03:00:00,80.5239627755,15.1195914065,30.7861099591,0.0,4.12243109448,15.9888894789,61.3854633786,58.3937329608,2.97173041782,0.02
 07/06  04:00:00,131.902376492,27.4112054065,52.3151579776,0.0,12.3672932834,24.9413748627,108.399333215,94.8446691663,4.9528840297,8.60178001878
 07/06  05:00:00,139.884432872,28.7984433876,61.2716870627,2.33662272493,12.3672932834,24.9413748627,164.685137813,159.712253783,4.9528840297,0.02
 07/06  06:00:00,194.340297109,29.2776881865,68.6831234102,0.152991572077,24.7345865669,70.7195625826,130.785770984,120.860002925,9.90576805939,0.02
 07/06  07:00:00,235.077228441,30.1605075353,74.6479617624,0.0,37.1018798503,92.3937384068,102.915201524,92.9894334651,9.90576805939,0.02
 07/06  08:00:00,253.1205809,30.7218158626,80.0867729136,0.0,37.1018798503,104.434947198,83.1074522248,73.1816841654,9.90576805939,0.02
 07/06  09:00:00,270.734528403,31.173926839,85.2069611365,0.0,37.1018798503,116.476155989,66.8662932237,56.9405251643,9.90576805939,0.02
 07/06  10:00:00,275.784736391,31.5349319599,89.8955763856,0.0,37.1018798503,116.476155989,62.0038492077,43.4696284264,9.90576805939,8.62845272194
 07/06  11:00:00,280.16592251,31.7777381138,94.0337798401,0.0,37.1018798503,116.476155989,43.867507961,33.9417399016,9.90576805939,0.02
 07/06  12:00:00,273.301611153,32.2210180127,98.767887476,0.0,37.1018798503,104.434947198,42.9519197384,24.4204417284,9.90576805939,8.62570995058
 07/06  13:00:00,289.786057723,32.7170559324,102.714620026,0.0,37.1018798503,116.476155989,26.2675236581,16.3417555988,9.90576805939,0.02
 07/06  14:00:00,293.027516866,33.1964278012,105.476842581,0.0,37.1018798503,116.476155989,22.037319884,12.1115518247,9.90576805939,0.02
 07/06  15:00:00,296.704119116,33.7809812216,108.569120255,0.0,37.1018798503,116.476155989,26.7763897602,8.2436491396,9.90576805939,8.62697256121
 07/06  16:00:00,298.245879585,34.2317354356,109.660686285,0.0,37.1018798503,116.476155989,15.6053645836,5.6795965242,9.90576805939,0.02
 07/06  17:00:00,297.959419678,34.4300792801,109.176947539,0.0,37.1018798503,116.476155989,15.3494708861,5.42370282675,9.90576805939,0.02
 07/06  18:00:00,179.251400053,28.3400681035,77.8246905695,0.0,24.7345865669,47.5788473902,22.9381632814,17.9652792517,4.9528840297,0.02
 07/06  19:00:00,174.437342494,28.0908983564,73.2598115987,0.0,24.7345865669,47.5788473902,40.8918236577,27.3312875038,4.9528840297,8.6076521242
 07/06  20:00:00,161.826957002,28.5173528635,72.0832579843,0.0,12.3672932834,38.6892022431,45.625076971,42.6333465532,2.97173041782,0.02
 07/06  21:00:00,120.183552551,19.2753619283,46.8637397316,0.0,12.3672932834,27.0668015668,41.6178183211,38.6260879033,2.97173041782,0.02
 07/06  22:00:00,112.039629057,23.1082001295,54.1072234304,0.0,4.12243109448,15.9888894789,60.6996264441,57.7078960263,2.97173041782,0.02
 07/06  23:00:00,91.6929720937,17.37581812,39.6474073649,0.0,4.12243109448,15.9888894789,52.7904847895,49.7987543717,2.97173041782,0.02
 07/06  24:00:00,105.727828771,22.5007150182,48.4029082295,0.0,4.12243109448,15.9888894789,75.8212749437,72.8295445259,2.97173041782,0.02
 07/07  01:00:00,85.6617100099,15.6770483322,35.3664013875,0.0,4.12243109448,15.9888894789,52.20412632,49.2123959021,2.97173041782,0.02
 07/07  02:00:00,104.011820284,21.7370927282,47.4762651932,0.0,4.12243109448,15.9888894789,79.7172538133,76.7255233955,2.97173041782,0.02
 07/07  03:00:00,86.8250509011,16.211970345,35.9690770674,0.0,4.12243109448,15.9888894789,59.1987200443,56.2069896265,2.97173041782,0.02
 07/07  04:00:00,138.151821546,27.5184086614,58.4574008447,0.0,12.3672932834,24.9413748627,95.5089097796,90.5360257499,4.9528840297,0.02
 07/07  05:00:00,141.697891402,28.8609233468,63.8529095695,1.5063797473,12.3672932834,24.9413748627,150.926014696,145.953130666,4.9528840297,0.02
 07/07  06:00:00,197.352765829,29.4225104724,71.6518432276,0.051919017709,24.7345865669,70.7195625826,113.553431227,103.627663167,9.90576805939,0.02
 07/07  07:00:00,237.950846474,30.2083739185,77.4737138743,0.0,37.1018798503,92.3937384068,85.8235174892,75.8977494298,9.90576805939,0.02
 07/07  08:00:00,256.418368049,30.7811894509,83.3251298984,0.0,37.1018798503,104.434947198,73.5887068676,55.0614968067,9.90576805939,8.62144200155
 07/07  09:00:00,274.840567606,31.3561465103,89.1308338963,0.0,37.1018798503,116.476155989,47.6732296997,37.7474616403,9.90576805939,0.02
 07/07  10:00:00,280.758373011,31.7981515907,94.6060005894,0.0,37.1018798503,116.476155989,32.6471866454,22.721418586,9.90576805939,0.02
 07/07  11:00:00,286.514153642,32.1436969142,100.016019883,0.0,37.1018798503,116.476155989,30.4721769888,11.9367497797,9.90576805939,8.62965914966
 07/07  12:00:00,281.052755175,32.6385876536,106.101533116,0.0,37.1018798503,104.434947198,15.1116667738,5.18589871438,9.90576805939,0.02
 07/07  13:00:00,297.264161603,33.1354975085,109.774202182,0.0,37.1018798503,116.476155989,20.792899439,2.25745167145,9.90576805939,8.62967970821
 07/07  14:00:00,299.136554238,33.6289262063,111.153445565,0.0,37.1018798503,116.476155989,11.2866721281,1.36090406868,9.90576805939,0.02
 07/07  15:00:00,301.235959689,34.1967474112,112.685184843,0.0,37.1018798503,116.476155989,10.7818597225,0.856091663138,9.90576805939,0.02
 07/07  16:00:00,301.574420024,34.5464039891,112.67452098,0.0,37.1018798503,116.476155989,19.3014084777,0.772500467042,9.90576805939,8.62313995124
 07/07  17:00:00,300.124754333,34.6109052045,111.161499694,0.0,37.1018798503,116.476155989,10.8938618157,0.968093756322,9.90576805939,0.02
 07/07  18:00:00,177.107427184,28.2525457157,75.7940050272,0.0,24.7345865669,47.5788473902,8.70668646779,3.73380243809,4.9528840297,0.02
 07/07  19:00:00,173.976392133,28.0868625029,72.8029054857,0.0,24.7345865669,47.5788473902,15.9339064103,10.9610223806,4.9528840297,0.02
 07/07  20:00:00,163.157577575,28.5105683205,73.4206519096,0.0,12.3672932834,38.6892022431,27.0128155457,24.0210851278,2.97173041782,0.02
 07/07  21:00:00,125.046850357,20.1530289542,50.823617799,0.0,12.3672932834,27.0668015668,28.182261239,25.1905308211,2.97173041782,0.02
 07/07  22:00:00,104.023561486,19.5963104152,49.7060171442,0.0,4.12243109448,15.9888894789,30.5705017918,27.578771374,2.97173041782,0.02
 07/07  23:00:00,110.18060559,22.5721838548,52.7842151873,0.0,4.12243109448,15.9888894789,43.3643646858,40.372634268,2.97173041782,0.02
 07/07  24:00:00,96.3166820525,18.2537905486,43.3674006804,0.0,4.12243109448,15.9888894789,39.74827165,36.7565412322,2.97173041782,0.02
 07/08  01:00:00,106.875273083,21.9086179361,50.1681917464,0.0,4.12243109448,15.9888894789,55.716316275,52.7245858572,2.97173041782,0.02
 07/08  02:00:00,92.0418567655,17.8821525981,39.464213334,0.0,4.12243109448,15.9888894789,55.2845757266,52.2928453087,2.97173041782,0.02
 07/08  03:00:00,100.6334352,21.2653984065,44.5695733602,0.0,4.12243109448,15.9888894789,83.308921559,71.7354182836,2.97173041782,8.60177285754
 07/08  04:00:00,116.64070673,27.2825615006,54.3166396067,0.0,4.12243109448,16.0517297156,100.318276717,97.3265462996,2.97173041782,0.02
 07/08  05:00:00,111.494409077,27.4112054065,53.740031474,0.0,4.12243109448,16.0517297156,102.425961203,99.4342307852,2.97173041782,0.02
 07/08  06:00:00,136.892597779,28.9120509756,63.4799665039,0.0,4.12243109448,39.6058045677,82.5202637746,79.5285333568,2.97173041782,0.02
 07/08  07:00:00,175.655389624,28.9607126273,67.6460462574,0.555850868452,12.3672932834,65.3531420225,134.067499306,129.094615276,4.9528840297,0.02
 07/08  08:00:00,181.484640671,29.0455373685,70.6361421437,0.419348206429,12.3672932834,68.2430321324,123.537538796,118.564654766,4.9528840297,0.02
 07/08  09:00:00,213.658098844,29.2108045524,73.8199137994,0.22691666618,16.4897243779,93.1370602926,105.860785469,97.9161710217,7.92461444751,0.02
 07/08  10:00:00,216.190943552,29.3167559871,76.3195441743,0.154072775521,16.4897243779,93.1370602926,96.6930602511,88.7484458036,7.92461444751,0.02
 07/08  11:00:00,218.232233549,29.3392685488,78.3994954502,0.0928868647289,16.4897243779,93.1370602926,91.4343547201,83.4897402726,7.92461444751,0.02
 07/08  12:00:00,211.500973466,29.4448952504,80.7764599356,0.0306456458399,16.4897243779,83.9857416113,86.0860121694,78.1413977218,7.92461444751,0.02
 07/08  13:00:00,213.373491019,29.588022401,82.5365025763,0.0,16.4897243779,83.9857416113,91.1324067784,74.598212636,7.92461444751,8.60957969492
 07/08  14:00:00,214.743345568,29.7558617579,83.7385902824,0.0,16.4897243779,83.9857416113,80.7193340381,72.7747195905,7.92461444751,0.02
 07/08  15:00:00,193.479571446,28.9120509756,80.7755263172,0.0,12.3672932834,70.6512738906,38.3825845355,33.4097005058,4.9528840297,0.02
 07/08  16:00:00,193.49743183,28.9120509756,80.7933810708,0.0,12.3672932834,70.6512738906,36.9669237672,31.9940397376,4.9528840297,0.02
 07/08  17:00:00,180.436488778,28.9120509756,80.2559361755,0.0,12.3672932834,58.1284167478,40.1964242453,35.2235402156,4.9528840297,0.02
 07/08  18:00:00,137.304096106,28.3135606929,70.9095229725,0.0,12.3672932834,24.9413748627,63.027807841,58.0549238113,4.9528840297,0.02
 07/08  19:00:00,133.37841541,28.0559354049,67.2414675448,0.0,12.3672932834,24.9413748627,73.6079218712,68.6350378415,4.9528840297,0.02
 07/08  20:00:00,126.058543277,28.4843604808,67.231010981,0.0,4.12243109448,16.0517297156,89.7552917186,86.7635613008,2.97173041782,0.02
 07/08  21:00:00,86.9556536825,15.6556076812,36.6817851608,0.0,4.12243109448,15.9888894789,55.0632166901,52.0714862723,2.97173041782,0.02
 07/08  22:00:00,104.840920021,21.8371490995,48.2053080007,0.0,4.12243109448,15.9888894789,82.7512665929,79.7595361751,2.97173041782,0.02
 07/08  23:00:00,86.0522592294,15.7628109361,35.6711873882,0.0,4.12243109448,15.9888894789,58.2136625958,55.221932178,2.97173041782,0.02
 07/08  24:00:00,100.687489909,21.3940423124,44.4949846056,0.0,4.12243109448,15.9888894789,85.3052874917,82.3135570739,2.97173041782,0.02
 07/09  01:00:00,75.7421778804,13.5780530592,29.6585657369,0.0,2.06121554724,15.9888894789,51.520870404,48.5291399862,2.97173041782,0.02
 07/09  02:00:00,98.4576870028,21.1367545006,44.5836850265,0.0,2.06121554724,15.9888894789,89.2902956475,86.2985652297,2.97173041782,0.02
 07/09  03:00:00,77.1059826941,14.0272124681,30.5474679047,0.0,2.06121554724,15.9888894789,56.5198785288,53.5281481109,2.97173041782,0.02
 07/09  04:00:00,92.3629461579,19.7442064483,39.9072352918,0.0,2.06121554724,15.9888894789,84.9740652379,81.98233482,2.97173041782,0.02
 07/09  05:00:00,70.0321267116,13.4922904553,28.7326103435,0.0,2.06121554724,15.9888894789,63.9736404098,52.4001252216,2.97173041782,8.60178477036
 07/09  06:00:00,86.1458834106,23.1499871696,44.3021624215,0.0,2.06121554724,15.9888894789,97.8244498986,94.8327194808,2.97173041782,0.02
 07/09  07:00:00,67.4467705618,17.7309737793,31.1507787925,0.0,2.06121554724,15.9888894789,76.3785769336,73.3868465158,2.97173041782,0.02
 07/09  08:00:00,117.873025282,23.7503253972,47.6204132136,0.0,4.12243109448,41.7362269337,90.2357458121,85.2628617824,4.9528840297,0.02
 07/09  09:00:00,102.315071129,18.5885998188,37.3529004491,0.0,4.12243109448,41.7362269337,70.6817009108,65.7088168811,4.9528840297,0.02
 07/09  10:00:00,122.110769118,23.7503253972,51.8581571622,0.0,4.12243109448,41.7362269337,85.4541477036,80.4812636739,4.9528840297,0.02
 07/09  11:00:00,107.894135643,18.8458876307,42.6746772467,0.0,4.12243109448,41.7362269337,60.002033415,55.0291493853,4.9528840297,0.02
 07/09  12:00:00,127.629324266,23.9218506051,57.205187183,0.0,4.12243109448,41.7362269337,60.7867016095,55.8138175798,4.9528840297,0.02
 07/09  13:00:00,111.745487327,19.0174128386,46.3545037892,0.0,4.12243109448,41.7362269337,40.7666945108,35.7938104811,4.9528840297,0.02
 07/09  14:00:00,130.426224583,24.0076132091,59.9163249471,0.0,4.12243109448,41.7362269337,46.496135496,41.5232514663,4.9528840297,0.02
 07/09  15:00:00,114.663272759,19.2747006504,49.0150014482,0.0,4.12243109448,41.7362269337,34.4503555944,29.4774715647,4.9528840297,0.02
 07/09  16:00:00,114.556696381,24.093375813,60.818726476,0.0,4.12243109448,24.8785346261,41.9642742515,36.9913902218,4.9528840297,0.02
 07/09  17:00:00,81.2303456243,18.13944041,44.5516307217,0.0,2.06121554724,15.9888894789,38.4135479968,35.4218175789,2.97173041782,0.02
 07/09  18:00:00,97.7163749589,23.0438781766,56.0045065402,0.0,2.06121554724,15.9888894789,56.4938113847,53.5020809669,2.97173041782,0.02
 07/09  19:00:00,75.2365601103,17.0041801696,39.7188485932,0.0,2.06121554724,15.9888894789,44.6066191962,41.6148887784,2.97173041782,0.02
 07/09  20:00:00,101.04376722,21.9943805401,51.0104729069,0.0,2.06121554724,15.9888894789,61.7351135993,58.7433831814,2.97173041782,0.02
 07/09  21:00:00,82.6858540768,15.3339979164,34.7948110896,0.0,2.06121554724,15.9888894789,47.077882523,44.0861521052,2.97173041782,0.02
 07/09  22:00:00,99.6410751883,21.2653984065,45.6384296439,0.0,2.06121554724,15.9888894789,72.0498166095,69.0580861917,2.97173041782,0.02
 07/09  23:00:00,77.9237270841,14.198737676,31.1936874478,0.0,2.06121554724,15.9888894789,48.1464884207,45.1547580029,2.97173041782,0.02
 07/09  24:00:00,97.7676873291,20.6018324878,44.4543508065,0.0,2.06121554724,15.9888894789,73.660192586,70.6684621682,2.97173041782,0.02
 07/10  01:00:00,82.0925600962,15.0767101045,32.3975893297,0.0,4.12243109448,15.9888894789,56.6732907403,53.6815603224,2.97173041782,0.02
 07/10  02:00:00,101.443033808,21.4798049164,45.1647661482,0.0,4.12243109448,15.9888894789,88.0971404375,85.1054100197,2.97173041782,0.02
 07/10  03:00:00,74.1642945439,13.0634774355,26.5340426794,0.0,4.12243109448,15.9888894789,55.1094469963,52.1177165785,2.97173041782,0.02
 07/10  04:00:00,135.408966634,28.0544249361,55.17852926,0.0,12.3672932834,24.9413748627,108.036878072,103.063994043,4.9528840297,0.02
 07/10  05:00:00,136.452677608,28.1485448431,56.2959609988,4.53049262075,12.3672932834,24.9413748627,174.524851597,169.551967567,4.9528840297,0.02
 07/10  06:00:00,188.873865962,29.0026360481,62.1090896871,1.53564670174,24.7345865669,70.7195625826,140.960144846,131.034376787,9.90576805939,0.02
 07/10  07:00:00,223.324112661,29.2802004274,63.4382288138,0.33691687609,37.1018798503,92.3937384068,129.291655766,110.77865077,9.90576805939,8.60723693686
 07/10  08:00:00,236.888385531,29.5206331687,64.9290832466,0.126690136766,37.1018798503,104.434947198,113.883445237,103.957677178,9.90576805939,0.02
 07/10  09:00:00,250.079692939,29.7388062812,65.9518601077,0.0354306134447,37.1018798503,116.476155989,109.508650499,99.5828824394,9.90576805939,0.02
 07/10  10:00:00,251.247179374,29.9382322339,66.9546956518,0.0,37.1018798503,116.476155989,114.764585871,96.2306479543,9.90576805939,8.62816985779
 07/10  11:00:00,252.893531793,30.2365427544,68.3026245968,0.0,37.1018798503,116.476155989,102.517675132,92.5919070724,9.90576805939,0.02
 07/10  12:00:00,242.176497932,30.4543874314,69.4094440055,0.0,37.1018798503,104.434947198,99.9144458535,89.9886777941,9.90576805939,0.02
 07/10  13:00:00,255.724522924,30.6216290077,70.7484846103,0.0,37.1018798503,116.476155989,106.292193066,87.7569059029,9.90576805939,8.62951910335
 07/10  14:00:00,257.80860395,30.844095037,72.6103184569,0.0,37.1018798503,116.476155989,95.4490188967,85.5232508373,9.90576805939,0.02
 07/10  15:00:00,259.928850714,31.1119295195,74.4628705417,0.0,37.1018798503,116.476155989,101.754453355,83.2219756257,9.90576805939,8.62670967023
 07/10  16:00:00,260.416829688,31.3855370485,74.677866221,0.0,37.1018798503,116.476155989,90.7962164151,80.8704483557,9.90576805939,0.02
 07/10  17:00:00,259.672315745,31.5410674212,73.7788863936,0.0,37.1018798503,116.476155989,89.3873979428,79.4616298834,9.90576805939,0.02
 07/10  18:00:00,159.169853648,28.2273890399,57.8558371479,0.0,24.7345865669,47.5788473902,65.8085548337,60.835670804,4.9528840297,0.02
 07/10  19:00:00,154.347288002,28.0556817879,53.2049738548,0.0,24.7345865669,47.5788473902,69.9300747373,64.9571907076,4.9528840297,0.02
 07/10  20:00:00,139.968070512,28.3766488609,50.3650559144,0.0,12.3672932834,38.6892022431,83.8842403111,80.8925098933,2.97173041782,0.02
 07/10  21:00:00,100.54372941,17.3043492834,29.2464056088,0.0,12.3672932834,27.0668015668,66.8988565651,55.3222546481,2.97173041782,8.60487149914
 07/10  22:00:00,87.9726665402,21.4798049164,31.6943987881,0.0,4.12243109448,15.9888894789,77.8967130711,74.9049826532,2.97173041782,0.02
 07/10  23:00:00,73.1856236939,15.3339979164,23.2333650533,0.0,4.12243109448,15.9888894789,58.7474186429,55.7556882251,2.97173041782,0.02
 07/10  24:00:00,87.0190315205,21.3940423124,30.826526488,0.0,4.12243109448,15.9888894789,91.1905055412,88.1987751234,2.97173041782,0.02
 07/11  01:00:00,66.4635230606,14.0475588571,17.7977036262,0.0,4.12243109448,15.9888894789,63.524052827,60.5323224091,2.97173041782,0.02
 07/11  02:00:00,77.5182014646,19.3153934285,23.430088597,0.0,4.12243109448,15.9888894789,88.3829183458,85.391187928,2.97173041782,0.02
 07/11  03:00:00,60.7655464153,12.291614,13.907158206,0.0,4.12243109448,15.9888894789,55.5671995373,52.5754691195,2.97173041782,0.02
 07/11  04:00:00,111.515164576,28.0758655871,31.2632868325,0.0,12.3672932834,24.9413748627,104.45590278,99.4830187504,4.9528840297,0.02
 07/11  05:00:00,114.40628321,28.1773496186,34.3696608177,4.3815939677,12.3672932834,24.9413748627,168.409484017,163.436599987,4.9528840297,0.02
 07/11  06:00:00,164.570743099,29.2617239999,37.633330326,1.44919564194,24.7345865669,70.7195625826,134.742806252,124.817038193,9.90576805939,0.02
 07/11  07:00:00,201.777151689,29.5736269468,41.7528900576,0.181880800728,37.1018798503,92.3937384068,113.415573394,103.489805335,9.90576805939,0.02
 07/11  08:00:00,221.15935265,29.8422332143,48.9394205086,0.0656872030902,37.1018798503,104.434947198,105.87806636,95.9522983004,9.90576805939,0.02
 07/11  09:00:00,238.756612101,30.1726643817,54.2256695489,0.00464304384893,37.1018798503,116.476155989,110.272545528,91.7427632849,9.90576805939,8.62401418396
 07/11  10:00:00,242.800761114,30.5543557611,57.8922383302,0.0,37.1018798503,116.476155989,97.9810496045,88.0552815451,9.90576805939,0.02
 07/11  11:00:00,246.581742481,30.84526758,61.3820360735,0.0,37.1018798503,116.476155989,95.5130949951,85.5873269357,9.90576805939,0.02
 07/11  12:00:00,238.537504863,31.1883960106,65.0364833449,0.0,37.1018798503,104.434947198,101.78358943,83.252109056,9.90576805939,8.62571231451
 07/11  13:00:00,253.217121382,31.4603303279,67.4023932187,0.0,37.1018798503,116.476155989,91.1390531891,81.2132851297,9.90576805939,0.02
 07/11  14:00:00,255.034650305,31.755344024,68.9250752186,0.0,37.1018798503,116.476155989,97.9520379541,79.418268871,9.90576805939,8.62800102372
 07/11  15:00:00,257.123340811,32.1458251797,70.6235441385,0.0,37.1018798503,116.476155989,87.186521772,77.2607537126,9.90576805939,0.02
 07/11  16:00:00,257.568834575,32.4113138176,70.8040402715,0.0,37.1018798503,116.476155989,85.61219109,75.6864230306,9.90576805939,0.02
 07/11  17:00:00,256.903079347,32.5316157933,70.0190784066,0.0,37.1018798503,116.476155989,93.5173646213,74.9961987138,9.90576805939,8.61539784811
 07/11  18:00:00,155.630031322,28.2294424283,54.3139773391,0.0,24.7345865669,47.5788473902,64.062467671,59.0895836413,4.9528840297,0.02
 07/11  19:00:00,151.717063542,28.0572314818,50.5732205995,0.0,24.7345865669,47.5788473902,68.3008773577,63.327993328,4.9528840297,0.02
 07/11  20:00:00,138.77665398,28.3774091004,49.1729019477,0.0,12.3672932834,38.6892022431,81.5616513106,78.5699208928,2.97173041782,0.02
 07/11  21:00:00,101.651152228,17.4115525383,30.2466338788,0.0,12.3672932834,27.0668015668,57.5047029278,54.5129725099,2.97173041782,0.02
 07/11  22:00:00,89.5899164344,21.4226298471,33.3688240536,0.0,4.12243109448,15.9888894789,78.5816562995,75.5899258817,2.97173041782,0.02
 07/11  23:00:00,74.5070993927,15.4197605203,24.4690783679,0.0,4.12243109448,15.9888894789,55.6616315136,52.6699010958,2.97173041782,0.02
 07/11  24:00:00,85.4856484635,21.0509918966,29.6361939894,0.0,4.12243109448,15.9888894789,86.9055107041,83.9137802863,2.97173041782,0.02
 07/12  01:00:00,68.4040889293,14.0272124681,19.784359103,0.0,4.12243109448,15.9888894789,53.8400822381,50.8483518203,2.97173041782,0.02
 07/12  02:00:00,86.976365231,21.3940423124,30.7838603306,0.0,4.12243109448,15.9888894789,90.3414681331,87.3497377153,2.97173041782,0.02
 07/12  03:00:00,66.9301154273,14.0475588571,18.2642959979,0.0,4.12243109448,15.9888894789,63.7627861251,60.7710557073,2.97173041782,0.02
 07/12  04:00:00,118.718901875,27.8828997282,38.6599898662,0.0,12.3672932834,24.9413748627,101.952912086,96.9800280561,4.9528840297,0.02
 07/12  05:00:00,123.544706186,28.6753903739,43.5360804961,3.85555632966,12.3672932834,24.9413748627,165.675326951,160.702442921,4.9528840297,0.02
 07/12  06:00:00,172.329063351,29.2464583484,46.075612384,0.780499253099,24.7345865669,70.7195625826,132.691162757,122.765394697,9.90576805939,0.02
 07/12  07:00:00,212.724905259,29.7638237533,52.6478380935,0.0444796759153,37.1018798503,92.3937384068,112.208046512,102.282278453,9.90576805939,0.02
 07/12  08:00:00,231.852822256,30.0458650334,59.4949737174,0.0,37.1018798503,104.434947198,113.861934068,95.3366656351,9.90576805939,8.61950037372
 07/12  09:00:00,250.921556757,30.3019764575,66.265995898,0.0,37.1018798503,116.476155989,101.642921354,91.7171532949,9.90576805939,0.02
 07/12  10:00:00,256.125966535,30.5730668741,71.1986556643,0.0,37.1018798503,116.476155989,107.028572009,88.4948375494,9.90576805939,8.62796640057
 07/12  11:00:00,259.74544794,30.8441650022,74.5469229292,0.0,37.1018798503,116.476155989,95.6101362577,85.6843681983,9.90576805939,0.02
 07/12  12:00:00,250.732425936,31.0832939364,77.3364794929,0.0,37.1018798503,104.434947198,91.6041794661,81.6784114067,9.90576805939,0.02
 07/12  13:00:00,264.014519498,31.3285814682,78.3315253907,0.0,37.1018798503,116.476155989,93.4289950853,74.8938428713,9.90576805939,8.62938415454
 07/12  14:00:00,263.993216653,31.5387964065,78.1002448297,0.0,37.1018798503,116.476155989,82.2439565082,72.3181884488,9.90576805939,0.02
 07/12  15:00:00,263.426686832,31.5743939205,77.4982477349,0.0,37.1018798503,116.476155989,89.9784626679,71.4460807802,9.90576805939,8.62661382828
 07/12  16:00:00,263.850685053,31.6998382414,77.7974214803,0.0,37.1018798503,116.476155989,78.3022117736,68.3764437142,9.90576805939,0.02
 07/12  17:00:00,264.240085601,31.7402383248,78.1474939751,0.0,37.1018798503,116.476155989,75.6905337488,65.7647656894,9.90576805939,0.02
 07/12  18:00:00,163.702716855,28.1405524237,62.4755409257,0.0,24.7345865669,47.5788473902,61.9414304878,56.9685464581,4.9528840297,0.02
 07/12  19:00:00,162.811770589,28.0549995331,61.6701427016,0.0,24.7345865669,47.5788473902,68.3094839975,63.3365999678,4.9528840297,0.02
 07/12  20:00:00,152.250855017,28.268831446,62.7556618787,0.0,12.3672932834,38.6892022431,81.115021522,78.1232911042,2.97173041782,0.02
 07/12  21:00:00,110.51178167,17.3043492834,39.214455932,0.0,12.3672932834,27.0668015668,62.4578452621,50.8812683418,2.97173041782,8.60484650254
 07/12  22:00:00,105.622038772,22.3577773449,48.44005493,0.0,4.12243109448,15.9888894789,72.9666245837,69.9748941659,2.97173041782,0.02
 07/12  23:00:00,86.7442401012,16.126207741,35.97402802,0.0,4.12243109448,15.9888894789,52.7534683701,49.7617379523,2.97173041782,0.02
 07/12  24:00:00,106.177552845,22.3577773449,48.9955692065,0.0,4.12243109448,15.9888894789,70.8078486244,67.8161182066,2.97173041782,0.02
 07/13  01:00:00,83.1956022784,15.0767101045,33.5006312099,0.0,4.12243109448,15.9888894789,45.4641043696,42.4723739518,2.97173041782,0.02
 07/13  02:00:00,100.762477934,21.0509918966,44.9130230986,0.0,4.12243109448,15.9888894789,66.5337346556,63.5420042378,2.97173041782,0.02
 07/13  03:00:00,87.5914019815,16.211970345,36.7354276615,0.0,4.12243109448,15.9888894789,49.0012113233,46.0094809055,2.97173041782,0.02
 07/13  04:00:00,141.90442173,27.9901029832,61.7383063062,0.0,12.3672932834,24.9413748627,74.1432372709,69.1703532412,4.9528840297,0.02
 07/13  05:00:00,139.597694858,28.3130538316,62.3014317949,1.50553017125,12.3672932834,24.9413748627,128.220233819,123.247349789,4.9528840297,0.02
 07/13  06:00:00,202.279844089,29.6528728854,76.1305319796,0.269945866677,24.7345865669,70.7195625826,92.4151246194,82.48935656,9.90576805939,0.02
 07/13  07:00:00,244.203324517,30.4506736917,83.4838960566,0.0,37.1018798503,92.3937384068,60.3160981191,50.3903300597,9.90576805939,0.02
 07/13  08:00:00,264.76396571,31.1207136861,91.3312506969,0.0,37.1018798503,104.434947198,33.9412051826,24.0154371233,9.90576805939,0.02
 07/13  09:00:00,285.035712695,31.5989105641,99.0831626442,0.0,37.1018798503,116.476155989,26.8376461263,8.30798345169,9.90576805939,8.62389461518
 07/13  10:00:00,288.740993947,32.0062494334,102.380588777,0.0,37.1018798503,116.476155989,12.647821235,2.72205317565,9.90576805939,0.02
