Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/13  11:00:00,288.836459565,32.341047867,102.140992322,0.0,37.1018798503,116.476155989,12.0509653997,2.12519734026,9.90576805939,0.02
 07/13  12:00:00,276.885321834,32.71376958,101.858916286,0.0,37.1018798503,104.434947198,20.6862373873,2.1551095878,9.90576805939,8.62535974015
 07/13  13:00:00,291.368385067,33.159930018,103.854076355,0.0,37.1018798503,116.476155989,11.1709616926,1.24519363318,9.90576805939,0.02
 07/13  14:00:00,294.720127759,33.5375944291,106.828297315,0.0,37.1018798503,116.476155989,18.5710442048,0.037399168549,9.90576805939,8.6278769769
 07/13  15:00:00,298.213650118,33.9143754532,109.945315687,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/13  16:00:00,296.951957809,34.1520541129,108.446439463,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 07/13  17:00:00,291.34651077,34.0787038136,102.915414368,0.0,37.1018798503,116.476155989,19.9536860005,1.4325620951,9.90576805939,8.61535584598
 07/13  18:00:00,172.41044257,28.2396437486,71.0841837963,0.0,24.7345865669,47.5788473902,24.6828752282,19.7099911985,4.9528840297,0.02
 07/13  19:00:00,168.425366829,28.0706690617,67.2680881649,0.0,24.7345865669,47.5788473902,43.1852681985,38.2123841688,4.9528840297,0.02
 07/13  20:00:00,156.48745727,28.4927326208,66.7683854353,0.0,12.3672932834,38.6892022431,63.2264950922,60.2347646744,2.97173041782,0.02
 07/13  21:00:00,119.249925749,20.152673079,45.0270598069,0.0,12.3672932834,27.0668015668,59.2565801215,56.2648497037,2.97173041782,0.02
 07/13  22:00:00,92.3493616278,18.4539032912,39.1999686498,0.0,4.12243109448,15.9888894789,58.7968295071,55.8050990893,2.97173041782,0.02
 07/13  23:00:00,98.9541583184,21.9086179361,42.2470780769,0.0,4.12243109448,15.9888894789,76.1894898255,73.1977594077,2.97173041782,0.02
 07/13  24:00:00,83.7731534933,17.7963899942,31.2812737707,0.0,4.12243109448,15.9888894789,66.2105443259,63.2188139081,2.97173041782,0.02
 07/14  01:00:00,89.637640079,20.6018324878,34.2630884321,0.0,4.12243109448,15.9888894789,77.7003459229,74.7086155051,2.97173041782,0.02
 07/14  02:00:00,77.6675677395,16.8755362636,26.1222848869,0.0,4.12243109448,15.9888894789,66.2106378247,63.2189074069,2.97173041782,0.02
 07/14  03:00:00,78.0781981194,18.437421,24.8938010482,0.0,4.12243109448,15.9888894789,79.1241892203,76.1324588025,2.97173041782,0.02
 07/14  04:00:00,119.138578771,27.9686623322,38.9939044106,0.0,12.3672932834,24.9413748627,100.56652023,95.5936362006,4.9528840297,0.02
 07/14  05:00:00,123.736867132,28.7055646723,44.3367760544,3.21684767147,12.3672932834,24.9413748627,163.921952007,158.949067978,4.9528840297,0.02
 07/14  06:00:00,173.818178878,29.2580740732,47.7233020503,0.610309642468,24.7345865669,70.7195625826,131.152848865,121.227080806,9.90576805939,0.02
 07/14  07:00:00,217.359532392,29.8855520479,57.1505998393,0.0546211806496,37.1018798503,92.3937384068,109.518880332,99.5931122724,9.90576805939,0.02
 07/14  08:00:00,241.574134719,30.3798008753,68.8823351298,0.0,37.1018798503,104.434947198,110.050634052,91.5252490199,9.90576805939,8.61961697304
 07/14  09:00:00,264.003763717,30.8615951715,78.7885993692,0.0,37.1018798503,116.476155989,84.914361028,74.9885929686,9.90576805939,0.02
 07/14  10:00:00,270.003413339,31.2496755996,84.3995129033,0.0,37.1018798503,116.476155989,66.443687483,56.5179194236,9.90576805939,0.02
 07/14  11:00:00,273.747607994,31.6039450025,87.7892920971,0.0,37.1018798503,116.476155989,67.6243854933,49.0894331037,9.90576805939,8.6291843302
 07/14  12:00:00,265.921800668,32.0940359685,91.5151317502,0.0,37.1018798503,104.434947198,52.5086823021,42.5829142427,9.90576805939,0.02
 07/14  13:00:00,281.513137752,32.6799241794,94.4787904387,0.0,37.1018798503,116.476155989,55.5166117143,36.9816606333,9.90576805939,8.6291830216
 07/14  14:00:00,283.947454166,33.2615401979,96.3317568666,0.0,37.1018798503,116.476155989,44.6560172274,34.730249168,9.90576805939,0.02
 07/14  15:00:00,286.424963008,33.8608566862,98.2100808572,0.0,37.1018798503,116.476155989,42.570468598,32.6447005386,9.90576805939,0.02
 07/14  16:00:00,287.443925947,34.2509252646,98.8395579075,0.0,37.1018798503,116.476155989,47.6507225762,29.1224072143,9.90576805939,8.62254730252
 07/14  17:00:00,286.717974457,34.2360465052,98.1295857222,0.0,37.1018798503,116.476155989,35.7432519867,25.8174839273,9.90576805939,0.02
 07/14  18:00:00,172.787665734,28.2442324692,71.4568150961,0.0,24.7345865669,47.5788473902,37.2791154872,32.3062314575,4.9528840297,0.02
 07/14  19:00:00,170.167375493,28.0773611735,69.0033913987,0.0,24.7345865669,47.5788473902,43.9470599547,38.974175925,4.9528840297,0.02
 07/14  20:00:00,159.917234948,28.501134982,70.1897437746,0.0,12.3672932834,38.6892022431,55.6409096597,52.6491792418,2.97173041782,0.02
 07/14  21:00:00,120.562497125,19.2747006504,47.2433366489,0.0,12.3672932834,27.0668015668,45.5435184853,42.5517880675,2.97173041782,0.02
 07/14  22:00:00,113.405583648,23.1082001295,55.4731770542,0.0,4.12243109448,15.9888894789,61.5414196103,58.5496891925,2.97173041782,0.02
 07/14  23:00:00,92.7010474185,17.3043492834,40.7269505491,0.0,4.12243109448,15.9888894789,49.9784327189,46.9867023011,2.97173041782,0.02
 07/14  24:00:00,107.902642769,22.5007150182,50.5777212858,0.0,4.12243109448,15.9888894789,78.0065906647,66.4330799215,2.97173041782,8.60178032534
 07/15  01:00:00,92.4244595735,17.5187557933,40.2359563685,0.0,4.12243109448,15.9888894789,54.4887033705,51.4969729527,2.97173041782,0.02
 07/15  02:00:00,103.589608876,21.7370927282,47.0540530886,0.0,4.12243109448,15.9888894789,77.5149649976,74.5232345797,2.97173041782,0.02
 07/15  03:00:00,82.5721733777,15.3339979164,32.6199145417,0.0,4.12243109448,15.9888894789,57.8525253485,54.8607949306,2.97173041782,0.02
 07/15  04:00:00,115.686431763,27.4112054065,53.2337211814,0.0,4.12243109448,16.0517297156,104.238128943,101.246398526,2.97173041782,0.02
 07/15  05:00:00,107.891492299,26.9823923867,50.5659281404,0.0,4.12243109448,16.0517297156,104.966382269,101.974651852,2.97173041782,0.02
 07/15  06:00:00,136.369675815,28.9120509756,62.9570449416,0.0,4.12243109448,39.6058045677,85.5795359064,82.5878054886,2.97173041782,0.02
 07/15  07:00:00,177.164077629,28.9224108905,68.526500482,1.22238676679,12.3672932834,65.3531420225,132.580270727,127.607386697,4.9528840297,0.02
 07/15  08:00:00,183.975043167,28.9483393853,73.0378572443,0.605238463323,12.3672932834,68.2430321324,112.837595409,107.864711379,4.9528840297,0.02
 07/15  09:00:00,218.563156615,29.1214876403,78.7463329922,0.294875366457,16.4897243779,93.1370602926,85.7272610948,77.7826466473,7.92461444751,0.02
 07/15  10:00:00,223.046044615,29.2572495616,83.193710886,0.194515939668,16.4897243779,93.1370602926,68.5121601132,60.5675456657,7.92461444751,0.02
 07/15  11:00:00,226.014720337,29.3438546995,86.16313809,0.107147063507,16.4897243779,93.1370602926,60.6771306872,52.7325162397,7.92461444751,0.02
 07/15  12:00:00,220.280439133,29.5012836315,89.5057662656,0.024423419572,16.4897243779,83.9857416113,62.5252891345,45.9912265241,7.92461444751,8.60944816297
 07/15  13:00:00,222.552697523,29.6936033078,91.6101553088,0.0,16.4897243779,83.9857416113,50.4684668131,42.5238523656,7.92461444751,0.02
 07/15  14:00:00,223.83235659,29.9278867042,92.6555854603,0.0,16.4897243779,83.9857416113,51.2269894102,43.2823749627,7.92461444751,0.02
 07/15  15:00:00,200.785671728,28.9120509756,88.0816307448,0.0,12.3672932834,70.6512738906,23.0804192715,18.1075352418,4.9528840297,0.02
 07/15  16:00:00,200.265075896,28.9120509756,87.5610280039,0.0,12.3672932834,70.6512738906,23.3721273702,18.3992433405,4.9528840297,0.02
 07/15  17:00:00,186.70605528,28.9120509756,86.5255038016,0.0,12.3672932834,58.1284167478,26.3428880991,21.3700040694,4.9528840297,0.02
 07/15  18:00:00,139.982022508,28.233629733,73.6673804451,0.0,12.3672932834,24.9413748627,44.9334586399,39.9605746102,4.9528840297,0.02
 07/15  19:00:00,136.27201938,28.0616750458,70.1293319837,0.0,12.3672932834,24.9413748627,53.3510368121,48.3781527824,4.9528840297,0.02
 07/15  20:00:00,128.879556599,28.4868197071,70.0495651868,0.0,4.12243109448,16.0517297156,68.973257506,65.9815270882,2.97173041782,0.02
 07/15  21:00:00,94.3201972728,17.4115525383,42.2388977037,0.0,4.12243109448,15.9888894789,50.5480751463,47.5563447285,2.97173041782,0.02
 07/15  22:00:00,108.228333779,22.0158211911,51.4140497771,0.0,4.12243109448,15.9888894789,69.2134200074,66.2216895896,2.97173041782,0.02
 07/15  23:00:00,87.6108090053,15.7628109361,37.229737273,0.0,4.12243109448,15.9888894789,50.8246747155,47.8329442976,2.97173041782,0.02
 07/15  24:00:00,102.868344783,21.4798049164,46.5900769845,0.0,4.12243109448,15.9888894789,75.6432731599,72.6515427421,2.97173041782,0.02
 07/16  01:00:00,74.7558669688,13.3207652474,28.9295427378,0.0,2.06121554724,15.9888894789,47.9288142551,44.9370838373,2.97173041782,0.02
 07/16  02:00:00,96.2832567465,20.6018324878,42.969920034,0.0,2.06121554724,15.9888894789,91.7719144629,80.2000607004,2.97173041782,8.60012334474
 07/16  03:00:00,72.1050061154,13.1492400395,26.4502070911,0.0,2.06121554724,15.9888894789,55.0023755119,52.0106450941,2.97173041782,0.02
 07/16  04:00:00,86.3641371512,18.8662340197,34.8121421878,0.0,2.06121554724,15.9888894789,81.1640074903,78.1722770725,2.97173041782,0.02
 07/16  05:00:00,61.7135813461,11.3932951824,22.5645469821,0.0,2.06121554724,15.9888894789,45.5408840789,42.5491536611,2.97173041782,0.02
 07/16  06:00:00,81.6681542943,22.378123734,40.5962971664,0.0,2.06121554724,15.9888894789,93.7611784344,90.7694480166,2.97173041782,0.02
 07/16  07:00:00,77.2240067504,18.8458876307,39.8131015359,0.0,2.06121554724,15.9888894789,74.4088450709,71.4171146531,2.97173041782,0.02
 07/16  08:00:00,120.562125092,23.1499871696,50.9098516386,0.0,4.12243109448,41.7362269337,77.2223925403,72.2495085106,4.9528840297,0.02
 07/16  09:00:00,114.355209596,19.5319884623,48.4496506436,0.0,4.12243109448,41.7362269337,46.0411282717,41.068244242,4.9528840297,0.02
 07/16  10:00:00,127.94295958,23.6646327342,57.7760406424,0.0,4.12243109448,41.7362269337,46.2037505466,41.2308665169,4.9528840297,0.02
 07/16  11:00:00,117.698880704,19.7035926849,51.621717594,0.0,4.12243109448,41.7362269337,37.3410069259,32.3681228962,4.9528840297,0.02
 07/16  12:00:00,129.942387728,23.6645627933,59.7755387829,0.0,4.12243109448,41.7362269337,46.4482328663,41.4753488366,4.9528840297,0.02
 07/16  13:00:00,119.469624922,19.7037317292,53.3923228067,0.0,4.12243109448,41.7362269337,38.2887814146,33.315897385,4.9528840297,0.02
 07/16  14:00:00,131.705127943,23.6660234949,61.5368183239,0.0,4.12243109448,41.7362269337,46.3480889453,41.3752049156,4.9528840297,0.02
 07/16  15:00:00,121.09776753,19.7116413957,55.0125557648,0.0,4.12243109448,41.7362269337,36.5804902953,31.6076062656,4.9528840297,0.02
 07/16  16:00:00,115.525540535,23.6710472182,62.2098995052,0.0,4.12243109448,24.8785346261,45.1672209289,40.1943368992,4.9528840297,0.02
 07/16  17:00:00,92.0062709007,19.7106887592,53.7305647688,0.0,2.06121554724,15.9888894789,41.133792496,38.1420620782,2.97173041782,0.02
 07/16  18:00:00,102.2315661,23.6649968524,59.8728361157,0.0,2.06121554724,15.9888894789,55.8957684513,52.9040380335,2.97173041782,0.02
 07/16  19:00:00,83.6510651983,17.947568813,47.1899652894,0.0,2.06121554724,15.9888894789,43.9758531303,40.9841227124,2.97173041782,0.02
 07/16  20:00:00,104.666251738,22.7008277608,53.9007672973,0.0,2.06121554724,15.9888894789,66.1819902276,63.1902598098,2.97173041782,0.02
 07/16  21:00:00,89.1193814846,16.6407833647,39.8958101346,0.0,2.06121554724,15.9888894789,52.5875213808,49.5957909629,2.97173041782,0.02
 07/16  22:00:00,101.984291462,21.5655675203,47.6814770319,0.0,2.06121554724,15.9888894789,79.7525915665,76.7608611487,2.97173041782,0.02
 07/16  23:00:00,81.7480530545,15.3339979164,33.8570102491,0.0,2.06121554724,15.9888894789,57.1997451007,54.2080146828,2.97173041782,0.02
 07/16  24:00:00,98.2677042058,21.2653984065,44.2650588292,0.0,2.06121554724,15.9888894789,87.2937680613,84.3020376435,2.97173041782,0.02
 07/17  01:00:00,82.425320199,15.3339979164,32.4730618215,0.0,4.12243109448,15.9888894789,62.003286143,59.0115557252,2.97173041782,0.02
 07/17  02:00:00,96.1981389399,20.3874259779,41.0379935637,0.0,4.12243109448,15.9888894789,87.2159448513,84.2242144334,2.97173041782,0.02
 07/17  03:00:00,79.6271692827,14.8092490982,30.2125312202,0.0,4.12243109448,15.9888894789,62.9396841016,59.9479536837,2.97173041782,0.02
 07/17  04:00:00,133.895161122,27.7113745203,54.0077743483,0.0,12.3672932834,24.9413748627,108.367360084,103.394476054,4.9528840297,0.02
 07/17  05:00:00,141.992872837,28.5467051934,61.0960797285,4.87240894895,12.3672932834,24.9413748627,172.635783179,167.662899149,4.9528840297,0.02
 07/17  06:00:00,194.795703282,29.0209083063,68.7359526426,0.812348982321,24.7345865669,70.7195625826,133.390730396,123.464962336,9.90576805939,0.02
 07/17  07:00:00,233.516557684,29.4245690218,73.765889076,0.0573458136019,37.1018798503,92.3937384068,111.28233063,92.7711909459,9.90576805939,8.60537162486
 07/17  08:00:00,252.532413707,29.9434864638,80.2769757228,0.0,37.1018798503,104.434947198,80.9281845368,71.0024164774,9.90576805939,0.02
 07/17  09:00:00,271.296220478,30.4288662285,86.5137670699,0.0,37.1018798503,116.476155989,62.5888632652,52.6630952058,9.90576805939,0.02
 07/17  10:00:00,276.370739861,30.8099817045,91.2065392661,0.0,37.1018798503,116.476155989,58.9552802354,40.4229381852,9.90576805939,8.6265739908
 07/17  11:00:00,281.000807756,31.1642419856,95.4822244093,0.0,37.1018798503,116.476155989,40.5618592107,30.6360911513,9.90576805939,0.02
 07/17  12:00:00,274.192299299,31.6900007499,100.189643609,0.0,37.1018798503,104.434947198,31.5071379282,21.5813698688,9.90576805939,0.02
 07/17  13:00:00,289.817465395,32.2650704282,103.198025548,0.0,37.1018798503,116.476155989,35.3257965651,16.7909556528,9.90576805939,8.62907285289
 07/17  14:00:00,291.686400236,32.8168508366,104.515374928,0.0,37.1018798503,116.476155989,25.0471732092,15.1214051498,9.90576805939,0.02
 07/17  15:00:00,293.663155264,33.4001425761,105.908989588,0.0,37.1018798503,116.476155989,32.2282274526,13.6961435943,9.90576805939,8.62631579887
 07/17  16:00:00,294.145890748,33.811966567,105.980517973,0.0,37.1018798503,116.476155989,22.8442514058,12.9184833464,9.90576805939,0.02
 07/17  17:00:00,293.280792794,33.9388077824,104.989632768,0.0,37.1018798503,116.476155989,24.2307921369,14.3050240775,9.90576805939,0.02
 07/17  18:00:00,177.355172582,28.2527756883,76.0157736914,0.0,24.7345865669,47.5788473902,32.7670449151,27.7941608854,4.9528840297,0.02
 07/17  19:00:00,173.619559278,28.0865401258,72.4463910777,0.0,24.7345865669,47.5788473902,43.0458786907,38.072994661,4.9528840297,0.02
 07/17  20:00:00,161.624787505,28.5104978121,71.8879285356,0.0,12.3672932834,38.6892022431,64.9287899948,53.3495537953,2.97173041782,8.60750578173
 07/17  21:00:00,120.449570087,19.2750846125,47.1300308729,0.0,12.3672932834,27.0668015668,48.5025451426,45.5108147248,2.97173041782,0.02
 07/17  22:00:00,113.122144715,23.1082001295,55.1897391235,0.0,4.12243109448,15.9888894789,66.1710674669,63.1793370491,2.97173041782,0.02
 07/17  23:00:00,93.4209514664,17.37581812,41.3753868296,0.0,4.12243109448,15.9888894789,52.251009729,49.2592793111,2.97173041782,0.02
 07/17  24:00:00,108.876963072,22.5007150182,51.5520426763,0.0,4.12243109448,15.9888894789,68.5111891426,65.5194587247,2.97173041782,0.02
 07/18  01:00:00,93.6307596105,17.5187557933,41.4422574102,0.0,4.12243109448,15.9888894789,51.9686135384,48.9768831205,2.97173041782,0.02
 07/18  02:00:00,105.282675048,21.7370927282,48.7471201877,0.0,4.12243109448,15.9888894789,71.0171563813,68.0254259635,2.97173041782,0.02
 07/18  03:00:00,84.1974510552,15.3339979164,34.2451930741,0.0,4.12243109448,15.9888894789,54.0981492668,51.106418849,2.97173041782,0.02
 07/18  04:00:00,137.8396913,27.5184086614,58.1452709146,0.0,12.3672932834,24.9413748627,94.8573032125,89.8844191828,4.9528840297,0.02
 07/18  05:00:00,141.675359975,28.7718216078,63.609796832,1.81606315182,12.3672932834,24.9413748627,152.472325978,147.499441948,4.9528840297,0.02
 07/18  06:00:00,197.202875538,29.3198232015,71.5635851007,0.0929745171905,24.7345865669,70.7195625826,115.849311089,105.92354303,9.90576805939,0.02
 07/18  07:00:00,237.945556517,30.2000755757,77.4767329868,0.0,37.1018798503,92.3937384068,87.9148510115,77.9890829521,9.90576805939,0.02
 07/18  08:00:00,254.914382153,30.5102831122,82.0921028677,0.0,37.1018798503,104.434947198,69.2740258628,59.3482578035,9.90576805939,0.02
 07/18  09:00:00,272.27262681,30.9099185989,87.009096243,0.0,37.1018798503,116.476155989,61.057673448,42.5282441837,9.90576805939,8.62366120493
 07/18  10:00:00,277.962847542,31.4324901223,92.1762132792,0.0,37.1018798503,116.476155989,37.8732577165,27.9474896571,9.90576805939,0.02
 07/18  11:00:00,283.178917903,31.8903231923,96.9341796992,0.0,37.1018798503,116.476155989,29.4351861957,19.5094181363,9.90576805939,0.02
 07/18  12:00:00,276.49618785,32.3994655715,101.784118623,0.0,37.1018798503,104.434947198,33.172500996,14.6414016334,9.90576805939,8.62533130316
 07/18  13:00:00,292.473614517,32.907117414,105.212125564,0.0,37.1018798503,116.476155989,21.1996301002,11.2738620408,9.90576805939,0.02
 07/18  14:00:00,295.225159589,33.423420144,107.447528569,0.0,37.1018798503,116.476155989,27.202311812,8.66893094188,9.90576805939,8.62761281072
 07/18  15:00:00,298.02610804,33.9450918169,109.727069573,0.0,37.1018798503,116.476155989,16.2037033304,6.27793527104,9.90576805939,0.02
 07/18  16:00:00,298.572649316,34.2961001712,109.923091461,0.0,37.1018798503,116.476155989,14.5964805185,4.67071245915,9.90576805939,0.02
 07/18  17:00:00,296.309927933,34.3325218564,107.625027339,0.0,37.1018798503,116.476155989,23.6400497353,5.11906753227,9.90576805939,8.61521414368
 07/18  18:00:00,176.842777832,28.2467559704,75.509414361,0.0,24.7345865669,47.5788473902,24.1118745465,19.1389905168,4.9528840297,0.02
 07/18  19:00:00,173.572551916,28.0806414026,72.4053049416,0.0,24.7345865669,47.5788473902,34.2754949728,29.3026109431,4.9528840297,0.02
 07/18  20:00:00,162.704424453,28.5039595432,72.9741285544,0.0,12.3672932834,38.6892022431,47.1005766694,44.1088462516,2.97173041782,0.02
 07/18  21:00:00,121.933514062,19.2747006504,48.61436509,0.0,12.3672932834,27.0668015668,41.0929403789,38.1012099611,2.97173041782,0.02
 07/18  22:00:00,114.858721173,23.1082001295,56.9263157424,0.0,4.12243109448,15.9888894789,57.1288452101,54.1371147923,2.97173041782,0.02
 07/18  23:00:00,93.7805964936,17.3043492834,41.8065007888,0.0,4.12243109448,15.9888894789,46.7669409878,43.77521057,2.97173041782,0.02
 07/18  24:00:00,109.215054879,22.5007150182,51.8901345174,0.0,4.12243109448,15.9888894789,65.15977851,62.1680480922,2.97173041782,0.02
 07/19  01:00:00,93.8704872569,17.5187557933,41.6819850318,0.0,4.12243109448,15.9888894789,50.3815625982,47.3898321804,2.97173041782,0.02
 07/19  02:00:00,108.405051496,22.6150651568,50.9657809784,0.0,4.12243109448,15.9888894789,71.990490255,68.9987598372,2.97173041782,0.02
 07/19  03:00:00,87.4243452454,16.211970345,36.5683715554,0.0,4.12243109448,15.9888894789,53.157599723,50.1658693052,2.97173041782,0.02
 07/19  04:00:00,138.796193811,27.5184086614,59.1017732469,0.0,12.3672932834,24.9413748627,85.3872577175,80.4143736878,4.9528840297,0.02
 07/19  05:00:00,145.161397121,28.8795156159,65.0865136611,1.36852256897,12.3672932834,24.9413748627,138.327940099,133.355056069,4.9528840297,0.02
 07/19  06:00:00,200.899104532,29.4426862646,75.2026237085,0.0273015724105,24.7345865669,70.7195625826,100.111330797,90.1855627377,9.90576805939,0.02
 07/19  07:00:00,242.113680087,30.3069011885,81.5380216591,0.0,37.1018798503,92.3937384068,70.7642624451,60.8384943857,9.90576805939,0.02
 07/19  08:00:00,259.240316123,30.7125222105,86.2158165174,0.0,37.1018798503,104.434947198,60.557594447,42.0309315131,9.90576805939,8.62089487452
 07/19  09:00:00,276.315336321,31.1225930205,90.8391842642,0.0,37.1018798503,116.476155989,36.2731227803,26.3473547209,9.90576805939,0.02
 07/19  10:00:00,281.963834802,31.6859280749,95.9236928094,0.0,37.1018798503,116.476155989,24.9062464202,14.9804783608,9.90576805939,0.02
 07/19  11:00:00,287.394658334,32.1770280291,100.863282809,0.0,37.1018798503,116.476155989,27.2415504461,8.70690931731,9.90576805939,8.62887306938
 07/19  12:00:00,281.102249151,32.743814313,106.045813501,0.0,37.1018798503,104.434947198,14.9829009089,5.05713284955,9.90576805939,0.02
 07/19  13:00:00,296.911144104,33.2008659003,109.355874214,0.0,37.1018798503,116.476155989,21.8681898254,3.33346165402,9.90576805939,8.62896011196
 07/19  14:00:00,299.687741801,33.7526278645,111.58097201,0.0,37.1018798503,116.476155989,12.1218728725,2.19610481312,9.90576805939,0.02
 07/19  15:00:00,302.4005763,34.2963254668,113.750239394,0.0,37.1018798503,116.476155989,11.1751160705,1.24934801111,9.90576805939,0.02
 07/19  16:00:00,303.075769499,34.6693560459,114.05298455,0.0,37.1018798503,116.476155989,19.6504408463,1.12217580487,9.90576805939,8.62249698208
 07/19  17:00:00,301.741387773,34.7163836959,112.672670365,0.0,37.1018798503,116.476155989,11.4899157549,1.56414769555,9.90576805939,0.02
 07/19  18:00:00,178.861292956,28.2552304418,77.5194481236,0.0,24.7345865669,47.5788473902,11.9816289965,7.00874496684,4.9528840297,0.02
 07/19  19:00:00,175.317665894,28.0898048404,74.1412419412,0.0,24.7345865669,47.5788473902,21.4511246395,16.4782406098,4.9528840297,0.02
 07/19  20:00:00,166.251048244,28.5130581196,74.1624711057,0.0,12.3672932834,38.6892022431,34.1193924194,31.1276620015,2.97173041782,0.02
 07/19  21:00:00,125.101938522,20.153005508,50.8787321845,0.0,12.3672932834,27.0668015668,34.2457581541,31.2540277363,2.97173041782,0.02
 07/19  22:00:00,104.080739823,19.5963104152,49.7631957589,0.0,4.12243109448,15.9888894789,36.8147704435,33.8230400256,2.97173041782,0.02
 07/19  23:00:00,108.017059764,21.6942114263,51.524385217,0.0,4.12243109448,15.9888894789,44.7884630393,41.7967326215,2.97173041782,0.02
 07/19  24:00:00,97.6684283663,18.3252593852,44.6476784652,0.0,4.12243109448,15.9888894789,45.7142719185,34.1422744091,2.97173041782,8.60026709163
 07/20  01:00:00,108.41194867,21.9086179361,51.7048677621,0.0,4.12243109448,15.9888894789,47.5457558977,44.5540254799,2.97173041782,0.02
 07/20  02:00:00,93.8441492196,17.8821525981,41.266506352,0.0,4.12243109448,15.9888894789,42.6536854327,39.6619550149,2.97173041782,0.02
 07/20  03:00:00,103.500990374,21.2653984065,47.4371291897,0.0,4.12243109448,15.9888894789,52.7074794917,49.7157490738,2.97173041782,0.02
 07/20  04:00:00,144.62055201,28.183068842,64.2614708487,0.0,12.3672932834,24.9413748627,60.3234613381,55.3505773084,4.9528840297,0.02
 07/20  05:00:00,143.412951819,28.4783358723,64.0818402109,1.02593015429,12.3672932834,24.9413748627,114.392618238,109.419734208,4.9528840297,0.02
 07/20  06:00:00,206.072845926,29.9434229548,79.7945794123,0.108350369205,24.7345865669,70.7195625826,79.2192636234,69.293495564,9.90576805939,0.02
 07/20  07:00:00,247.001838727,30.5244444055,86.2086447192,0.0,37.1018798503,92.3937384068,51.1495531748,41.2237851154,9.90576805939,0.02
 07/20  08:00:00,265.650910671,31.0614789894,92.2774587401,0.0,37.1018798503,104.434947198,31.9343501048,22.0085820454,9.90576805939,0.02
 07/20  09:00:00,284.771042847,31.7301120157,98.6873099162,0.0,37.1018798503,116.476155989,20.7383143775,10.8125463182,9.90576805939,0.02
 07/20  10:00:00,290.459001976,32.2865109919,103.818345758,0.0,37.1018798503,116.476155989,24.2740873352,5.74075361728,9.90576805939,8.62756565855
 07/20  11:00:00,295.061070817,32.7540037136,107.952693793,0.0,37.1018798503,116.476155989,13.8052036084,3.87943554898,9.90576805939,0.02
 07/20  12:00:00,288.028988186,33.3580330511,112.358308678,0.0,37.1018798503,104.434947198,21.1462552274,2.61547692908,9.90576805939,8.6250102389
 07/20  13:00:00,302.983287673,33.9527330862,114.676219277,0.0,37.1018798503,116.476155989,11.7263747567,1.80060669731,9.90576805939,0.02
 07/20  14:00:00,303.951023134,34.4127035897,115.184107969,0.0,37.1018798503,116.476155989,11.5617727134,1.63600465404,9.90576805939,0.02
 07/20  15:00:00,304.870334875,34.8654305145,115.650950931,0.0,37.1018798503,116.476155989,20.1298668491,1.59795338353,9.90576805939,8.62614540618
 07/20  16:00:00,304.597393361,35.1399399741,115.104028352,0.0,37.1018798503,116.476155989,11.6193787366,1.6936106772,9.90576805939,0.02
 07/20  17:00:00,302.695217761,35.1808288167,113.162017545,0.0,37.1018798503,116.476155989,12.0380166367,2.11224857734,9.90576805939,0.02
 07/20  18:00:00,178.876527778,28.2590560444,77.5308405267,0.0,24.7345865669,47.5788473902,23.289573598,9.73053255558,4.9528840297,8.60615701273
 07/20  19:00:00,175.481074091,28.093888802,74.3005702476,0.0,24.7345865669,47.5788473902,24.6966947385,19.7238107088,4.9528840297,0.02
 07/20  20:00:00,166.76152592,28.5192730672,74.6667526749,0.0,12.3672932834,38.6892022431,38.2096945978,35.21796418,2.97173041782,0.02
 07/20  21:00:00,125.665716574,20.1532839986,51.4422447734,0.0,12.3672932834,27.0668015668,37.5372131884,34.5454827706,2.97173041782,0.02
 07/20  22:00:00,104.716874551,19.5963104152,50.3993318471,0.0,4.12243109448,15.9888894789,40.2700190439,37.2782886261,2.97173041782,0.02
 07/20  23:00:00,112.102276182,22.6793871098,54.5986841704,0.0,4.12243109448,15.9888894789,51.1221709519,48.1304405341,2.97173041782,0.02
 07/20  24:00:00,98.1723043678,18.3252593852,45.1515558136,0.0,4.12243109448,15.9888894789,41.9135139348,38.921783517,2.97173041782,0.02
 07/21  01:00:00,108.858739035,21.9086179361,52.1516593464,0.0,4.12243109448,15.9888894789,53.1837364215,50.1920060036,2.97173041782,0.02
 07/21  02:00:00,94.4907352469,17.9679152021,41.8273308679,0.0,4.12243109448,15.9888894789,45.9700373811,42.9783069633,2.97173041782,0.02
 07/21  03:00:00,103.500137471,21.2653984065,47.4362772603,0.0,4.12243109448,15.9888894789,58.5123035331,55.5205731153,2.97173041782,0.02
 07/21  04:00:00,144.365311784,28.183068842,64.0062314853,0.0,12.3672932834,24.9413748627,68.4004710217,63.427586992,4.9528840297,0.02
 07/21  05:00:00,142.915005393,28.5123850873,63.636001993,0.93977348872,12.3672932834,24.9413748627,122.76381648,117.79093245,4.9528840297,0.02
 07/21  06:00:00,204.499515134,30.0259163534,78.1517485597,0.0953576898261,24.7345865669,70.7195625826,86.5192507776,76.5934827182,9.90576805939,0.02
 07/21  07:00:00,247.176213801,30.8343716779,86.073093166,0.0,37.1018798503,92.3937384068,53.5090774467,43.5833093873,9.90576805939,0.02
 07/21  08:00:00,268.148865944,31.5151912463,94.3216613308,0.0,37.1018798503,104.434947198,36.6456408723,18.1200273748,9.90576805939,8.61984543812
 07/21  09:00:00,289.193311351,32.0542835734,102.785483301,0.0,37.1018798503,116.476155989,15.3858196741,5.46005161475,9.90576805939,0.02
 07/21  10:00:00,295.485494455,32.5055386358,108.625783237,0.0,37.1018798503,116.476155989,11.2817263639,1.3559583045,9.90576805939,0.02
 07/21  11:00:00,299.29039813,32.9167165177,112.019290577,0.0,37.1018798503,116.476155989,19.1734332077,0.638871304807,9.90576805939,8.62879384352
 07/21  12:00:00,291.562518537,33.5447313937,115.70520018,0.0,37.1018798503,104.434947198,10.3813101423,0.455542082909,9.90576805939,0.02
 07/21  13:00:00,306.094774263,34.1419219339,117.598445891,0.0,37.1018798503,116.476155989,10.3962997716,0.470531712186,9.90576805939,0.02
 07/21  14:00:00,307.579847344,34.6901889998,118.535513652,0.0,37.1018798503,116.476155989,18.8088331563,0.275624991802,9.90576805939,8.62744010507
 07/21  15:00:00,308.806723245,35.181915703,119.270836429,0.0,37.1018798503,116.476155989,10.1136148557,0.18784679626,9.90576805939,0.02
 07/21  16:00:00,308.18867412,35.4616360082,118.37356688,0.0,37.1018798503,116.476155989,18.8834701098,0.355227405289,9.90576805939,8.62247464511
 07/21  17:00:00,305.447674291,35.4202867675,115.675062547,0.0,37.1018798503,116.476155989,10.6831816566,0.75741359724,9.90576805939,0.02
 07/21  18:00:00,179.833570706,28.3478710091,78.3990942865,0.0,24.7345865669,47.5788473902,9.62575324229,4.65286921259,4.9528840297,0.02
 07/21  19:00:00,175.804509513,28.0983271213,74.6195729376,0.0,24.7345865669,47.5788473902,18.2455431156,13.2726590859,4.9528840297,0.02
 07/21  20:00:00,167.350193861,28.5259033359,75.2487814682,0.0,12.3672932834,38.6892022431,30.3699718122,27.3782413944,2.97173041782,0.02
 07/21  21:00:00,126.289001506,20.1540296797,52.0647766095,0.0,12.3672932834,27.0668015668,30.8826012711,27.8908708533,2.97173041782,0.02
 07/21  22:00:00,105.797875778,19.7035136702,51.3731290227,0.0,4.12243109448,15.9888894789,33.8063915899,30.8146611721,2.97173041782,0.02
 07/21  23:00:00,114.509963201,23.5573595383,56.1026548065,0.0,4.12243109448,15.9888894789,48.650473207,45.6587427892,2.97173041782,0.02
 07/21  24:00:00,97.3513170008,18.3252593852,44.3305676346,0.0,4.12243109448,15.9888894789,41.6079671843,38.6162367665,2.97173041782,0.02
 07/22  01:00:00,107.453064438,21.9086179361,50.7459839281,0.0,4.12243109448,15.9888894789,56.8597938368,53.8680634189,2.97173041782,0.02
 07/22  02:00:00,92.5291961424,17.8821525981,39.9515535392,0.0,4.12243109448,15.9888894789,53.9503148075,50.9585843896,2.97173041782,0.02
 07/22  03:00:00,101.268102166,21.2653984065,45.2042411207,0.0,4.12243109448,15.9888894789,71.3826609937,68.3909305759,2.97173041782,0.02
 07/22  04:00:00,118.98052319,27.2825615006,56.6564567268,0.0,4.12243109448,16.0517297156,94.4213887209,91.429658303,2.97173041782,0.02
 07/22  05:00:00,118.083719354,27.4112054065,57.9801756113,0.0,4.12243109448,16.0517297156,94.891681271,91.8999508532,2.97173041782,0.02
 07/22  06:00:00,145.644397878,28.9120509756,72.2317670635,0.0,4.12243109448,39.6058045677,80.656505064,69.0830038738,2.97173041782,8.60177077237
 07/22  07:00:00,184.140566359,28.9807863682,76.3146501942,0.352350407889,12.3672932834,65.3531420225,105.811712334,100.838828305,4.9528840297,0.02
 07/22  08:00:00,193.178547681,29.0801211946,82.4554365555,0.25938969176,12.3672932834,68.2430321324,81.1794350714,76.2065510417,4.9528840297,0.02
 07/22  09:00:00,229.958351689,29.3648405433,90.143266056,0.049803426796,16.4897243779,93.1370602926,50.5584048597,42.6137904122,7.92461444751,0.02
 07/22  10:00:00,235.382578127,29.5374696561,95.4445632725,0.0,16.4897243779,93.1370602926,36.1958193104,28.2512048629,7.92461444751,0.02
 07/22  11:00:00,238.726708394,29.600425099,98.7257266698,0.0,16.4897243779,93.1370602926,30.9064651304,22.9618506829,7.92461444751,0.02
 07/22  12:00:00,233.629094733,29.8046554279,102.575487826,0.0,16.4897243779,83.9857416113,25.8736816277,17.9290671801,7.92461444751,0.02
 07/22  13:00:00,235.692685099,30.0310709381,104.412654217,0.0,16.4897243779,83.9857416113,23.4025439546,15.4579295071,7.92461444751,0.02
 07/22  14:00:00,236.50882644,30.2358108787,105.024117446,0.0,16.4897243779,83.9857416113,31.0576510168,14.5240452646,7.92461444751,8.60899130471
 07/22  15:00:00,210.973740042,28.9120509756,98.3984247017,0.0,12.3672932834,70.6512738906,6.07265992259,1.09977589289,4.9528840297,0.02
 07/22  16:00:00,209.338143649,28.9120509756,96.6341120783,0.0,12.3672932834,70.6512738906,5.53258946079,0.559705431099,4.9528840297,0.02
 07/22  17:00:00,193.715956803,28.9120509756,93.5354131098,0.0,12.3672932834,58.1284167478,8.76216646662,3.78928243693,4.9528840297,0.02
 07/22  18:00:00,140.873963906,28.2317422499,74.5612101177,0.0,12.3672932834,24.9413748627,21.6628235873,16.6899395576,4.9528840297,0.02
 07/22  19:00:00,136.098596167,28.0585469721,69.9590376373,0.0,12.3672932834,24.9413748627,33.7434167081,28.7705326784,4.9528840297,0.02
 07/22  20:00:00,129.407822665,28.3773085019,68.3381765863,0.0,4.12243109448,16.0517297156,51.2240642407,48.2323338229,2.97173041782,0.02
 07/22  21:00:00,93.1664237081,17.4115525383,41.085124936,0.0,4.12243109448,15.9888894789,44.6984667159,41.7067362981,2.97173041782,0.02
 07/22  22:00:00,108.367972597,22.7151215281,50.8286459069,0.0,4.12243109448,15.9888894789,67.8010778761,64.8093474583,2.97173041782,0.02
 07/22  23:00:00,89.6385586461,16.6407833647,38.3537721361,0.0,4.12243109448,15.9888894789,50.4578717825,47.4661413647,2.97173041782,0.02
 07/22  24:00:00,101.925342399,21.3940423124,45.7328380063,0.0,4.12243109448,15.9888894789,71.3338907168,68.3421602989,2.97173041782,0.02
 07/23  01:00:00,80.2612515692,15.0767101045,32.6274969775,0.0,2.06121554724,15.9888894789,49.9590230623,46.9672926445,2.97173041782,0.02
 07/23  02:00:00,100.127505425,21.4798049164,45.9104539319,0.0,2.06121554724,15.9888894789,73.8594587557,70.8677283379,2.97173041782,0.02
 07/23  03:00:00,77.1530388073,14.112975072,30.5087623141,0.0,2.06121554724,15.9888894789,47.5731105811,44.5813801633,2.97173041782,0.02
 07/23  04:00:00,99.2458772154,21.3940423124,45.1145882368,0.0,2.06121554724,15.9888894789,78.2178811926,75.2261507748,2.97173041782,0.02
 07/23  05:00:00,69.7408640177,12.9777148316,26.6067574878,0.0,2.06121554724,15.9888894789,51.7770294297,48.7852990119,2.97173041782,0.02
 07/23  06:00:00,82.9293398751,22.378123734,41.8574830771,0.0,2.06121554724,15.9888894789,94.965128826,91.9733984082,2.97173041782,0.02
 07/23  07:00:00,73.4812224477,18.7601250267,36.1560800542,0.0,2.06121554724,15.9888894789,75.7775401726,72.7858097548,2.97173041782,0.02
 07/23  08:00:00,112.078304886,23.2357497735,42.3402689401,0.0,4.12243109448,41.7362269337,90.177657298,85.2047732683,4.9528840297,0.02
 07/23  09:00:00,101.336863751,19.1889380465,35.7743552542,0.0,4.12243109448,41.7362269337,80.9538050083,67.3991530917,4.9528840297,8.60176788685
 07/23  10:00:00,112.866089505,23.6645627933,42.6992405843,0.0,4.12243109448,41.7362269337,88.9153189249,83.9424348952,4.9528840297,0.02
 07/23  11:00:00,102.277342603,19.2747006504,36.6290716475,0.0,4.12243109448,41.7362269337,70.8796894635,65.9068054338,4.9528840297,0.02
 07/23  12:00:00,111.091741058,23.0213432636,41.5681118024,0.0,4.12243109448,41.7362269337,87.1649868974,82.1921028677,4.9528840297,0.02
 07/23  13:00:00,104.868874761,19.4891071603,39.0061974128,0.0,4.12243109448,41.7362269337,69.9841872095,65.0113031798,4.9528840297,0.02
 07/23  14:00:00,113.088947286,23.2357497735,43.350911621,0.0,4.12243109448,41.7362269337,86.2785685442,81.3056845145,4.9528840297,0.02
 07/23  15:00:00,105.185532406,19.4891071603,39.3228551422,0.0,4.12243109448,41.7362269337,69.4808795933,64.5079955636,4.9528840297,0.02
 07/23  16:00:00,97.3054357406,23.4501562834,44.2106859431,0.0,4.12243109448,24.8785346261,86.4013072174,81.4284231877,4.9528840297,0.02
 07/23  17:00:00,69.6688168854,17.4329931893,33.7222929503,0.0,2.06121554724,15.9888894789,64.4178889669,61.4261585491,2.97173041782,0.02
 07/23  18:00:00,80.6315097554,21.7370927282,40.2521705502,0.0,2.06121554724,15.9888894789,85.6327887098,82.641058292,2.97173041782,0.02
 07/23  19:00:00,61.0552689361,15.1195914065,27.4736331144,0.0,2.06121554724,15.9888894789,62.5853044509,59.593574033,2.97173041782,0.02
 07/23  20:00:00,89.3917805504,21.4798049164,37.5238958431,0.0,2.06121554724,15.9888894789,91.371388629,88.3796582112,2.97173041782,0.02
 07/23  21:00:00,68.8420749422,13.2921777127,23.0443391227,0.0,2.06121554724,15.9888894789,55.4944601389,52.502729721,2.97173041782,0.02
 07/23  22:00:00,86.6456324786,20.344544676,33.5895844935,0.0,2.06121554724,15.9888894789,87.1289584898,84.137228072,2.97173041782,0.02
 07/23  23:00:00,58.4606985974,10.5356691428,15.4709576367,0.0,2.06121554724,15.9888894789,47.6937760767,44.7020456589,2.97173041782,0.02
 07/23  24:00:00,83.9819233496,19.4022502944,31.893912876,0.0,2.06121554724,15.9888894789,82.6566621442,79.6649317264,2.97173041782,0.02
 07/24  01:00:00,68.9806914559,12.9777148316,21.436202964,0.0,4.12243109448,15.9888894789,56.5888521309,53.597121713,2.97173041782,0.02
 07/24  02:00:00,83.1276858786,18.8662340197,29.5144761292,0.0,4.12243109448,15.9888894789,83.5549412871,80.5632108693,2.97173041782,0.02
 07/24  03:00:00,64.493145393,11.2217699744,18.7560880142,0.0,4.12243109448,15.9888894789,47.8451509302,44.8534205124,2.97173041782,0.02
 07/24  04:00:00,127.56209609,28.0544249361,47.3316594519,0.0,12.3672932834,24.9413748627,108.496592133,103.523708104,4.9528840297,0.02
 07/24  05:00:00,133.872467263,28.1185563239,50.4735726904,5.45349318204,12.3672932834,24.9413748627,175.551239967,170.578355938,4.9528840297,0.02
 07/24  06:00:00,184.971911784,29.0006729306,57.1824036023,2.56234248076,24.7345865669,70.7195625826,142.12756901,132.201800951,9.90576805939,0.02
 07/24  07:00:00,220.612990211,29.2093908666,60.1154482831,1.01939837898,37.1018798503,92.3937384068,121.946736849,112.02096879,9.90576805939,0.02
 07/24  08:00:00,234.4777221,29.3762252775,62.1878220975,0.601686992554,37.1018798503,104.434947198,123.634216695,105.109424423,9.90576805939,8.61902421275
 07/24  09:00:00,248.304436277,29.5900903434,64.1448007905,0.216005868189,37.1018798503,116.476155989,110.522193089,100.59642503,9.90576805939,0.02
 07/24  10:00:00,250.941248641,29.8599932619,66.6959228865,0.0311470478448,37.1018798503,116.476155989,106.501638583,96.5758705239,9.90576805939,0.02
 07/24  11:00:00,254.385028976,30.1118139299,69.9188599902,0.0,37.1018798503,116.476155989,111.713037605,93.1785584181,9.90576805939,8.62871112789
 07/24  12:00:00,245.28449126,30.3801772299,72.5917189339,0.0,37.1018798503,104.434947198,98.1090901288,88.1833220695,9.90576805939,0.02
 07/24  13:00:00,259.303710444,30.6471169327,74.3021889881,0.0,37.1018798503,116.476155989,100.890598695,82.3561163961,9.90576805939,8.6287142399
 07/24  14:00:00,260.940792577,30.9203092868,75.6663619602,0.0,37.1018798503,116.476155989,88.0194349796,78.0936669202,9.90576805939,0.02
 07/24  15:00:00,262.413924064,31.1459064363,76.9140362111,0.0,37.1018798503,116.476155989,84.4683573321,74.5425892728,9.90576805939,0.02
 07/24  16:00:00,263.58467309,31.3151034081,77.9161246713,0.0,37.1018798503,116.476155989,89.0545808772,70.5264763127,9.90576805939,8.62233650511
 07/24  17:00:00,264.351131121,31.4115589314,78.58725199,0.0,37.1018798503,116.476155989,76.3046164844,66.3788484251,9.90576805939,0.02
 07/24  18:00:00,163.732793257,28.0555720492,62.5906141327,0.0,24.7345865669,47.5788473902,60.4170576431,55.4441736134,4.9528840297,0.02
 07/24  19:00:00,165.873836567,28.4846321436,64.3025928451,0.0,24.7345865669,47.5788473902,66.899059453,61.9261754233,4.9528840297,0.02
 07/24  20:00:00,151.260999288,27.9472216812,59.7382662466,0.0,12.3672932834,38.6892022431,83.5381260699,80.5463956521,2.97173041782,0.02
 07/24  21:00:00,111.750516047,17.7331623032,40.0243866582,0.0,12.3672932834,27.0668015668,56.225741917,53.2340114992,2.97173041782,0.02
 07/24  22:00:00,99.5942545688,21.4798049164,43.3159869845,0.0,4.12243109448,15.9888894789,78.4807040142,75.4889735964,2.97173041782,0.02
 07/24  23:00:00,79.5174834041,15.1624727085,29.7367500558,0.0,4.12243109448,15.9888894789,58.5482550315,55.5565246137,2.97173041782,0.02
 07/24  24:00:00,94.143028717,21.2653984065,38.0791675966,0.0,4.12243109448,15.9888894789,87.0293038719,84.0375734541,2.97173041782,0.02
 07/25  01:00:00,75.3892588539,14.2416189779,26.5551223643,0.0,4.12243109448,15.9888894789,57.0115043809,54.0197739631,2.97173041782,0.02
 07/25  02:00:00,88.5187575171,20.407772367,33.3125224075,0.0,4.12243109448,15.9888894789,90.9594305562,87.9677001384,2.97173041782,0.02
 07/25  03:00:00,73.6883066516,14.0272124681,25.0685766354,0.0,4.12243109448,15.9888894789,64.885491498,53.3119908667,2.97173041782,8.60177021345
 07/25  04:00:00,128.915579447,27.8828997282,48.8566674447,0.0,12.3672932834,24.9413748627,102.22795278,97.2550687507,4.9528840297,0.02
 07/25  05:00:00,138.323330118,28.6110394983,55.149083711,4.7363613947,12.3672932834,24.9413748627,167.426947094,162.454063064,4.9528840297,0.02
 07/25  06:00:00,186.085249129,29.1527561765,59.1030516388,1.60294821191,24.7345865669,70.7195625826,134.530105603,124.604337544,9.90576805939,0.02
 07/25  07:00:00,224.017775736,29.5616997796,63.4099080315,0.777422058268,37.1018798503,92.3937384068,114.763545515,104.837777455,9.90576805939,0.02
 07/25  08:00:00,239.569155577,29.7763290312,67.0926557263,0.388220796418,37.1018798503,104.434947198,107.794822588,97.8690545288,9.90576805939,0.02
 07/25  09:00:00,254.939623739,30.0224066905,70.506719018,0.0569062595231,37.1018798503,116.476155989,96.9819731475,87.0562050881,9.90576805939,0.02
 07/25  10:00:00,259.394040547,30.3648214457,74.6750554052,0.0,37.1018798503,116.476155989,90.821538431,72.2884353627,9.90576805939,8.62733500884
 07/25  11:00:00,264.723912319,30.6739468449,79.695627977,0.0,37.1018798503,116.476155989,67.761217663,57.8354496037,9.90576805939,0.02
 07/25  12:00:00,258.296529195,31.0235343064,84.9603432998,0.0,37.1018798503,104.434947198,63.7720186385,45.2414460428,9.90576805939,8.62480453634
 07/25  13:00:00,275.723146426,31.4485284742,89.9203011838,0.0,37.1018798503,116.476155989,42.0265099826,32.1007419232,9.90576805939,0.02
 07/25  14:00:00,281.27212382,31.9003799564,95.0175696812,0.0,37.1018798503,116.476155989,27.3332962286,17.4075281692,9.90576805939,0.02
 07/25  15:00:00,287.541829926,32.4852094347,100.702643199,0.0,37.1018798503,116.476155989,25.9824858292,7.45079404538,9.90576805939,8.62592372439
 07/25  16:00:00,290.986340552,32.9486512884,103.684292667,0.0,37.1018798503,116.476155989,13.2380500993,3.3122820399,9.90576805939,0.02
 07/25  17:00:00,292.022601452,33.1659171082,104.504333471,0.0,37.1018798503,116.476155989,12.183905822,2.25813776261,9.90576805939,0.02
 07/25  18:00:00,174.88782238,28.2361026446,73.5908402135,0.0,24.7345865669,47.5788473902,7.43453042562,2.46164639592,4.9528840297,0.02
 07/25  19:00:00,171.938733076,28.0661944835,70.7859110392,0.0,24.7345865669,47.5788473902,14.5810530186,9.60816898893,4.9528840297,0.02
 07/25  20:00:00,163.382292516,28.4901290936,71.3166523078,0.0,12.3672932834,38.6892022431,38.3325581992,26.754349523,2.97173041782,8.60647825838
 07/25  21:00:00,120.864153674,19.2747006504,47.5450087073,0.0,12.3672932834,27.0668015668,30.0131577491,27.0214273313,2.97173041782,0.02
 07/25  22:00:00,112.359957056,22.9152342706,54.6205180634,0.0,4.12243109448,15.9888894789,45.0250691548,42.033338737,2.97173041782,0.02
 07/25  23:00:00,92.3973401577,17.2328804468,40.4947138941,0.0,4.12243109448,15.9888894789,39.2121122748,36.2203818569,2.97173041782,0.02
 07/25  24:00:00,106.986723315,22.3577773449,49.804741255,0.0,4.12243109448,15.9888894789,55.22922641,52.2374959921,2.97173041782,0.02
 07/26  01:00:00,88.3793830979,16.2977329489,37.4376475096,0.0,4.12243109448,15.9888894789,43.6065970308,40.614866613,2.97173041782,0.02
 07/26  02:00:00,103.286933899,21.4798049164,47.0086674358,0.0,4.12243109448,15.9888894789,62.8755646251,59.8838342073,2.97173041782,0.02
 07/26  03:00:00,82.5649978566,15.0767101045,32.8700282416,0.0,4.12243109448,15.9888894789,45.9966070615,43.0048766436,2.97173041782,0.02
 07/26  04:00:00,141.431164764,28.1616281911,61.0935253749,0.0,12.3672932834,24.9413748627,82.7406662941,77.7677822644,4.9528840297,0.02
 07/26  05:00:00,141.547109407,28.5157358706,61.1985585871,2.00597039691,12.3672932834,24.9413748627,141.755467841,136.782583811,4.9528840297,0.02
 07/26  06:00:00,197.376141,29.3487704893,71.5674105448,0.233467720167,24.7345865669,70.7195625826,109.592694881,99.6669268213,9.90576805939,0.02
 07/26  07:00:00,238.083898989,30.1458445926,77.6693116987,0.0,37.1018798503,92.3937384068,83.6545106318,73.7287425724,9.90576805939,0.02
 07/26  08:00:00,257.401260305,30.7793819151,84.3098872762,0.0,37.1018798503,104.434947198,62.9614142979,53.0356462385,9.90576805939,0.02
 07/26  09:00:00,276.324598686,31.3319938278,90.6390347312,0.0,37.1018798503,116.476155989,55.9296876347,37.4007412766,9.90576805939,8.62317829876
 07/26  10:00:00,281.867138066,31.7079102599,95.8050934224,0.0,37.1018798503,116.476155989,33.4402139296,23.5144458702,9.90576805939,0.02
 07/26  11:00:00,287.260877819,32.099789445,100.806686969,0.0,37.1018798503,116.476155989,30.5112642186,11.9769460607,9.90576805939,8.62855009854
 07/26  12:00:00,281.336908798,32.6257300577,106.398610739,0.0,37.1018798503,104.434947198,15.1076626604,5.18189460099,9.90576805939,0.02
 07/26  13:00:00,296.768440477,33.1156549514,109.298423305,0.0,37.1018798503,116.476155989,12.2567349323,2.33096687288,9.90576805939,0.02
 07/26  14:00:00,297.62922969,33.5700982412,109.704956251,0.0,37.1018798503,116.476155989,20.6101303253,2.07712836377,9.90576805939,8.62723390213
 07/26  15:00:00,298.386617434,33.9984673972,110.034216911,0.0,37.1018798503,116.476155989,11.8703798089,1.94461174952,9.90576805939,0.02
 07/26  16:00:00,290.50397845,34.1167659676,102.033763816,0.0,37.1018798503,116.476155989,14.4692034557,4.54343539627,9.90576805939,0.02
 07/26  17:00:00,276.775435571,33.7259287475,88.6971498677,0.0,37.1018798503,116.476155989,45.3936039229,26.8728447492,9.90576805939,8.61499111431
 07/26  18:00:00,160.18476616,28.2297529042,58.8684127903,0.0,24.7345865669,47.5788473902,58.492931351,53.5200473213,4.9528840297,0.02
 07/26  19:00:00,154.245349598,28.0582317086,53.1005167414,0.0,24.7345865669,47.5788473902,67.3190487674,62.3461647377,4.9528840297,0.02
 07/26  20:00:00,147.508827016,28.4849417437,55.4483857824,0.0,12.3672932834,38.6892022431,79.6836006278,76.69187021,2.97173041782,0.02
 07/26  21:00:00,111.969073994,19.1674973955,38.7571300918,0.0,12.3672932834,27.0668015668,61.7088600375,58.7171296197,2.97173041782,0.02
 07/26  22:00:00,100.7822439,22.5293025528,43.4287362244,0.0,4.12243109448,15.9888894789,78.1594621904,75.1677317726,2.97173041782,0.02
 07/26  23:00:00,85.592068305,17.2614679814,33.6608540802,0.0,4.12243109448,15.9888894789,60.3473122557,57.3555818379,2.97173041782,0.02
 07/26  24:00:00,96.1432567232,21.4798049164,39.8649897903,0.0,4.12243109448,15.9888894789,80.9313763117,77.9396458939,2.97173041782,0.02
 07/27  01:00:00,76.504688136,14.8194222927,27.067005878,0.0,4.12243109448,15.9888894789,58.6361122238,55.644381806,2.97173041782,0.02
 07/27  02:00:00,94.0082658738,21.0509918966,38.1588119323,0.0,4.12243109448,15.9888894789,90.7782892773,87.7865588595,2.97173041782,0.02
 07/27  03:00:00,78.2977070854,15.1195914065,28.5598556498,0.0,4.12243109448,15.9888894789,61.6038318274,58.6121014096,2.97173041782,0.02
 07/27  04:00:00,128.152135703,27.4826742431,48.493449723,0.0,12.3672932834,24.9413748627,100.098115983,95.1252319535,4.9528840297,0.02
 07/27  05:00:00,137.781445507,29.0726647228,56.3168591764,2.5650764983,12.3672932834,24.9413748627,163.567671222,158.594787192,4.9528840297,0.02
 07/27  06:00:00,186.80502324,29.2802821288,60.9570225455,0.341225744648,24.7345865669,70.7195625826,130.461942615,120.536174556,9.90576805939,0.02
 07/27  07:00:00,227.920986878,30.1175798592,67.5013747387,0.0332778105515,37.1018798503,92.3937384068,108.513183771,98.5874157115,9.90576805939,0.02
 07/27  08:00:00,246.791230092,30.6858368932,73.7934433482,0.0,37.1018798503,104.434947198,105.626353699,87.0999793532,9.90576805939,8.62060628629
 07/27  09:00:00,263.790776918,31.0825023137,78.3547285313,0.0,37.1018798503,116.476155989,82.7454447899,72.8196767305,9.90576805939,0.02
 07/27  10:00:00,267.342520659,31.3681871562,81.6201343464,0.0,37.1018798503,116.476155989,81.9361873667,63.4032534537,9.90576805939,8.62716585361
 07/27  11:00:00,269.673074894,31.5409925658,83.7777644419,0.0,37.1018798503,116.476155989,69.8746966255,59.9489285661,9.90576805939,0.02
 07/27  12:00:00,260.573159891,31.9156290502,86.3449248735,0.0,37.1018798503,104.434947198,66.7493460179,56.8235779585,9.90576805939,0.02
 07/27  13:00:00,274.225418929,32.3384387727,87.5326007616,0.0,37.1018798503,116.476155989,74.8792081291,56.3449381093,9.90576805939,8.62850196047
 07/27  14:00:00,274.733826646,32.7557403324,87.6239639905,0.0,37.1018798503,116.476155989,69.6104203016,59.6846522422,9.90576805939,0.02
