Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/27  15:00:00,275.222758856,33.184086189,87.6846797659,0.0,37.1018798503,116.476155989,72.8223118267,62.8965437673,9.90576805939,0.02
 07/27  16:00:00,274.40113179,33.4561006266,86.5916194613,0.0,37.1018798503,116.476155989,84.3258955516,65.7979142929,9.90576805939,8.62221319935
 07/27  17:00:00,272.305131328,33.4731996233,84.4796091626,0.0,37.1018798503,116.476155989,78.9457522143,69.0199841549,9.90576805939,0.02
 07/27  18:00:00,163.78851472,28.2346550801,62.4672502228,0.0,24.7345865669,47.5788473902,63.1042013126,58.1313172829,4.9528840297,0.02
 07/27  19:00:00,159.424478825,28.0631734152,58.2746913119,0.0,24.7345865669,47.5788473902,67.012148959,62.0392649293,4.9528840297,0.02
 07/27  20:00:00,149.908527364,28.4865544021,57.8464589997,0.0,12.3672932834,38.6892022431,79.8489679005,76.8572374827,2.97173041782,0.02
 07/27  21:00:00,106.743407294,17.4115525383,35.3388862022,0.0,12.3672932834,27.0668015668,56.7579829564,53.7662525386,2.97173041782,0.02
 07/27  22:00:00,99.4360055211,22.6150651568,41.9967343989,0.0,4.12243109448,15.9888894789,79.7249097871,76.7331793692,2.97173041782,0.02
 07/27  23:00:00,79.5091929208,15.5912857282,29.2996464051,0.0,4.12243109448,15.9888894789,54.5386161982,51.5468857804,2.97173041782,0.02
 07/27  24:00:00,92.8569466914,21.4798049164,36.578678924,0.0,4.12243109448,15.9888894789,91.9705987277,80.3970965275,2.97173041782,8.60177178235
 07/28  01:00:00,72.0746786614,14.5621344808,22.8942834947,0.0,4.12243109448,15.9888894789,59.1297333793,56.1380029615,2.97173041782,0.02
 07/28  02:00:00,88.5394500476,21.0509918966,32.6899955211,0.0,4.12243109448,15.9888894789,86.562036113,83.5703056952,2.97173041782,0.02
 07/28  03:00:00,72.4846608733,14.9051848966,22.9612154897,0.0,4.12243109448,15.9888894789,63.4770709362,60.4853405184,2.97173041782,0.02
 07/28  04:00:00,123.000265691,28.0544249361,42.7698286789,0.0,12.3672932834,24.9413748627,101.257305964,96.2844219342,4.9528840297,0.02
 07/28  05:00:00,128.381529635,28.3769648578,47.3241860698,2.853533371,12.3672932834,24.9413748627,165.607678631,160.634794601,4.9528840297,0.02
 07/28  06:00:00,179.96531896,29.2296036148,53.7005631116,0.808659290292,24.7345865669,70.7195625826,132.796294958,122.870526899,9.90576805939,0.02
 07/28  07:00:00,220.681779172,29.8039739758,60.5844507206,0.0246092706993,37.1018798503,92.3937384068,111.546435957,101.620667898,9.90576805939,0.02
 07/28  08:00:00,240.411592015,30.2487267789,67.8509085257,0.0,37.1018798503,104.434947198,103.304505145,93.3787370851,9.90576805939,0.02
 07/28  09:00:00,260.401925142,30.7506537652,75.2976697464,0.0,37.1018798503,116.476155989,96.9642690885,87.0385010291,9.90576805939,0.02
 07/28  10:00:00,264.698974239,31.1366370577,79.2082066409,0.0,37.1018798503,116.476155989,96.6611407704,78.1281464966,9.90576805939,8.62722621442
 07/28  11:00:00,267.960556142,31.4836846146,82.1225240374,0.0,37.1018798503,116.476155989,81.4381798752,71.5124118158,9.90576805939,0.02
 07/28  12:00:00,259.606023364,31.9798481749,85.3135396619,0.0,37.1018798503,104.434947198,83.481690231,64.9513048399,9.90576805939,8.6246173317
 07/28  13:00:00,274.748893538,32.5597255397,87.8348578382,0.0,37.1018798503,116.476155989,69.1145776012,59.1888095418,9.90576805939,0.02
 07/28  14:00:00,276.889938089,33.0174408741,89.5183131256,0.0,37.1018798503,116.476155989,64.1674823466,54.2417142872,9.90576805939,0.02
 07/28  15:00:00,278.849985611,33.4064513315,91.0895871105,0.0,37.1018798503,116.476155989,67.8688167087,49.3371937632,9.90576805939,8.62585488614
 07/28  16:00:00,279.334188331,33.7434147677,91.2373716196,0.0,37.1018798503,116.476155989,56.4487857341,46.5230176747,9.90576805939,0.02
 07/28  17:00:00,278.044394689,33.8091935025,89.8828454972,0.0,37.1018798503,116.476155989,59.1167605516,49.1909924922,9.90576805939,0.02
 07/28  18:00:00,169.174572805,28.2388145903,67.8491333766,0.0,24.7345865669,47.5788473902,56.2002438919,51.2273598622,4.9528840297,0.02
 07/28  19:00:00,165.979037505,28.0694648954,64.8229517878,0.0,24.7345865669,47.5788473902,73.9060843116,60.3458062263,4.9528840297,8.60739405565
 07/28  20:00:00,155.713823292,28.4914877102,63.6468372126,0.0,12.3672932834,38.6892022431,79.3047077683,76.3129773505,2.97173041782,0.02
 07/28  21:00:00,112.515295769,18.3967282219,40.0998687256,0.0,12.3672932834,27.0668015668,57.5348375768,54.543107159,2.97173041782,0.02
 07/28  22:00:00,105.244892549,22.843765434,47.5769225307,0.0,4.12243109448,15.9888894789,79.0535200874,76.0617896696,2.97173041782,0.02
 07/28  23:00:00,87.1456890505,16.6407833647,35.8609031428,0.0,4.12243109448,15.9888894789,58.0863729493,55.0946425315,2.97173041782,0.02
 07/28  24:00:00,99.0361932114,21.3082797085,42.9294520486,0.0,4.12243109448,15.9888894789,81.8576317933,78.8659013755,2.97173041782,0.02
 07/29  01:00:00,79.9155893074,14.9909475006,30.3063824121,0.0,4.12243109448,15.9888894789,56.2418098085,53.2500793907,2.97173041782,0.02
 07/29  02:00:00,98.2082806115,21.2653984065,42.1444207412,0.0,4.12243109448,15.9888894789,86.3238545421,83.3321241243,2.97173041782,0.02
 07/29  03:00:00,80.2162224116,15.1195914065,30.4783715671,0.0,4.12243109448,15.9888894789,60.0808122651,57.0890818473,2.97173041782,0.02
 07/29  04:00:00,110.239053361,26.7679858769,48.4295636841,0.0,4.12243109448,16.0517297156,106.541400655,103.549670237,2.97173041782,0.02
 07/29  05:00:00,110.200837895,27.1967988966,50.3117018346,0.0,4.12243109448,16.0517297156,106.282120115,103.290389697,2.97173041782,0.02
 07/29  06:00:00,135.776356401,28.9120509756,62.3637267101,0.0,4.12243109448,39.6058045677,86.5010584825,83.5093280647,2.97173041782,0.02
 07/29  07:00:00,177.331278299,28.923803125,68.7010288021,1.21366797693,12.3672932834,65.3531420225,136.790651449,131.817767419,4.9528840297,0.02
 07/29  08:00:00,184.096501562,28.934981576,73.3555500024,0.422371451673,12.3672932834,68.2430321324,119.886290092,114.913406062,4.9528840297,0.02
 07/29  09:00:00,218.410385256,29.1002446672,78.7244594445,0.185216660911,16.4897243779,93.1370602926,95.4002508064,87.4556363589,7.92461444751,0.02
 07/29  10:00:00,223.085143699,29.2296849844,83.3686613837,0.0862280921829,16.4897243779,93.1370602926,87.5524262546,71.0164782884,7.92461444751,8.61133351875
 07/29  11:00:00,227.029823452,29.3170997824,87.3042943042,0.00789548583491,16.4897243779,93.1370602926,65.7196491199,57.7750346724,7.92461444751,0.02
 07/29  12:00:00,222.524519473,29.4812925122,91.794304683,0.0,16.4897243779,83.9857416113,52.5448078717,44.6001934242,7.92461444751,0.02
 07/29  13:00:00,224.527553074,29.6678459563,93.6107787876,0.0,16.4897243779,83.9857416113,46.4154807786,38.4708663311,7.92461444751,0.02
 07/29  14:00:00,224.750937935,29.8500902423,93.6519607418,0.0,16.4897243779,83.9857416113,47.1680676038,39.2234531563,7.92461444751,0.02
 07/29  15:00:00,201.16520332,28.9120509756,88.4611565758,0.0,12.3672932834,70.6512738906,20.4586155581,15.4857315284,4.9528840297,0.02
 07/29  16:00:00,199.430117225,28.9120509756,86.7260626347,0.0,12.3672932834,70.6512738906,20.9011388021,15.9282547724,4.9528840297,0.02
 07/29  17:00:00,184.550313678,28.9120509756,84.3697592201,0.0,12.3672932834,58.1284167478,32.24139182,18.6840613369,4.9528840297,8.60444645337
 07/29  18:00:00,135.273043274,28.1407846741,69.0512461523,0.0,12.3672932834,24.9413748627,42.3750335934,37.4021495637,4.9528840297,0.02
 07/29  19:00:00,132.135580144,28.0546544937,65.9999133164,0.0,12.3672932834,24.9413748627,55.309241155,50.3363571253,4.9528840297,0.02
 07/29  20:00:00,125.99071388,28.268831446,65.0295442046,0.0,4.12243109448,16.0517297156,77.3621926008,74.370462183,2.97173041782,0.02
 07/29  21:00:00,85.314838701,15.4412011713,35.2553770586,0.0,4.12243109448,15.9888894789,51.170496251,48.1787658332,2.97173041782,0.02
 07/29  22:00:00,101.729127709,21.4798049164,45.4508603516,0.0,4.12243109448,15.9888894789,80.5516242735,77.5598938557,2.97173041782,0.02
 07/29  23:00:00,83.0281157682,15.4197605203,32.9900949254,0.0,4.12243109448,15.9888894789,60.138789942,57.1470595242,2.97173041782,0.02
 07/29  24:00:00,98.4396399731,21.4798049164,42.1613727452,0.0,4.12243109448,15.9888894789,85.9299583352,82.9382279174,2.97173041782,0.02
 07/30  01:00:00,70.0306754023,13.1492400395,24.3758770238,0.0,2.06121554724,15.9888894789,52.5590208155,49.5672903977,2.97173041782,0.02
 07/30  02:00:00,88.4650062894,20.3159571413,35.4375456534,0.0,2.06121554724,15.9888894789,87.52184615,84.5301157322,2.97173041782,0.02
 07/30  03:00:00,63.4931168747,11.6127882895,19.419820838,0.0,2.06121554724,15.9888894789,49.1554273644,46.1636969466,2.97173041782,0.02
 07/30  04:00:00,79.5503979696,18.8662340197,27.99840367,0.0,2.06121554724,15.9888894789,78.9043663492,75.9126359314,2.97173041782,0.02
 07/30  05:00:00,56.3589789632,10.7929569547,15.4611167669,0.0,2.06121554724,15.9888894789,45.9892339477,42.9975035299,2.97173041782,0.02
 07/30  06:00:00,75.0552343133,22.8069367538,33.5545647187,0.0,2.06121554724,15.9888894789,94.9308928207,91.9391624029,2.97173041782,0.02
 07/30  07:00:00,60.7633313361,17.5594485714,24.6388656839,0.0,2.06121554724,15.9888894789,77.4805690497,74.4888386319,2.97173041782,0.02
 07/30  08:00:00,110.500535716,23.5788001893,40.4194496989,0.0,4.12243109448,41.7362269337,91.7683636116,86.7954795819,4.9528840297,0.02
 07/30  09:00:00,101.480458951,19.2747006504,35.8321882229,0.0,4.12243109448,41.7362269337,72.3393666226,67.3664825929,4.9528840297,0.02
 07/30  10:00:00,114.330595648,23.6645627933,44.1637470218,0.0,4.12243109448,41.7362269337,89.332498269,84.3596142393,4.9528840297,0.02
 07/30  11:00:00,100.443455266,18.5885998188,35.4812853552,0.0,4.12243109448,41.7362269337,71.3520743091,66.3791902795,4.9528840297,0.02
 07/30  12:00:00,118.826709943,23.7503253972,48.5740986901,0.0,4.12243109448,41.7362269337,87.8529106288,82.8800265991,4.9528840297,0.02
 07/30  13:00:00,103.374526446,18.7601250267,38.2408312953,0.0,4.12243109448,41.7362269337,70.4818938947,65.509009865,4.9528840297,0.02
 07/30  14:00:00,119.330045142,23.8360880012,48.9916712455,0.0,4.12243109448,41.7362269337,87.20406711,82.2311830803,4.9528840297,0.02
 07/30  15:00:00,103.755518998,18.9316502346,38.4502985929,0.0,4.12243109448,41.7362269337,70.7495148162,65.7766307865,4.9528840297,0.02
 07/30  16:00:00,101.588590789,23.9218506051,48.0221465426,0.0,4.12243109448,24.8785346261,87.7818788177,82.808994788,4.9528840297,0.02
 07/30  17:00:00,65.2586693547,15.9975638351,30.77331774,0.0,2.06121554724,15.9888894789,63.1388799698,60.147149552,2.97173041782,0.02
 07/30  18:00:00,79.1839299341,21.2653984065,39.2762848136,0.0,2.06121554724,15.9888894789,88.0151046757,85.0233742579,2.97173041782,0.02
 07/30  19:00:00,61.7933291009,15.1624727085,28.1688116899,0.0,2.06121554724,15.9888894789,62.4332881148,59.441557697,2.97173041782,0.02
 07/30  20:00:00,84.9642635547,20.173019468,34.4289071109,0.0,2.06121554724,15.9888894789,86.0589119642,83.0671815463,2.97173041782,0.02
 07/30  21:00:00,68.0480933679,12.7000806307,22.8681974008,0.0,2.06121554724,15.9888894789,52.8936851205,49.9019547027,2.97173041782,0.02
 07/30  22:00:00,84.2397259314,19.5523348513,32.001630507,0.0,2.06121554724,15.9888894789,91.0347949604,79.4624412378,2.97173041782,8.60062330478
 07/30  23:00:00,57.4042337973,10.5356691428,14.4144924936,0.0,2.06121554724,15.9888894789,48.1738646796,45.1821342618,2.97173041782,0.02
 07/30  24:00:00,73.7242151281,17.5594485714,23.5047492816,0.0,2.06121554724,15.9888894789,78.9707079603,75.9789775425,2.97173041782,0.02
 07/31  01:00:00,71.1992451431,15.3339979164,21.2384265373,0.0085605646211,4.12243109448,15.9888894789,63.3378708821,60.3461404643,2.97173041782,0.02
 07/31  02:00:00,67.2272388454,14.9255312857,17.6577043502,0.0,4.12243109448,15.9888894789,67.3753005721,64.3835701543,2.97173041782,0.02
 07/31  03:00:00,64.1987776696,14.0475588571,15.5329588092,0.0,4.12243109448,15.9888894789,64.5203764588,61.528646041,2.97173041782,0.02
 07/31  04:00:00,109.358727859,27.8828997282,29.288270596,0.0115459086436,12.3672932834,24.9413748627,111.951361681,106.978477651,4.9528840297,0.02
 07/31  05:00:00,123.945748611,28.5149949423,32.3923786485,10.862363434,12.3672932834,24.9413748627,179.11960852,174.146724491,4.9528840297,0.02
 07/31  06:00:00,162.853582604,28.9862112496,33.1229458234,4.51793297481,24.7345865669,70.7195625826,144.210573964,134.284805905,9.90576805939,0.02
 07/31  07:00:00,200.758913887,29.1808356471,40.1007269971,1.20860944822,37.1018798503,92.3937384068,121.791365189,111.86559713,9.90576805939,0.02
 07/31  08:00:00,225.117585279,29.4216662634,52.3825842129,1.00137565354,37.1018798503,104.434947198,113.247576447,103.321808387,9.90576805939,0.02
 07/31  09:00:00,248.490877043,29.6991315608,63.679993422,0.758147632703,37.1018798503,116.476155989,116.81017019,98.2811995001,9.90576805939,8.62320263092
 07/31  10:00:00,256.009815361,29.9258755601,71.3196078857,0.410223069926,37.1018798503,116.476155989,104.642538975,94.7167709156,9.90576805939,0.02
 07/31  11:00:00,260.448559203,30.1943261794,75.8181388489,0.0817401504595,37.1018798503,116.476155989,94.9114744364,84.9857063771,9.90576805939,0.02
 07/31  12:00:00,253.289336068,30.6038165417,80.3729035739,0.0,37.1018798503,104.434947198,90.2387231011,71.7084194084,9.90576805939,8.62453563338
 07/31  13:00:00,269.441835349,31.0468547616,84.0406691224,0.0,37.1018798503,116.476155989,69.8361598481,59.9103917887,9.90576805939,0.02
 07/31  14:00:00,272.261987662,31.4499644454,86.4578332,0.0,37.1018798503,116.476155989,63.059077667,53.1333096076,9.90576805939,0.02
 07/31  15:00:00,275.178380372,31.8680785374,88.9563775955,0.0,37.1018798503,116.476155989,65.8909151772,47.3593915322,9.90576805939,8.62575558553
 07/31  16:00:00,276.185644101,32.2242942623,89.6079443459,0.0,37.1018798503,116.476155989,53.7863752495,43.8606071901,9.90576805939,0.02
 07/31  17:00:00,275.32097823,32.3793504777,88.5892693157,0.0,37.1018798503,116.476155989,55.1207833707,45.1950153113,9.90576805939,0.02
 07/31  18:00:00,168.550054375,28.1446052841,67.318823681,0.0,24.7345865669,47.5788473902,59.4850368742,45.9259981698,4.9528840297,8.60615467467
 07/31  19:00:00,166.279875692,28.0589852529,65.1342813118,0.0,24.7345865669,47.5788473902,59.7070190476,54.7341350179,4.9528840297,0.02
 07/31  20:00:00,160.095558146,28.4853183079,65.6855789457,0.0,12.3672932834,38.6892022431,77.4539909138,74.462260496,2.97173041782,0.02
 07/31  21:00:00,113.820211179,18.2895249669,41.5119880499,0.0,12.3672932834,27.0668015668,57.7368303971,54.7450999793,2.97173041782,0.02
 07/31  22:00:00,106.683502526,22.6150651568,49.2442328154,0.0,4.12243109448,15.9888894789,77.7754542339,74.7837238161,2.97173041782,0.02
 07/31  23:00:00,88.551052701,16.5550207608,37.3520294235,0.0,4.12243109448,15.9888894789,54.9151900815,51.9234596637,2.97173041782,0.02
 07/31  24:00:00,103.954201558,21.7370927282,47.4186473966,0.0,4.12243109448,15.9888894789,76.2521694029,73.2604389851,2.97173041782,0.02
 08/01  01:00:00,86.6858403681,16.211970345,35.8298674914,0.0,4.12243109448,15.9888894789,53.8881829517,50.8964525339,2.97173041782,0.02
 08/01  02:00:00,101.14221511,21.2225171045,45.1212365508,0.0,4.12243109448,15.9888894789,66.9526706635,63.9609402457,2.97173041782,0.02
 08/01  03:00:00,81.2580053495,14.8194222927,31.8203236237,0.0,4.12243109448,15.9888894789,49.2819755281,46.2902451103,2.97173041782,0.02
 08/01  04:00:00,139.169852712,27.7328151713,59.2610264053,0.0,12.3672932834,24.9413748627,77.7568875945,72.7840035648,4.9528840297,0.02
 08/01  05:00:00,147.567797664,28.7893306024,63.8449805169,2.75747537644,12.3672932834,24.9413748627,128.909079677,123.936195647,4.9528840297,0.02
 08/01  06:00:00,200.753320344,29.1880075504,74.8748341267,0.463986458381,24.7345865669,70.7195625826,92.8114186868,82.8856506274,9.90576805939,0.02
 08/01  07:00:00,242.426212749,29.9265875559,82.2230134189,0.00786833128209,37.1018798503,92.3937384068,59.8417237475,49.9159556881,9.90576805939,0.02
 08/01  08:00:00,263.684905406,30.5392514281,90.8336579722,0.0,37.1018798503,104.434947198,42.5709482272,24.0446690712,9.90576805939,8.6205110966
 08/01  09:00:00,282.438412875,31.0771960324,97.0076922437,0.0,37.1018798503,116.476155989,21.6678098095,11.7420417502,9.90576805939,0.02
 08/01  10:00:00,288.971874259,31.5257526221,103.091976752,0.0,37.1018798503,116.476155989,15.4622759845,5.53650792515,9.90576805939,0.02
 08/01  11:00:00,294.251553636,31.8882096758,108.008972517,0.0,37.1018798503,116.476155989,19.5427459933,1.00865660344,9.90576805939,8.6283213305
 08/01  12:00:00,285.817904377,32.5050104315,111.000332979,0.0,37.1018798503,104.434947198,9.98768671461,0.0619186552221,9.90576805939,0.02
 08/01  13:00:00,302.086617856,33.1591203937,114.573123776,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/01  14:00:00,303.485212485,33.7154389862,115.415641945,0.0,37.1018798503,116.476155989,18.5327781536,0.0,9.90576805939,8.62701009419
 08/01  15:00:00,305.204331636,34.2125886459,116.637803281,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/01  16:00:00,305.727160351,34.5021909596,116.871514456,0.0,37.1018798503,116.476155989,18.5279011344,0.0,9.90576805939,8.622133075
 08/01  17:00:00,303.177160866,34.5232979203,114.301543041,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/01  18:00:00,177.520710376,28.251776873,76.3239227217,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/01  19:00:00,173.443065135,28.0850889113,72.2713747236,0.0,24.7345865669,47.5788473902,9.53801052396,4.56512649426,4.9528840297,0.02
 08/01  20:00:00,166.361068068,28.5064932714,71.9299073082,0.0,12.3672932834,38.6892022431,26.7689945421,23.7772641243,2.97173041782,0.02
 08/01  21:00:00,124.210845048,20.152673079,49.987981394,0.0,12.3672932834,27.0668015668,28.055614728,25.0638843102,2.97173041782,0.02
 08/01  22:00:00,103.514513408,19.5963104152,49.1969703738,0.0,4.12243109448,15.9888894789,28.9735358338,25.981805416,2.97173041782,0.02
 08/01  23:00:00,113.388078468,23.4501562834,55.0879737956,0.0,4.12243109448,15.9888894789,38.6408028138,35.6490723959,2.97173041782,0.02
 08/01  24:00:00,96.4048282057,18.1108528753,43.5984858164,0.0,4.12243109448,15.9888894789,30.7931243482,27.8013939304,2.97173041782,0.02
 08/02  01:00:00,108.080640807,21.9086179361,51.3735607505,0.0,4.12243109448,15.9888894789,43.1775742545,40.1858438367,2.97173041782,0.02
 08/02  02:00:00,95.3210267586,18.182321712,42.4432154944,0.0,4.12243109448,15.9888894789,39.1971910121,36.2054605943,2.97173041782,0.02
 08/02  03:00:00,103.38624079,21.2653984065,47.3223801974,0.0,4.12243109448,15.9888894789,47.1006655866,44.1089351688,2.97173041782,0.02
 08/02  04:00:00,143.048057558,27.9257810302,62.9462646827,0.0,12.3672932834,24.9413748627,52.9452481068,47.9723640771,4.9528840297,0.02
 08/02  05:00:00,145.307386475,28.4153472217,63.6133641406,1.10266322792,12.3672932834,24.9413748627,107.029714819,102.056830789,4.9528840297,0.02
 08/02  06:00:00,206.141500762,29.7856448854,79.99890771,0.130455236644,24.7345865669,70.7195625826,72.1359537866,62.2101857272,9.90576805939,0.02
 08/02  07:00:00,245.637672331,30.3157131211,85.0532110883,0.0,37.1018798503,92.3937384068,55.0030634299,36.4903029414,9.90576805939,8.6069924291
 08/02  08:00:00,261.268879841,30.7282224362,88.2287337666,0.0,37.1018798503,104.434947198,32.2272280166,22.3014599572,9.90576805939,0.02
 08/02  09:00:00,279.48198215,31.1814956693,93.9469348383,0.0,37.1018798503,116.476155989,20.8908299314,10.965061872,9.90576805939,0.02
 08/02  10:00:00,287.284904444,31.6395144677,101.291202541,0.0,37.1018798503,116.476155989,22.5671243494,4.03586580743,9.90576805939,8.62549048258
 08/02  11:00:00,292.458353324,32.0750547758,106.029000809,0.0,37.1018798503,116.476155989,10.6562834154,0.730515356016,9.90576805939,0.02
 08/02  12:00:00,282.428325218,32.2653061609,107.850407142,0.0,37.1018798503,104.434947198,9.97005496911,0.0442869097228,9.90576805939,0.02
 08/02  13:00:00,287.012341267,32.3929506089,100.265045522,0.0,37.1018798503,116.476155989,20.7973296087,2.26483256383,9.90576805939,8.62672898553
 08/02  14:00:00,281.844743881,32.5030524152,94.9875670259,0.0,37.1018798503,116.476155989,17.7540339782,7.82826591879,9.90576805939,0.02
 08/02  15:00:00,287.658658989,32.8210880875,100.483575654,0.0,37.1018798503,116.476155989,22.7982645336,4.26683316197,9.90576805939,8.62566331228
 08/02  16:00:00,288.742300807,32.9379311475,101.450990395,0.0,37.1018798503,116.476155989,11.5058934567,1.58012539735,9.90576805939,0.02
 08/02  17:00:00,287.23647226,32.8626713932,100.021477292,0.0,37.1018798503,116.476155989,12.2334746621,2.30770660273,9.90576805939,0.02
 08/02  18:00:00,165.519673054,28.1414617587,64.2916010167,0.0,24.7345865669,47.5788473902,31.4849667461,26.5120827164,4.9528840297,0.02
 08/02  19:00:00,160.702831613,28.055749023,59.5604675724,0.0,24.7345865669,47.5788473902,64.7847953265,59.8119112968,4.9528840297,0.02
 08/02  20:00:00,155.890187702,28.376583216,61.5889229058,0.0,12.3672932834,38.6892022431,74.3951029465,71.4033725287,2.97173041782,0.02
 08/02  21:00:00,114.816547224,19.0602941405,41.7117976924,0.0,12.3672932834,27.0668015668,55.345505894,52.3537754762,2.97173041782,0.02
 08/02  22:00:00,104.24759461,22.3006022756,47.1227863441,0.0,4.12243109448,15.9888894789,77.5543016125,65.9807984916,2.97173041782,8.60177270309
 08/02  23:00:00,89.2841068673,17.1757053775,37.4386545118,0.0,4.12243109448,15.9888894789,52.349784851,49.3580544332,2.97173041782,0.02
 08/02  24:00:00,102.835204443,22.1433708351,45.8676278407,0.0,4.12243109448,15.9888894789,74.064392512,71.0726620942,2.97173041782,0.02
 08/03  01:00:00,85.3515790067,16.5753671498,34.1064651069,0.0,4.12243109448,15.9888894789,56.0588142202,53.0670838024,2.97173041782,0.02
 08/03  02:00:00,101.089237208,21.9289643252,44.3360673208,0.0,4.12243109448,15.9888894789,78.503537788,75.5118073702,2.97173041782,0.02
 08/03  03:00:00,81.4517035753,15.0767101045,31.7567331849,0.0,4.12243109448,15.9888894789,51.7597857759,48.7680553581,2.97173041782,0.02
 08/03  04:00:00,136.944479428,27.7113745203,57.057093018,0.0,12.3672932834,24.9413748627,90.0702462768,85.0973622471,4.9528840297,0.02
 08/03  05:00:00,144.922340094,28.7320046664,61.5434092397,2.4709143557,12.3672932834,24.9413748627,144.350647738,139.377763708,4.9528840297,0.02
 08/03  06:00:00,197.599544519,29.3051308621,71.3788490155,0.689071856159,24.7345865669,70.7195625826,104.824512111,94.8987440521,9.90576805939,0.02
 08/03  07:00:00,235.745346194,29.9060351801,75.397978039,0.172589038414,37.1018798503,92.3937384068,79.5077061844,69.581938125,9.90576805939,0.02
 08/03  08:00:00,249.905577023,30.1744492679,77.3844334557,0.0347356632103,37.1018798503,104.434947198,68.9023945396,58.9766264802,9.90576805939,0.02
 08/03  09:00:00,266.450745639,30.5459865454,81.5511586752,0.0,37.1018798503,116.476155989,61.7835546519,43.2546879465,9.90576805939,8.62309864603
 08/03  10:00:00,271.60401056,30.8376956927,86.4122117496,0.0,37.1018798503,116.476155989,37.1070379333,27.1812698739,9.90576805939,0.02
 08/03  11:00:00,278.200070898,31.3106385293,92.5350819403,0.0,37.1018798503,116.476155989,23.9320845163,14.0063164569,9.90576805939,0.02
 08/03  12:00:00,271.081509267,31.7521361766,97.0167629407,0.0,37.1018798503,104.434947198,25.0841986928,6.55395224991,9.90576805939,8.62447838349
 08/03  13:00:00,285.862910481,32.2206804356,99.287922847,0.0,37.1018798503,116.476155989,13.3741712035,3.44840314408,9.90576805939,0.02
 08/03  14:00:00,285.693270455,32.5029816137,98.8361028565,0.0,37.1018798503,116.476155989,13.0149884737,3.08922041435,9.90576805939,0.02
 08/03  15:00:00,287.138972371,32.8472809985,99.9377725238,0.0,37.1018798503,116.476155989,20.9935387041,2.46208641495,9.90576805939,8.62568422979
 08/03  16:00:00,288.573412711,33.0497815297,101.170229315,0.0,37.1018798503,116.476155989,11.6478935477,1.7221254883,9.90576805939,0.02
 08/03  17:00:00,286.883652997,32.9527408124,99.5785561525,0.0,37.1018798503,116.476155989,13.200208605,3.27444054562,9.90576805939,0.02
 08/03  18:00:00,171.827238627,28.1444090452,70.5962052428,0.0,24.7345865669,47.5788473902,22.6373133813,9.07822660141,4.9528840297,8.6062027502
 08/03  19:00:00,168.584825615,28.0585577776,67.4396597915,0.0,24.7345865669,47.5788473902,28.1013627311,23.1284787014,4.9528840297,0.02
 08/03  20:00:00,160.029060041,28.4849139715,65.6194862733,0.0,12.3672932834,38.6892022431,49.3112526759,46.319522258,2.97173041782,0.02
 08/03  21:00:00,116.235055347,19.1674973955,43.0231172575,0.0,12.3672932834,27.0668015668,45.5061625637,42.5144321459,2.97173041782,0.02
 08/03  22:00:00,105.716235385,22.5293025528,48.3627283411,0.0,4.12243109448,15.9888894789,63.8783403998,60.886609982,2.97173041782,0.02
 08/03  23:00:00,90.1823918535,17.3472305854,38.1654156636,0.0,4.12243109448,15.9888894789,51.2138385176,48.2221080998,2.97173041782,0.02
 08/03  24:00:00,104.667546643,22.4435399489,47.3998021737,0.0,4.12243109448,15.9888894789,68.9421868667,65.9504564488,2.97173041782,0.02
 08/04  01:00:00,87.6203468052,16.8755362636,36.0750649177,0.0,4.12243109448,15.9888894789,52.7556229534,49.7638925355,2.97173041782,0.02
 08/04  02:00:00,99.9950264917,21.1367545006,44.0598105939,0.0,4.12243109448,15.9888894789,62.787532058,59.7958016402,2.97173041782,0.02
 08/04  03:00:00,82.0997053716,15.5258695133,31.9298333331,0.0,4.12243109448,15.9888894789,51.9176498152,48.9259193974,2.97173041782,0.02
 08/04  04:00:00,137.186520512,27.7328151713,57.2776942634,0.0,12.3672932834,24.9413748627,85.5494520465,80.5765680168,4.9528840297,0.02
 08/04  05:00:00,145.360914575,28.9333250085,61.8665398988,2.38503855711,12.3672932834,24.9413748627,141.416388584,136.443504555,4.9528840297,0.02
 08/04  06:00:00,196.444952673,29.3183703555,70.2758012634,0.624288904054,24.7345865669,70.7195625826,105.819055595,95.8932875361,9.90576805939,0.02
 08/04  07:00:00,235.223411263,30.0056090718,74.9302756264,0.0187841149077,37.1018798503,92.3937384068,81.9031348484,71.977366789,9.90576805939,0.02
 08/04  08:00:00,250.068566318,30.3172548064,77.4393187756,0.0,37.1018798503,104.434947198,75.3220115706,56.7958296439,9.90576805939,8.62041386731
 08/04  09:00:00,267.653543444,30.6637686789,82.6362535659,0.0,37.1018798503,116.476155989,52.6199276344,42.694159575,9.90576805939,0.02
 08/04  10:00:00,275.390652582,31.200300572,89.8362121044,0.0,37.1018798503,116.476155989,34.9008164062,24.9750483468,9.90576805939,0.02
 08/04  11:00:00,278.962755096,31.5553016071,93.0530855388,0.0,37.1018798503,116.476155989,37.8921677438,19.35984684,9.90576805939,8.62655284439
 08/04  12:00:00,270.177347117,32.137556819,95.7272339985,0.0,37.1018798503,104.434947198,25.8940227945,15.9682547351,9.90576805939,0.02
 08/04  13:00:00,288.441199268,32.8175061062,101.269325368,0.0,37.1018798503,116.476155989,19.6589766463,9.73320858686,9.90576805939,0.02
 08/04  14:00:00,292.013135277,33.4025339011,104.25647213,0.0,37.1018798503,116.476155989,24.2565566377,5.72507334591,9.90576805939,8.62571523243
 08/04  15:00:00,292.865439115,33.9692412805,104.542263761,0.0,37.1018798503,116.476155989,14.4433315744,4.517563515,9.90576805939,0.02
 08/04  16:00:00,294.625768935,34.435739922,105.836578403,0.0,37.1018798503,116.476155989,22.6098149641,4.08199932554,9.90576805939,8.62204757918
 08/04  17:00:00,294.699525689,34.5614258179,105.785779535,0.0,37.1018798503,116.476155989,13.9367179254,4.01094986603,9.90576805939,0.02
 08/04  18:00:00,174.478210474,28.2519025903,73.1397110031,0.0,24.7345865669,47.5788473902,19.9320575099,14.9591734802,4.9528840297,0.02
 08/04  19:00:00,170.3528023,28.0845119769,69.18169022,0.0,24.7345865669,47.5788473902,30.9777005472,26.0048165175,4.9528840297,0.02
 08/04  20:00:00,162.448970098,28.505366652,68.0189374252,0.0,12.3672932834,38.6892022431,45.8048575772,42.8131271594,2.97173041782,0.02
 08/04  21:00:00,118.477411848,19.2747006504,45.1582646045,0.0,12.3672932834,27.0668015668,40.7483375652,37.7566071474,2.97173041782,0.02
 08/04  22:00:00,109.880570912,23.0724657112,51.9839000652,0.0,4.12243109448,15.9888894789,59.7230552767,56.7313248588,2.97173041782,0.02
 08/04  23:00:00,89.6918835115,17.2328804468,37.7892568086,0.0,4.12243109448,15.9888894789,52.1435814632,49.1518510454,2.97173041782,0.02
 08/04  24:00:00,104.20982706,22.3577773449,47.0278445356,0.0,4.12243109448,15.9888894789,70.4322539511,67.4405235333,2.97173041782,0.02
 08/05  01:00:00,82.302395055,15.2482353124,32.4358997504,0.0,4.12243109448,15.9888894789,52.7700902777,49.7783598598,2.97173041782,0.02
 08/05  02:00:00,98.5220890059,21.2653984065,42.4582285271,0.0,4.12243109448,15.9888894789,82.389680982,79.3979505642,2.97173041782,0.02
 08/05  03:00:00,78.1793373977,14.9051848966,28.6558924441,0.0,4.12243109448,15.9888894789,57.2409843774,54.2492539596,2.97173041782,0.02
 08/05  04:00:00,110.678016368,27.3397365699,48.2967753686,0.0,4.12243109448,16.0517297156,104.576984745,101.585254327,2.97173041782,0.02
 08/05  05:00:00,103.800187488,26.3391728571,42.4195101617,0.0,4.12243109448,16.0517297156,105.173558556,102.181828138,2.97173041782,0.02
 08/05  06:00:00,132.111548005,28.9120509756,58.6989176664,0.0,4.12243109448,39.6058045677,86.5085334177,83.5168029998,2.97173041782,0.02
 08/05  07:00:00,178.612170137,28.9272190345,68.9405481618,2.25162388842,12.3672932834,65.3531420225,127.109861282,122.136977253,4.9528840297,0.02
 08/05  08:00:00,187.730907017,28.9304770909,76.8778381332,0.538996486564,12.3672932834,68.2430321324,102.638915732,89.079744357,4.9528840297,8.6062873451
 08/05  09:00:00,221.762831927,29.0894122882,82.042378104,0.230612865603,16.4897243779,93.1370602926,71.9283334982,63.9837190507,7.92461444751,0.02
 08/05  10:00:00,225.01376693,29.2016886489,85.2810989457,0.130450203994,16.4897243779,93.1370602926,63.8373824265,55.892767979,7.92461444751,0.02
 08/05  11:00:00,226.431574144,29.2637068124,86.7260896471,0.0412377578986,16.4897243779,93.1370602926,60.7405007557,52.7958863082,7.92461444751,0.02
 08/05  12:00:00,220.425013561,29.4596665976,89.7164090707,0.0,16.4897243779,83.9857416113,57.0478220366,49.1032075891,7.92461444751,0.02
 08/05  13:00:00,224.39372515,29.7029968576,93.4417821023,0.0,16.4897243779,83.9857416113,47.3750688524,39.4304544049,7.92461444751,0.02
 08/05  14:00:00,226.364219938,29.9315341701,95.1837822125,0.0,16.4897243779,83.9857416113,51.0640735909,34.530608655,7.92461444751,8.60885048847
 08/05  15:00:00,203.555615065,28.9120509756,90.8515828725,0.0,12.3672932834,70.6512738906,16.1581524729,11.1852684432,4.9528840297,0.02
 08/05  16:00:00,203.981300402,28.9120509756,91.2772784243,0.0,12.3672932834,70.6512738906,13.3590173549,8.38613332522,4.9528840297,0.02
 08/05  17:00:00,190.394433088,28.9120509756,90.2138946489,0.0,12.3672932834,58.1284167478,15.3680977377,10.3952137081,4.9528840297,0.02
 08/05  18:00:00,140.380950611,28.3165954934,73.9833441233,0.0,12.3672932834,24.9413748627,33.368475832,28.3955918024,4.9528840297,0.02
 08/05  19:00:00,135.334001799,28.0578571718,69.1951336171,0.0,12.3672932834,24.9413748627,44.3209217937,39.348037764,4.9528840297,0.02
 08/05  20:00:00,129.857806385,28.3769144881,66.4393882024,0.0,4.12243109448,16.0517297156,65.3736096275,62.3818792097,2.97173041782,0.02
 08/05  21:00:00,87.0030427693,15.6556076812,36.7291757059,0.0,4.12243109448,15.9888894789,47.6632282426,44.6714978248,2.97173041782,0.02
 08/05  22:00:00,103.144919808,21.6227425896,46.7237157606,0.0,4.12243109448,15.9888894789,74.8177512794,71.8260208615,2.97173041782,0.02
 08/05  23:00:00,84.399954741,15.6770483322,34.1046469702,0.0,4.12243109448,15.9888894789,55.5974917061,52.6057612883,2.97173041782,0.02
 08/05  24:00:00,101.98463032,21.6513301243,45.5348386752,0.0,4.12243109448,15.9888894789,83.4170767978,80.42534638,2.97173041782,0.02
 08/06  01:00:00,72.7182983992,13.1492400395,27.0635007139,0.0,2.06121554724,15.9888894789,52.7842564437,49.7925260259,2.97173041782,0.02
 08/06  02:00:00,89.7517212136,19.7442064483,37.2960118817,0.0,2.06121554724,15.9888894789,85.6112535059,82.6195230881,2.97173041782,0.02
 08/06  03:00:00,68.6763820069,12.3570302149,23.8395372164,0.0,2.06121554724,15.9888894789,52.1931092998,49.201378882,2.97173041782,0.02
 08/06  04:00:00,79.3619348486,18.437421,28.23875403,0.0,2.06121554724,15.9888894789,78.0264772637,75.0347468459,2.97173041782,0.02
 08/06  05:00:00,69.5793866753,14.0272124681,23.020873242,0.0,2.06121554724,15.9888894789,56.8702169589,53.8784865411,2.97173041782,0.02
 08/06  06:00:00,75.6918181273,22.378123734,34.6199618808,0.0,2.06121554724,15.9888894789,94.4532572266,91.4615268088,2.97173041782,0.02
 08/06  07:00:00,66.768963413,17.5594485714,30.6444980282,0.0,2.06121554724,15.9888894789,75.7353732439,72.743642826,2.97173041782,0.02
 08/06  08:00:00,126.042328337,23.9218506051,55.6181921146,0.0,4.12243109448,41.7362269337,77.3779101203,72.4050260906,4.9528840297,0.02
 08/06  09:00:00,112.73634604,19.2747006504,47.0880754674,0.0,4.12243109448,41.7362269337,48.7152037554,43.7423197257,4.9528840297,0.02
 08/06  10:00:00,131.388552731,24.0944618433,60.7918051602,0.0,4.12243109448,41.7362269337,53.9214044663,48.9485204366,4.9528840297,0.02
 08/06  11:00:00,115.26751334,19.2749180241,49.6190252802,0.0,4.12243109448,41.7362269337,43.4706334316,38.4977494019,4.9528840297,0.02
 08/06  12:00:00,134.379039399,24.093375813,63.7833777842,0.0,4.12243109448,41.7362269337,55.3544005862,41.8003636418,4.9528840297,8.6011529147
 08/06  13:00:00,117.640975775,19.274747339,51.9926584572,0.0,4.12243109448,41.7362269337,34.0478962245,29.0750121948,4.9528840297,0.02
 08/06  14:00:00,136.239364525,24.096858205,65.640220659,0.0,4.12243109448,41.7362269337,40.3066060358,35.3337220061,4.9528840297,0.02
 08/06  15:00:00,118.475889328,19.278839774,52.8234797009,0.0,4.12243109448,41.7362269337,35.7395101734,30.7666261437,4.9528840297,0.02
 08/06  16:00:00,119.972745392,24.1062210287,66.2219311178,0.0,4.12243109448,24.8785346261,42.1754741036,37.202590074,4.9528840297,0.02
 08/06  17:00:00,89.9699221292,19.2776631338,52.1272422362,0.0,2.06121554724,15.9888894789,35.5508866802,32.5591562624,2.97173041782,0.02
 08/06  18:00:00,103.193926263,23.2173048255,61.3086321137,0.0,2.06121554724,15.9888894789,46.3788680762,43.3871376584,2.97173041782,0.02
 08/06  19:00:00,83.6345740886,18.3967282219,46.6985723202,0.0,2.06121554724,15.9888894789,42.1162400232,39.1245096053,2.97173041782,0.02
 08/06  20:00:00,106.966901769,22.080143144,52.1495125008,0.0,2.06121554724,15.9888894789,61.8701626611,58.8784322433,2.97173041782,0.02
 08/06  21:00:00,90.7432068472,18.13944041,39.9694929277,0.0,2.06121554724,15.9888894789,61.9360739203,58.9443435025,2.97173041782,0.02
 08/06  22:00:00,94.4057268094,19.8096226632,41.9103443467,0.0,2.06121554724,15.9888894789,72.6459854484,69.6542550305,2.97173041782,0.02
 08/06  23:00:00,82.5591765649,16.211970345,33.7644190244,0.0,2.06121554724,15.9888894789,64.4475331637,61.4558027459,2.97173041782,0.02
 08/06  24:00:00,87.133711919,18.5600122842,35.9136829891,0.0,2.06121554724,15.9888894789,78.9951493631,76.0034189453,2.97173041782,0.02
 08/07  01:00:00,80.5440923825,15.7831573252,30.1169323219,0.0,4.12243109448,15.9888894789,67.7216082941,64.7298778763,2.97173041782,0.02
 08/07  02:00:00,86.4218175051,17.7963899942,33.9299384659,0.0,4.12243109448,15.9888894789,74.0523380946,71.0606076768,2.97173041782,0.02
 08/07  03:00:00,78.3235370764,15.3543443054,28.3251900118,0.0,4.12243109448,15.9888894789,68.4584916782,65.4667612604,2.97173041782,0.02
 08/07  04:00:00,132.877621458,28.0544249361,52.6471852238,0.0,12.3672932834,24.9413748627,108.984161836,104.011277807,4.9528840297,0.02
 08/07  05:00:00,139.109586532,28.1043238872,54.3392772335,4.48997409091,12.3672932834,24.9413748627,174.572365404,169.599481375,4.9528840297,0.02
 08/07  06:00:00,190.99706371,29.0472305112,64.4941791023,1.22916174797,24.7345865669,70.7195625826,140.848186189,130.922418129,9.90576805939,0.02
 08/07  07:00:00,230.123769204,29.2324809253,70.574171369,0.0483723166587,37.1018798503,92.3937384068,105.389337156,95.4635690965,9.90576805939,0.02
 08/07  08:00:00,252.074461431,29.6978300941,80.0646408624,0.0,37.1018798503,104.434947198,78.6369841349,60.1108009994,9.90576805939,8.62041507604
 08/07  09:00:00,274.361417137,30.1953988285,89.8125021093,0.0,37.1018798503,116.476155989,41.5555156085,31.6297475492,9.90576805939,0.02
 08/07  10:00:00,279.949123807,30.6204510624,94.974532963,0.0,37.1018798503,116.476155989,33.7186259825,23.7928579231,9.90576805939,0.02
 08/07  11:00:00,283.328353915,31.0248848355,97.9491084522,0.0,37.1018798503,116.476155989,42.0504726309,23.5164347333,9.90576805939,8.62826983824
 08/07  12:00:00,274.779241414,31.6046345441,100.862051869,0.0,37.1018798503,104.434947198,25.6025648031,15.6767967438,9.90576805939,0.02
 08/07  13:00:00,290.225906265,32.2423678638,103.629171069,0.0,37.1018798503,116.476155989,22.017912114,12.0921440546,9.90576805939,0.02
 08/07  14:00:00,294.011547506,32.8907066766,106.766719204,0.0,37.1018798503,116.476155989,27.6039533865,9.07121670954,9.90576805939,8.62696861761
 08/07  15:00:00,296.966393554,33.4828650783,109.129595298,0.0,37.1018798503,116.476155989,16.1111378962,6.18536983681,9.90576805939,0.02
 08/07  16:00:00,298.652363316,33.9018437839,110.397070482,0.0,37.1018798503,116.476155989,22.4673362177,3.94131020512,9.90576805939,8.62025795318
 08/07  17:00:00,296.786632799,34.0144242804,108.419893381,0.0,37.1018798503,116.476155989,14.0840323136,4.15826425422,9.90576805939,0.02
 08/07  18:00:00,176.833883618,28.2520507369,75.4952365669,0.0,24.7345865669,47.5788473902,20.2385362489,15.2656522192,4.9528840297,0.02
 08/07  19:00:00,171.184003643,28.0829759569,70.0144279582,0.0,24.7345865669,47.5788473902,28.1116977725,23.1388137428,4.9528840297,0.02
 08/07  20:00:00,163.24448345,28.5030670254,68.8167507133,0.0,12.3672932834,38.6892022431,39.8153439234,36.8236135056,2.97173041782,0.02
 08/07  21:00:00,118.860054711,19.2747006504,45.5409076275,0.0,12.3672932834,27.0668015668,39.5724572249,36.5807268071,2.97173041782,0.02
 08/07  22:00:00,110.072496034,23.0724657112,52.1758252033,0.0,4.12243109448,15.9888894789,62.3402555677,59.3485251499,2.97173041782,0.02
 08/07  23:00:00,90.0792387122,17.2328804468,38.176612025,0.0,4.12243109448,15.9888894789,51.9041643625,48.9124339447,2.97173041782,0.02
 08/07  24:00:00,104.642184841,22.3577773449,47.4602023319,0.0,4.12243109448,15.9888894789,70.3684363597,67.3767059419,2.97173041782,0.02
 08/08  01:00:00,86.1087386819,16.211970345,35.2527652062,0.0,4.12243109448,15.9888894789,53.4568114074,50.4650809896,2.97173041782,0.02
 08/08  02:00:00,100.582312913,21.2653984065,44.5184524453,0.0,4.12243109448,15.9888894789,73.3427747839,70.3510443661,2.97173041782,0.02
 08/08  03:00:00,82.9922746157,15.7831573252,32.5651140948,0.0,4.12243109448,15.9888894789,54.8044690672,51.8127386493,2.97173041782,0.02
 08/08  04:00:00,138.989251026,28.0758655871,58.7373736847,0.0,12.3672932834,24.9413748627,94.2274373668,89.2545533371,4.9528840297,0.02
 08/08  05:00:00,140.981865208,28.255333392,58.3906509347,2.15986908722,12.3672932834,24.9413748627,156.17013202,151.19724799,4.9528840297,0.02
 08/08  06:00:00,195.497029892,29.3856259667,69.3998054889,0.48510559659,24.7345865669,70.7195625826,119.283712035,109.357943975,9.90576805939,0.02
 08/08  07:00:00,239.024915495,29.8363270482,78.919841797,0.0,37.1018798503,92.3937384068,81.1538873571,62.6411561532,9.90576805939,8.60696314453
 08/08  08:00:00,261.39565346,30.3780030786,88.7057320817,0.0,37.1018798503,104.434947198,36.7186417667,26.7928737073,9.90576805939,0.02
 08/08  09:00:00,282.062481249,30.9479241236,96.7610118753,0.0,37.1018798503,116.476155989,22.1899269899,12.2641589305,9.90576805939,0.02
 08/08  10:00:00,287.051657451,31.4298166981,101.267659635,0.0,37.1018798503,116.476155989,25.4848181047,6.95210484942,9.90576805939,8.62694519589
 08/08  11:00:00,290.394297873,31.9812882954,104.058719613,0.0,37.1018798503,116.476155989,15.0880596346,5.16229157517,9.90576805939,0.02
 08/08  12:00:00,282.429877889,32.6608933521,107.456380363,0.0,37.1018798503,104.434947198,13.3450491872,3.41928112776,9.90576805939,0.02
 08/08  13:00:00,298.078215857,33.2898560847,110.434019585,0.0,37.1018798503,116.476155989,20.6206348604,2.08660701637,9.90576805939,8.62825978469
 08/08  14:00:00,299.764349477,33.8265991696,111.583634813,0.0,37.1018798503,116.476155989,11.641717464,1.71594940466,9.90576805939,0.02
 08/08  15:00:00,302.383492894,34.2685516332,113.760953717,0.0,37.1018798503,116.476155989,19.5949186579,1.06357027528,9.90576805939,8.6255803232
 08/08  16:00:00,303.684030351,34.5227970197,114.807856725,0.0,37.1018798503,116.476155989,10.0192949074,0.0935268480086,9.90576805939,0.02
 08/08  17:00:00,301.178575457,34.3908124837,112.435444517,0.0,37.1018798503,116.476155989,10.4169731703,0.491205110866,9.90576805939,0.02
 08/08  18:00:00,176.835466984,28.245847989,75.5287541949,0.0,24.7345865669,47.5788473902,9.57646318094,4.60357915125,4.9528840297,0.02
 08/08  19:00:00,172.303328982,28.078140819,71.1385755006,0.0,24.7345865669,47.5788473902,19.4669088811,14.4940248514,4.9528840297,0.02
 08/08  20:00:00,165.782004821,28.5000217593,71.3573038596,0.0,12.3672932834,38.6892022431,31.7930590798,28.801328662,2.97173041782,0.02
 08/08  21:00:00,123.358271053,20.152673079,49.1354007631,0.0,12.3672932834,27.0668015668,32.6623707952,29.6706403774,2.97173041782,0.02
 08/08  22:00:00,101.058873661,19.4176383237,46.9200020517,0.0,4.12243109448,15.9888894789,45.6393800433,34.0658799316,2.97173041782,8.60176969393
 08/08  23:00:00,105.428406837,21.6227425896,49.0072015808,0.0,4.12243109448,15.9888894789,49.3302448347,46.3385144169,2.97173041782,0.02
 08/08  24:00:00,93.4106168524,17.9679152021,40.7472116984,0.0,4.12243109448,15.9888894789,43.7853871021,40.7936566843,2.97173041782,0.02
 08/09  01:00:00,105.259004051,21.6942114263,48.7663301864,0.0,4.12243109448,15.9888894789,54.9575508714,51.9658204536,2.97173041782,0.02
 08/09  02:00:00,93.0096717306,17.9679152021,40.3462667804,0.0,4.12243109448,15.9888894789,47.3053585564,44.3136281386,2.97173041782,0.02
 08/09  03:00:00,100.167368236,21.0509918966,44.3179140726,0.0,4.12243109448,15.9888894789,61.1301891568,58.138458739,2.97173041782,0.02
 08/09  04:00:00,141.638123134,28.1616281911,61.3004831236,0.0,12.3672932834,24.9413748627,75.1797642833,70.2068802536,4.9528840297,0.02
 08/09  05:00:00,142.53660624,28.3529070132,60.5729099181,1.43477755068,12.3672932834,24.9413748627,134.005935956,129.033051927,4.9528840297,0.02
 08/09  06:00:00,199.292751215,29.6140663453,73.1364090359,0.315783125632,24.7345865669,70.7195625826,100.000243607,90.0744755474,9.90576805939,0.02
 08/09  07:00:00,242.035983838,30.1433395417,81.6239019909,0.0,37.1018798503,92.3937384068,61.5541524384,51.628384379,9.90576805939,0.02
 08/09  08:00:00,263.289814801,30.7450930388,90.2327702324,0.0,37.1018798503,104.434947198,32.8497211982,22.9239531388,9.90576805939,0.02
 08/09  09:00:00,282.593209452,31.3035178814,96.936096523,0.0,37.1018798503,116.476155989,28.6261813821,10.0974104782,9.90576805939,8.62300284449
 08/09  10:00:00,288.885006564,31.8034472775,102.727459898,0.0,37.1018798503,116.476155989,14.6648249895,4.73905693013,9.90576805939,0.02
 08/09  11:00:00,295.061144197,32.3345877538,108.372217285,0.0,37.1018798503,116.476155989,11.7451563683,1.81938830887,9.90576805939,0.02
 08/09  12:00:00,288.513137443,33.081125673,113.119400948,0.0,37.1018798503,104.434947198,19.4984817718,0.968240534652,9.90576805939,8.62447317773
 08/09  13:00:00,304.682083802,33.7856057127,116.542181487,0.0,37.1018798503,116.476155989,10.4352029468,0.509434887388,9.90576805939,0.02
 08/09  14:00:00,308.656845942,34.3828050202,119.919866666,0.0,37.1018798503,116.476155989,9.94231282908,0.0165447696864,9.90576805939,0.02
 08/09  15:00:00,309.694568963,34.9245805104,120.416067043,0.0,37.1018798503,116.476155989,18.5313537218,0.0,9.90576805939,8.62558566241
 08/09  16:00:00,310.175011165,34.9822203265,120.839398585,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/09  17:00:00,307.40277809,34.8614065081,118.189022114,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/09  18:00:00,177.364231196,28.2476794554,76.5211947771,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/09  19:00:00,174.729486654,28.0794657259,71.2142413262,0.0,24.7345865669,47.5788473902,20.6061033266,7.04590841947,4.9528840297,8.60731087739
 08/09  20:00:00,164.391344649,28.5007294509,69.9659555297,0.0,12.3672932834,38.6892022431,41.3924099235,38.4006795057,2.97173041782,0.02
 08/09  21:00:00,122.83315189,20.152673079,48.6102959181,0.0,12.3672932834,27.0668015668,39.3439305973,36.3522001795,2.97173041782,0.02
 08/09  22:00:00,100.441253556,19.4176383237,46.3023834543,0.0,4.12243109448,15.9888894789,41.2131045864,38.2213741686,2.97173041782,0.02
 08/09  23:00:00,109.318450124,23.3786874468,51.0898151406,0.0,4.12243109448,15.9888894789,57.5313819355,54.5396515177,2.97173041782,0.02
 08/09  24:00:00,92.0994779485,17.9679152021,39.4360740948,0.0,4.12243109448,15.9888894789,49.7042939942,46.7125635763,2.97173041782,0.02
 08/10  01:00:00,103.527853994,21.6942114263,47.0351813072,0.0,4.12243109448,15.9888894789,66.2215163417,63.2297859239,2.97173041782,0.02
 08/10  02:00:00,91.2679906428,17.9679152021,38.6045867582,0.0,4.12243109448,15.9888894789,59.3682049686,56.3764745507,2.97173041782,0.02
 08/10  03:00:00,99.4883845398,21.2653984065,43.4245248262,0.0,4.12243109448,15.9888894789,76.7930380114,73.8013075936,2.97173041782,0.02
 08/10  04:00:00,139.409622594,28.1616281911,59.0719834455,0.0,12.3672932834,24.9413748627,93.1210781858,88.1481941561,4.9528840297,0.02
 08/10  05:00:00,142.225225883,28.597466158,59.7377287161,1.71402001936,12.3672932834,24.9413748627,145.760164503,140.787280474,4.9528840297,0.02
 08/10  06:00:00,195.664289931,29.3613201026,69.7173487543,0.359129047065,24.7345865669,70.7195625826,112.633484819,102.707716759,9.90576805939,0.02
 08/10  07:00:00,232.586149304,30.0361998254,72.2762333225,0.00497601964664,37.1018798503,92.3937384068,97.1921131955,87.2663451361,9.90576805939,0.02
 08/10  08:00:00,247.005818625,30.334388639,74.359442442,0.0,37.1018798503,104.434947198,97.8669953875,79.3409115061,9.90576805939,8.62031582201
 08/10  09:00:00,262.159845087,30.6600507358,77.1462710383,0.0,37.1018798503,116.476155989,80.6701161844,70.744348125,9.90576805939,0.02
 08/10  10:00:00,267.047478145,31.1505344531,81.5428161205,0.0,37.1018798503,116.476155989,69.901697827,59.9759297676,9.90576805939,0.02
 08/10  11:00:00,272.312948125,31.5430725968,86.4155056385,0.0,37.1018798503,116.476155989,62.8351171257,44.3011758602,9.90576805939,8.6281732061
 08/10  12:00:00,264.40791409,32.0978087685,89.997557696,0.0,37.1018798503,104.434947198,42.441394454,32.5156263946,9.90576805939,0.02
 08/10  13:00:00,280.521207836,32.674403724,93.4924504533,0.0,37.1018798503,116.476155989,34.5115601225,24.5857920631,9.90576805939,0.02
 08/10  14:00:00,282.696824825,33.1953156513,95.1473737081,0.0,37.1018798503,116.476155989,40.9698729896,22.437241509,9.90576805939,8.62686342123
 08/10  15:00:00,283.450439124,33.6362062597,95.460311334,0.0,37.1018798503,116.476155989,35.1426134154,25.216845356,9.90576805939,0.02
 08/10  16:00:00,283.517655478,33.8900706776,95.2741447766,0.0,37.1018798503,116.476155989,38.1974270791,28.2716590197,9.90576805939,0.02
 08/10  17:00:00,281.216248787,33.9075111732,92.956406882,0.0,37.1018798503,116.476155989,54.1889923428,35.6684349289,9.90576805939,8.6147893546
 08/10  18:00:00,169.527408056,28.2373745986,68.2034384934,0.0,24.7345865669,47.5788473902,51.0273767715,46.0544927418,4.9528840297,0.02
 08/10  19:00:00,166.166056501,28.0657206888,62.6645718421,0.0,24.7345865669,47.5788473902,64.9124931221,59.9396090924,4.9528840297,0.02
