Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/10  20:00:00,152.573004837,28.4871996025,58.1611423516,0.0,12.3672932834,38.6892022431,78.7659418312,75.7742114134,2.97173041782,0.02
 08/10  21:00:00,105.864411467,17.4115525383,34.4599004457,0.0,12.3672932834,27.0668015668,56.2272103386,53.2354799208,2.97173041782,0.02
 08/10  22:00:00,98.3899926671,22.6150651568,40.950722558,0.0,4.12243109448,15.9888894789,79.0713626507,76.0796322328,2.97173041782,0.02
 08/10  23:00:00,79.4148330438,15.5912857282,29.2052875422,0.0,4.12243109448,15.9888894789,54.0110914504,51.0193610326,2.97173041782,0.02
 08/10  24:00:00,93.4675037013,21.4798049164,37.1892369384,0.0,4.12243109448,15.9888894789,82.5031035657,79.5113731479,2.97173041782,0.02
 08/11  01:00:00,73.8091626362,14.6478970848,24.543005734,0.0,4.12243109448,15.9888894789,58.5163001811,55.5245697633,2.97173041782,0.02
 08/11  02:00:00,91.2017253027,21.0509918966,35.3522715087,0.0,4.12243109448,15.9888894789,85.5236550109,82.5319245931,2.97173041782,0.02
 08/11  03:00:00,73.8823177661,14.2416189779,25.0481820564,0.0,4.12243109448,15.9888894789,57.9414800793,54.9497496614,2.97173041782,0.02
 08/11  04:00:00,123.123234604,27.4826742431,43.4645487715,0.0,12.3672932834,24.9413748627,100.150531132,95.1776471019,4.9528840297,0.02
 08/11  05:00:00,134.887435327,29.1010194651,50.8825129632,2.72789126909,12.3672932834,24.9413748627,163.331806696,158.358922666,4.9528840297,0.02
 08/11  06:00:00,181.977162178,29.2687843201,53.2521441014,0.880574415962,24.7345865669,70.7195625826,131.555456278,121.629688218,9.90576805939,0.02
 08/11  07:00:00,217.83453672,29.8688346208,57.6367697089,0.0601809745629,37.1018798503,92.3937384068,119.418871642,100.907385955,9.90576805939,8.60571762725
 08/11  08:00:00,234.110958665,30.2715623064,61.5274737264,0.0,37.1018798503,104.434947198,102.582452863,92.6566848031,9.90576805939,0.02
 08/11  09:00:00,253.79692103,30.7409543087,68.7024319225,0.0,37.1018798503,116.476155989,97.9085686798,87.9828006204,9.90576805939,0.02
 08/11  10:00:00,260.880941479,31.117796221,75.408962287,0.0,37.1018798503,116.476155989,103.409192653,84.8765997722,9.90576805939,8.62682482134
 08/11  11:00:00,265.664335963,31.461162266,79.8488838709,0.0,37.1018798503,116.476155989,86.6269479146,76.7011798552,9.90576805939,0.02
 08/11  12:00:00,258.732949757,31.9837797725,84.4365778337,0.0,37.1018798503,104.434947198,74.1866197917,64.2608517323,9.90576805939,0.02
 08/11  13:00:00,275.464942432,32.5409162615,88.5696725701,0.0,37.1018798503,116.476155989,72.3501168597,53.8175207337,9.90576805939,8.62682806655
 08/11  14:00:00,277.530164597,33.0122448597,90.1638156009,0.0,37.1018798503,116.476155989,61.4077383605,51.4819703011,9.90576805939,0.02
 08/11  15:00:00,278.220732372,33.4675036788,90.3992526286,0.0,37.1018798503,116.476155989,64.1906389614,54.264870902,9.90576805939,0.02
 08/11  16:00:00,277.748242369,33.8432150733,89.551634515,0.0,37.1018798503,116.476155989,73.4534203723,54.9256942491,9.90576805939,8.62195806381
 08/11  17:00:00,275.655671774,33.7069547093,87.5964048613,0.0,37.1018798503,116.476155989,67.6746277687,57.7488597094,9.90576805939,0.02
 08/11  18:00:00,169.221314803,28.2343034457,67.9004064963,0.0,24.7345865669,47.5788473902,59.3042916577,54.331407628,4.9528840297,0.02
 08/11  19:00:00,168.108890041,28.0651260046,64.6079878615,0.0,24.7345865669,47.5788473902,66.2873946918,61.3145106621,4.9528840297,0.02
 08/11  20:00:00,155.738071139,28.4883109913,61.3250841434,0.0,12.3672932834,38.6892022431,80.4656384045,77.4739079867,2.97173041782,0.02
 08/11  21:00:00,107.622768159,17.4115525383,36.2182496513,0.0,12.3672932834,27.0668015668,56.8458296526,53.8540992348,2.97173041782,0.02
 08/11  22:00:00,99.3597436507,22.6150651568,41.9204727876,0.0,4.12243109448,15.9888894789,79.9045932249,76.9128628071,2.97173041782,0.02
 08/11  23:00:00,77.6125212569,15.5055231243,27.4887376043,0.0,4.12243109448,15.9888894789,54.6953433499,51.7036129321,2.97173041782,0.02
 08/11  24:00:00,90.5644112002,21.2653984065,34.5005501994,0.0,4.12243109448,15.9888894789,95.0905435412,83.5188027521,2.97173041782,8.60001037136
 08/12  01:00:00,70.3452893256,14.4763718769,21.2506569937,0.0,4.12243109448,15.9888894789,59.5879335046,56.5962030868,2.97173041782,0.02
 08/12  02:00:00,85.1326292366,20.6018324878,29.7580775,0.0,4.12243109448,15.9888894789,82.6536464007,79.6619159829,2.97173041782,0.02
 08/12  03:00:00,62.9499380185,12.291614,16.0915500628,0.0,4.12243109448,15.9888894789,52.8549917585,49.8632613406,2.97173041782,0.02
 08/12  04:00:00,94.6263565552,26.3391728571,33.2456791903,0.0,4.12243109448,16.0517297156,109.153985099,106.162254681,2.97173041782,0.02
 08/12  05:00:00,98.6386729754,27.6256119164,35.9715566241,0.0,4.12243109448,16.0517297156,108.559880315,105.568149897,2.97173041782,0.02
 08/12  06:00:00,117.493195334,28.9120509756,41.7313984684,0.0,4.12243109448,39.6058045677,89.5425430564,86.5508126386,2.97173041782,0.02
 08/12  07:00:00,166.763350604,28.9186879185,53.107697901,6.24418597176,12.3672932834,65.3531420225,142.889537714,137.916653684,4.9528840297,0.02
 08/12  08:00:00,176.207812358,28.9154297957,62.9967871569,2.91200136153,12.3672932834,68.2430321324,138.360046129,133.3871621,4.9528840297,0.02
 08/12  09:00:00,209.93285852,28.985858188,69.9668670033,0.579693262495,16.4897243779,93.1370602926,127.002269618,119.057655171,7.92461444751,0.02
 08/12  10:00:00,213.330111106,29.048295383,73.4575725079,0.423697578011,16.4897243779,93.1370602926,118.378272499,110.433658052,7.92461444751,0.02
 08/12  11:00:00,214.963399638,29.0799929679,75.2244858418,0.25836331695,16.4897243779,93.1370602926,111.173686401,103.229071953,7.92461444751,0.02
 08/12  12:00:00,207.963526738,29.1949017831,77.4023504853,0.117322843768,16.4897243779,83.9857416113,114.005469877,97.4716424395,7.92461444751,8.60921298953
 08/12  13:00:00,210.210563456,29.3293855797,79.6009957231,0.0312532036344,16.4897243779,83.9857416113,97.9926224216,90.0480079741,7.92461444751,0.02
 08/12  14:00:00,212.037423852,29.5205974575,81.2678987994,5.93764298297e-05,16.4897243779,83.9857416113,94.8002251106,86.8556106631,7.92461444751,0.02
 08/12  15:00:00,193.317479583,28.9120509756,80.6134566379,0.0,12.3672932834,70.6512738906,45.1312515269,40.1583674972,4.9528840297,0.02
 08/12  16:00:00,194.249160875,28.9120509756,81.5451316743,0.0,12.3672932834,70.6512738906,38.691249367,33.7183653373,4.9528840297,0.02
 08/12  17:00:00,180.778247485,28.9120509756,80.5977042421,0.0,12.3672932834,58.1284167478,43.8227901802,38.8499061505,4.9528840297,0.02
 08/12  18:00:00,136.702574106,28.2264930902,70.3950695122,0.0,12.3672932834,24.9413748627,68.7444450978,63.7715610681,4.9528840297,0.02
 08/12  19:00:00,133.42214149,28.0547059226,64.9372573777,0.0,12.3672932834,24.9413748627,80.9096993227,75.936815293,4.9528840297,0.02
 08/12  20:00:00,123.011778719,28.268831446,59.7014430622,0.0,4.12243109448,16.0517297156,96.0340390478,93.04230863,2.97173041782,0.02
 08/12  21:00:00,78.8043642445,14.5989631611,29.6128843307,0.0,4.12243109448,15.9888894789,55.0150925174,52.0233620996,2.97173041782,0.02
 08/12  22:00:00,93.0074815181,20.6018324878,37.6329301978,0.0,4.12243109448,15.9888894789,82.1620439441,79.1703135263,2.97173041782,0.02
 08/12  23:00:00,72.287678444,13.3207652474,24.4001395297,0.0,4.12243109448,15.9888894789,54.0300142528,51.038283835,2.97173041782,0.02
 08/12  24:00:00,88.4200121736,19.7238600592,33.9491763616,0.0,4.12243109448,15.9888894789,78.2798859183,75.2881555005,2.97173041782,0.02
 08/13  01:00:00,61.4616550375,11.0502447665,17.9573383792,0.0,2.06121554724,15.9888894789,45.7095813439,42.7178509261,2.97173041782,0.02
 08/13  02:00:00,80.4776734678,18.8662340197,28.9256791654,0.0,2.06121554724,15.9888894789,78.3365053196,75.3447749018,2.97173041782,0.02
 08/13  03:00:00,64.580393062,13.1695864285,18.8795052057,0.0,2.06121554724,15.9888894789,57.1404125367,54.1486821189,2.97173041782,0.02
 08/13  04:00:00,65.2082442165,13.1695864285,19.5073563253,0.0,2.06121554724,15.9888894789,65.8909336444,54.3174575961,2.97173041782,8.60174563048
 08/13  05:00:00,79.1220878888,18.437421,27.9989065933,0.0,2.06121554724,15.9888894789,79.5238133735,76.5320829557,2.97173041782,0.02
 08/13  06:00:00,73.144967684,18.8458876307,33.3848963241,0.0,2.06121554724,15.9888894789,77.9192307269,74.9275003091,2.97173041782,0.02
 08/13  07:00:00,77.0337702828,21.9493107142,36.3907268295,0.0,2.06121554724,15.9888894789,95.0868344533,92.0951040355,2.97173041782,0.02
 08/13  08:00:00,106.567793697,19.0174128386,41.1768109305,0.0,4.12243109448,41.7362269337,72.1080412374,67.1351572077,4.9528840297,0.02
 08/13  09:00:00,125.17230675,23.9218506051,54.7481705226,0.0,4.12243109448,41.7362269337,77.5876016147,72.614717585,4.9528840297,0.02
 08/13  10:00:00,110.383078396,19.1031754425,44.9063331271,0.0,4.12243109448,41.7362269337,53.7759045909,48.8030205612,4.9528840297,0.02
 08/13  11:00:00,128.45282264,24.0076132091,57.9429238935,0.0,4.12243109448,41.7362269337,60.7445023001,55.7716182704,4.9528840297,0.02
 08/13  12:00:00,112.176937078,19.1031754425,46.7001918801,0.0,4.12243109448,41.7362269337,46.6644759074,41.6915918777,4.9528840297,0.02
 08/13  13:00:00,129.822788471,24.0076132091,59.3128897823,0.0,4.12243109448,41.7362269337,57.6296981225,52.6568140928,4.9528840297,0.02
 08/13  14:00:00,112.524534781,19.2747006504,46.8762644193,0.0,4.12243109448,41.7362269337,51.5713499731,46.5984659435,4.9528840297,0.02
 08/13  15:00:00,127.662120223,24.093375813,57.0664589618,0.0,4.12243109448,41.7362269337,71.9816940754,67.0088100457,4.9528840297,0.02
 08/13  16:00:00,94.5920516959,19.2747006504,45.8014736623,0.0,4.12243109448,24.8785346261,63.3951745584,58.4222905287,4.9528840297,0.02
 08/13  17:00:00,95.938396501,23.1296407805,54.1407664343,0.0,2.06121554724,15.9888894789,80.4465079439,77.4547775261,2.97173041782,0.02
 08/13  18:00:00,77.9807559776,18.3109656179,41.1305168204,0.0,2.06121554724,15.9888894789,66.1704905725,63.1787601546,2.97173041782,0.02
 08/13  19:00:00,84.3747846213,20.8591202997,42.5499946587,0.0,2.06121554724,15.9888894789,78.7199356737,75.7282052559,2.97173041782,0.02
 08/13  20:00:00,82.6533991313,17.3043492834,32.7405194397,0.0,2.06121554724,15.9888894789,70.3257762971,67.3340458793,2.97173041782,0.02
 08/13  21:00:00,85.8574485023,19.7238600592,33.4478285693,0.0,2.06121554724,15.9888894789,81.9463244881,78.9545940703,2.97173041782,0.02
 08/13  22:00:00,71.3963260965,15.3543443054,23.4591944974,0.0,2.06121554724,15.9888894789,68.084859022,65.0931286042,2.97173041782,0.02
 08/13  23:00:00,74.3735706699,16.6611297538,25.1039104493,0.0,2.06121554724,15.9888894789,71.3784510217,68.3867206039,2.97173041782,0.02
 08/13  24:00:00,64.7684887725,14.0475588571,18.1638857215,0.0,2.06121554724,15.9888894789,63.4303726208,60.438642203,2.97173041782,0.02
 08/14  01:00:00,72.7607375694,16.211970345,21.9047643059,0.0,4.12243109448,15.9888894789,65.9043230209,62.912592603,2.97173041782,0.02
 08/14  02:00:00,64.7167376812,14.2670519643,15.8249901277,0.0,4.12243109448,15.9888894789,65.3447444845,62.3530140667,2.97173041782,0.02
 08/14  03:00:00,65.4794299017,14.9255312857,15.9098956282,0.0,4.12243109448,15.9888894789,67.2967879052,64.3050574874,2.97173041782,0.02
 08/14  04:00:00,106.379041706,27.9686623322,26.2343678256,0.0,12.3672932834,24.9413748627,111.351109342,106.378225312,4.9528840297,0.02
 08/14  05:00:00,117.856700946,28.5118835415,28.2206655665,8.9481402479,12.3672932834,24.9413748627,178.481601599,173.50871757,4.9528840297,0.02
 08/14  06:00:00,160.624933909,28.9651794725,29.2638551684,3.82023996407,24.7345865669,70.7195625826,144.45171002,134.52594196,9.90576805939,0.02
 08/14  07:00:00,196.153295445,29.1296667702,36.1013416133,0.653536329064,37.1018798503,92.3937384068,131.117251265,112.604520263,9.90576805939,8.60696294308
 08/14  08:00:00,220.997411696,29.3103822033,48.9215736826,0.45353473896,37.1018798503,104.434947198,113.661383331,103.735615272,9.90576805939,0.02
 08/14  09:00:00,243.728801513,29.6200531223,59.4761740578,0.27903976979,37.1018798503,116.476155989,108.292900651,98.3671325919,9.90576805939,0.02
 08/14  10:00:00,246.86255954,29.887752798,62.5307646396,0.0898599963149,37.1018798503,116.476155989,113.233084561,94.7004083916,9.90576805939,8.62690810977
 08/14  11:00:00,248.63545305,30.1752527965,64.0907281154,0.0151836678167,37.1018798503,116.476155989,101.380248808,91.4544807488,9.90576805939,0.02
 08/14  12:00:00,240.538428277,30.6115701688,67.6142662712,0.0,37.1018798503,104.434947198,97.8872489853,87.9614809259,9.90576805939,0.02
 08/14  13:00:00,256.912895816,31.0728312266,71.4857126623,0.0,37.1018798503,116.476155989,103.197048847,84.663082061,9.90576805939,8.62819872651
 08/14  14:00:00,260.08709387,31.4524276331,74.2805626366,0.0,37.1018798503,116.476155989,92.3083801167,82.3826120573,9.90576805939,0.02
 08/14  15:00:00,263.828175049,31.892738032,77.5814613828,0.0,37.1018798503,116.476155989,89.9827472966,80.0569792372,9.90576805939,0.02
 08/14  16:00:00,262.587492422,32.2733328907,75.960768195,0.0,37.1018798503,116.476155989,96.7314172173,78.2036980523,9.90576805939,8.6219511057
 08/14  17:00:00,260.146167994,32.2680335276,73.5258225884,0.0,37.1018798503,116.476155989,88.4896035295,78.5638354702,9.90576805939,0.02
 08/14  18:00:00,159.42766387,28.1445057435,58.1965533954,0.0,24.7345865669,47.5788473902,65.0867109351,60.1138269054,4.9528840297,0.02
 08/14  19:00:00,157.628247752,28.0582800229,54.1341916833,0.0,24.7345865669,47.5788473902,70.2300187507,65.257134721,4.9528840297,0.02
 08/14  20:00:00,142.239989084,28.3774049002,47.9379083081,0.0,12.3672932834,38.6892022431,84.4510141151,81.4592836973,2.97173041782,0.02
 08/14  21:00:00,98.0659589195,17.3043492834,26.7686437392,0.0,12.3672932834,27.0668015668,58.5634338263,55.5717034085,2.97173041782,0.02
 08/14  22:00:00,84.155279815,21.3511610104,28.0056562553,0.0,4.12243109448,15.9888894789,80.5015015584,77.5097711406,2.97173041782,0.02
 08/14  23:00:00,69.4498221077,15.1624727085,19.6690888782,0.0,4.12243109448,15.9888894789,57.1215010167,54.1297705989,2.97173041782,0.02
 08/14  24:00:00,83.7810150033,21.0509918966,27.9315605224,0.0,4.12243109448,15.9888894789,95.843914105,84.2704153562,2.97173041782,8.601768331
 08/15  01:00:00,71.1102780341,15.1195914065,21.3724261825,0.0,4.12243109448,15.9888894789,63.5195677199,60.5278373021,2.97173041782,0.02
 08/15  02:00:00,78.3810529448,19.3153934285,24.292940277,0.0,4.12243109448,15.9888894789,83.3331231902,80.3413927723,2.97173041782,0.02
 08/15  03:00:00,61.8604869266,12.4631392079,14.8305737721,0.0,4.12243109448,15.9888894789,55.4943749331,52.5026445153,2.97173041782,0.02
 08/15  04:00:00,111.282216081,28.268831446,30.8373727997,0.0,12.3672932834,24.9413748627,104.340733693,99.3678496629,4.9528840297,0.02
 08/15  05:00:00,119.264960753,28.2341737807,34.7090995326,4.14567567738,12.3672932834,24.9413748627,168.189688166,163.216804136,4.9528840297,0.02
 08/15  06:00:00,170.141261576,29.121669186,40.1845642391,2.25936878201,24.7345865669,70.7195625826,135.650606971,125.724838912,9.90576805939,0.02
 08/15  07:00:00,207.327047927,29.4674186105,46.669978717,0.920909511199,37.1018798503,92.3937384068,115.990170986,106.064402926,9.90576805939,0.02
 08/15  08:00:00,230.637755582,29.639460589,58.4668402529,0.219512496682,37.1018798503,104.434947198,107.890873743,97.965105684,9.90576805939,0.02
 08/15  09:00:00,249.530320449,29.9187741731,65.2100965814,0.0478651027492,37.1018798503,116.476155989,102.489246601,92.5634785416,9.90576805939,0.02
 08/15  10:00:00,255.943709598,30.2923168795,71.2782919281,0.0189867795925,37.1018798503,116.476155989,107.373452764,88.8407934303,9.90576805939,8.62689127454
 08/15  11:00:00,262.284318079,30.7649961129,77.1649974553,0.0,37.1018798503,116.476155989,95.0703705312,85.1446024718,9.90576805939,0.02
 08/15  12:00:00,251.461806805,31.1441596594,78.0050246724,0.0,37.1018798503,104.434947198,100.989116187,82.4589202558,9.90576805939,8.62442787201
 08/15  13:00:00,263.878414476,31.4406376191,78.0834889331,0.0,37.1018798503,116.476155989,90.5304872098,80.6047191504,9.90576805939,0.02
 08/15  14:00:00,262.900079235,31.5053636497,77.0405560718,0.0,37.1018798503,116.476155989,89.943004577,80.0172365176,9.90576805939,0.02
 08/15  15:00:00,259.667506709,31.5607464332,73.7528216002,0.0,37.1018798503,116.476155989,98.0397216318,79.5084091453,9.90576805939,8.62554442704
 08/15  16:00:00,258.277091984,31.4763908188,72.4473198071,0.0,37.1018798503,116.476155989,89.4565207838,79.5307527244,9.90576805939,0.02
 08/15  17:00:00,258.04280997,31.3639936304,72.3264747542,0.0,37.1018798503,116.476155989,89.4654270003,79.5396589409,9.90576805939,0.02
 08/15  18:00:00,158.824291302,28.0544249361,57.6832478126,0.0,24.7345865669,47.5788473902,67.1619095165,62.1890254868,4.9528840297,0.02
 08/15  19:00:00,162.275328972,28.4832379559,58.3563028432,0.0,24.7345865669,47.5788473902,80.8855465564,67.3253609993,4.9528840297,8.60730152735
 08/15  20:00:00,143.358776377,27.4469398248,49.9871711616,0.0,12.3672932834,38.6892022431,84.3847750034,81.3930445856,2.97173041782,0.02
 08/15  21:00:00,106.964816886,17.5187557933,35.453107375,0.0,12.3672932834,27.0668015668,57.4115142066,54.4197837888,2.97173041782,0.02
 08/15  22:00:00,96.8950801964,21.3368672431,40.7597517593,0.0,4.12243109448,15.9888894789,79.2052935359,76.2135631181,2.97173041782,0.02
 08/15  23:00:00,75.1089901656,14.4763718769,26.0143591429,0.0,4.12243109448,15.9888894789,58.9909654371,55.9992350192,2.97173041782,0.02
 08/15  24:00:00,95.4246990308,21.2653984065,39.3608394232,0.0,4.12243109448,15.9888894789,87.1909257885,84.1991953707,2.97173041782,0.02
 08/16  01:00:00,79.5023876527,15.1195914065,29.7645370837,0.0,4.12243109448,15.9888894789,62.5582418681,59.5665114502,2.97173041782,0.02
 08/16  02:00:00,91.3026854493,20.1933658571,36.3108583662,0.0,4.12243109448,15.9888894789,86.5615466164,83.5698161986,2.97173041782,0.02
 08/16  03:00:00,79.7455754481,14.9909475006,30.1363687527,0.0,4.12243109448,15.9888894789,61.6586716853,58.6669412674,2.97173041782,0.02
 08/16  04:00:00,135.00130075,27.7971371243,55.0281527379,0.0,12.3672932834,24.9413748627,100.298358534,95.3254745044,4.9528840297,0.02
 08/16  05:00:00,144.654195713,28.6992240648,60.7982605727,2.98070016219,12.3672932834,24.9413748627,158.72692996,153.754045931,4.9528840297,0.02
 08/16  06:00:00,195.768664221,29.3027182717,66.9048398034,0.98544753424,24.7345865669,70.7195625826,126.306806342,116.381038283,9.90576805939,0.02
 08/16  07:00:00,227.306009939,29.798804016,66.842618522,0.395849304886,37.1018798503,92.3937384068,112.766217133,102.840449073,9.90576805939,0.02
 08/16  08:00:00,238.43952131,29.9741259773,65.8917127077,0.261704909252,37.1018798503,104.434947198,106.91506446,96.9892964007,9.90576805939,0.02
 08/16  09:00:00,248.661552084,30.107495885,64.048842199,0.151671510056,37.1018798503,116.476155989,112.334779966,93.8059848737,9.90576805939,8.62302703321
 08/16  10:00:00,248.210845886,30.2433989061,63.5649604176,0.0483722807893,37.1018798503,116.476155989,101.159632425,91.2338643659,9.90576805939,0.02
 08/16  11:00:00,250.067881611,30.405455431,65.3080488058,0.0,37.1018798503,116.476155989,107.202860401,88.6689452798,9.90576805939,8.62814706171
 08/16  12:00:00,240.363003448,30.5850122837,67.4654459581,0.0,37.1018798503,104.434947198,96.3140793926,86.3883113333,9.90576805939,0.02
 08/16  13:00:00,256.518585798,30.8528089982,71.3114383836,0.0,37.1018798503,116.476155989,93.4598167238,83.5340486644,9.90576805939,0.02
 08/16  14:00:00,259.328577676,31.1439289657,73.8304959517,0.0,37.1018798503,116.476155989,99.2914503751,80.7588496601,9.90576805939,8.62683265563
 08/16  15:00:00,260.924217255,31.356552804,75.2137547632,0.0,37.1018798503,116.476155989,88.5936771062,78.6679090468,9.90576805939,0.02
 08/16  16:00:00,262.587306609,31.5854890302,76.6483896578,0.0,37.1018798503,116.476155989,86.2149347433,76.2891666839,9.90576805939,0.02
 08/16  17:00:00,263.298300281,31.7401418874,77.2058094353,0.0,37.1018798503,116.476155989,94.1282604886,75.6077032681,9.90576805939,8.61478916106
 08/16  18:00:00,159.9885534,28.1406338169,58.7613240556,0.0,24.7345865669,47.5788473902,64.4877683002,59.5148842705,4.9528840297,0.02
 08/16  19:00:00,157.052611192,28.0546417562,53.5622074303,0.0,24.7345865669,47.5788473902,69.8400518396,64.8671678099,4.9528840297,0.02
 08/16  20:00:00,145.241347678,28.1616281911,51.1550594924,0.0,12.3672932834,38.6892022431,83.2093096634,80.2175792456,2.97173041782,0.02
 08/16  21:00:00,101.147554327,17.1971460285,29.9574515909,0.0,12.3672932834,27.0668015668,57.6640645355,54.6723341177,2.97173041782,0.02
 08/16  22:00:00,87.3368697322,21.2653984065,31.2730097048,0.0,4.12243109448,15.9888894789,77.6442046131,74.6524741953,2.97173041782,0.02
 08/16  23:00:00,73.2877658324,15.1195914065,23.5499148347,0.0,4.12243109448,15.9888894789,59.1094689407,56.1177385229,2.97173041782,0.02
 08/16  24:00:00,82.5951838781,20.1933658571,27.6033563573,0.0,4.12243109448,15.9888894789,88.6536904034,85.6619599856,2.97173041782,0.02
 08/17  01:00:00,66.4406605458,14.0475588571,17.7748420455,0.0,4.12243109448,15.9888894789,63.5591969757,60.5674665578,2.97173041782,0.02
 08/17  02:00:00,81.193450775,20.3874259779,26.0333062245,0.0,4.12243109448,15.9888894789,85.3075216746,82.3157912567,2.97173041782,0.02
 08/17  03:00:00,61.6694780894,12.291614,14.8110906829,0.0,4.12243109448,15.9888894789,55.9253743377,52.9336439198,2.97173041782,0.02
 08/17  04:00:00,112.765775638,28.0758655871,32.513898637,0.0,12.3672932834,24.9413748627,104.858307179,99.8854231496,4.9528840297,0.02
 08/17  05:00:00,120.754691626,28.216824049,35.7225554561,4.63930066889,12.3672932834,24.9413748627,167.339479007,162.366594978,4.9528840297,0.02
 08/17  06:00:00,167.304141326,29.3494345298,36.2029654827,3.17608214934,24.7345865669,70.7195625826,134.815730989,124.889962929,9.90576805939,0.02
 08/17  07:00:00,206.769112405,29.7029625482,46.161791181,0.635609754816,37.1018798503,92.3937384068,113.087391697,103.161623638,9.90576805939,0.02
 08/17  08:00:00,232.10250611,29.9555995755,59.4923764402,0.342588079131,37.1018798503,104.434947198,113.255630756,94.7295043403,9.90576805939,8.62035835655
 08/17  09:00:00,251.304687043,30.2959614988,66.4537513811,0.201449999386,37.1018798503,116.476155989,100.16526914,90.2395010806,9.90576805939,0.02
 08/17  10:00:00,257.836516177,30.6864374117,72.7257206849,0.0701863471419,37.1018798503,116.476155989,96.8142215186,86.8884534592,9.90576805939,0.02
 08/17  11:00:00,261.526130801,31.0800469175,76.0849468788,0.00683058247317,37.1018798503,116.476155989,102.446026883,83.9121073584,9.90576805939,8.62815146559
 08/17  12:00:00,252.71353427,31.5893237585,78.8116312445,0.0,37.1018798503,104.434947198,90.4485762647,80.5228082053,9.90576805939,0.02
 08/17  13:00:00,267.700728981,32.0765590474,81.2698013599,0.0,37.1018798503,116.476155989,93.9802686603,75.4463518168,9.90576805939,8.62814878409
 08/17  14:00:00,269.97995354,32.5114815031,83.1143770783,0.0,37.1018798503,116.476155989,82.8623900017,72.9366219423,9.90576805939,0.02
 08/17  15:00:00,270.906812345,32.8966450361,83.6562052381,0.0,37.1018798503,116.476155989,81.2361937506,71.3104256912,9.90576805939,0.02
 08/17  16:00:00,270.770437505,33.0064383466,83.4105853535,0.0,37.1018798503,116.476155989,90.5277688734,72.0000339948,9.90576805939,8.6219668192
 08/17  17:00:00,269.464960225,32.9474128619,82.1652406788,0.0,37.1018798503,116.476155989,82.1775170399,72.2517489805,9.90576805939,0.02
 08/17  18:00:00,161.633967534,28.1431460663,60.4042198302,0.0,24.7345865669,47.5788473902,64.1798084328,59.2069244031,4.9528840297,0.02
 08/17  19:00:00,162.912059311,28.0569900821,57.0701297335,0.0,24.7345865669,47.5788473902,69.8747970625,64.9019130328,4.9528840297,0.02
 08/17  20:00:00,151.372657836,28.3771757102,57.0708095321,0.0,12.3672932834,38.6892022431,82.1507599005,79.1590294827,2.97173041782,0.02
 08/17  21:00:00,106.586195175,17.3043492834,35.2888818377,0.0,12.3672932834,27.0668015668,57.3421457887,54.3504153709,2.97173041782,0.02
 08/17  22:00:00,96.8038266114,21.4226298471,40.5827344002,0.0,4.12243109448,15.9888894789,78.5430038165,75.5512733987,2.97173041782,0.02
 08/17  23:00:00,81.1213022371,15.5055231243,30.997518777,0.0,4.12243109448,15.9888894789,55.4887605215,52.4970301036,2.97173041782,0.02
 08/17  24:00:00,93.7102757934,21.2653984065,37.646414977,0.0,4.12243109448,15.9888894789,86.6647518906,83.6730214727,2.97173041782,0.02
 08/18  01:00:00,71.4521739339,14.4763718769,22.3575416646,0.0,4.12243109448,15.9888894789,59.7326701585,56.7409397406,2.97173041782,0.02
 08/18  02:00:00,86.8904508637,20.6018324878,31.5158990561,0.0,4.12243109448,15.9888894789,91.4877107223,79.914211895,2.97173041782,8.6017684095
 08/18  03:00:00,64.0598447807,12.291614,17.2014567264,0.0,4.12243109448,15.9888894789,52.9233717012,49.9316412834,2.97173041782,0.02
 08/18  04:00:00,122.186977125,27.9686623322,42.0423028667,0.0,12.3672932834,24.9413748627,103.076019266,98.1031352364,4.9528840297,0.02
 08/18  05:00:00,131.616141328,28.6845995585,46.836651491,3.91887844131,12.3672932834,24.9413748627,165.535640325,160.562756295,4.9528840297,0.02
 08/18  06:00:00,181.324983683,29.2717268439,52.3227776768,1.15481973337,24.7345865669,70.7195625826,132.890410354,122.964642295,9.90576805939,0.02
 08/18  07:00:00,223.043274462,29.775783374,62.8235010631,0.17524949172,37.1018798503,92.3937384068,111.304680507,101.378912447,9.90576805939,0.02
 08/18  08:00:00,244.766907601,30.2310214263,72.1691848404,0.0547680324985,37.1018798503,104.434947198,97.4880088232,87.5622407638,9.90576805939,0.02
 08/18  09:00:00,262.741886983,30.6618623785,77.7264069628,4.51345761698e-05,37.1018798503,116.476155989,77.6885033737,67.7627353143,9.90576805939,0.02
 08/18  10:00:00,268.455269022,31.0763502711,83.0247821521,0.0,37.1018798503,116.476155989,69.560294711,51.0276141503,9.90576805939,8.62691250124
 08/18  11:00:00,274.884181671,31.4820585446,89.047812273,0.0,37.1018798503,116.476155989,44.8354080252,34.9096399658,9.90576805939,0.02
 08/18  12:00:00,268.298870795,31.9979075966,93.9883342246,0.0,37.1018798503,104.434947198,41.8580929472,23.3279326305,9.90576805939,8.62439225732
 08/18  13:00:00,284.870951258,32.5358846947,97.9807756091,0.0,37.1018798503,116.476155989,26.8857836463,16.960015587,9.90576805939,0.02
 08/18  14:00:00,273.456154253,32.7010789636,86.4009297291,0.0,37.1018798503,116.476155989,43.9695848503,34.0438167909,9.90576805939,0.02
 08/18  15:00:00,267.190217171,32.8027897072,80.0334674827,0.0,37.1018798503,116.476155989,76.2624830976,57.7311866714,9.90576805939,8.62552836685
 08/18  16:00:00,270.021886662,32.9916366151,82.6768772757,0.0,37.1018798503,116.476155989,59.1010785126,49.1753104532,9.90576805939,0.02
 08/18  17:00:00,271.415417283,33.0274985709,84.0355844381,0.0,37.1018798503,116.476155989,60.6508473819,50.7250793225,9.90576805939,0.02
 08/18  18:00:00,164.23315714,28.2313991438,62.9151427249,0.0,24.7345865669,47.5788473902,60.9834443501,56.0105603204,4.9528840297,0.02
 08/18  19:00:00,161.024256099,28.0576126576,55.1816900187,0.0,24.7345865669,47.5788473902,67.8328043124,62.8599202827,4.9528840297,0.02
 08/18  20:00:00,146.620999786,28.3770109746,52.3193098584,0.0,12.3672932834,38.6892022431,89.6934174776,78.1143981269,2.97173041782,8.60728893283
 08/18  21:00:00,103.152341154,17.3043492834,31.8550351425,0.0,12.3672932834,27.0668015668,57.1463251268,54.1545947089,2.97173041782,0.02
 08/18  22:00:00,90.7737536762,21.4226298471,34.5526624697,0.0,4.12243109448,15.9888894789,78.443261669,75.4515312512,2.97173041782,0.02
 08/18  23:00:00,73.2916659448,15.2482353124,23.4251713401,0.0,4.12243109448,15.9888894789,55.6637821774,52.6720517596,2.97173041782,0.02
 08/18  24:00:00,86.6268558786,21.0509918966,30.7774026526,0.0,4.12243109448,15.9888894789,89.9732008016,86.9814703838,2.97173041782,0.02
 08/19  01:00:00,70.7345780566,15.0767101045,21.0396086735,0.0,4.12243109448,15.9888894789,58.4884139461,55.4966835283,2.97173041782,0.02
 08/19  02:00:00,80.3990701109,20.1933658571,25.4072429275,0.0,4.12243109448,15.9888894789,91.92189069,88.9301602722,2.97173041782,0.02
 08/19  03:00:00,66.1645068047,14.8194222927,16.7268252318,0.0,4.12243109448,15.9888894789,64.2012607137,61.2095302958,2.97173041782,0.02
 08/19  04:00:00,90.7736741997,26.7679858769,28.9641846997,0.0,4.12243109448,16.0517297156,109.031731852,106.040001434,2.97173041782,0.02
 08/19  05:00:00,91.0053473677,26.3391728571,29.6246708755,0.0,4.12243109448,16.0517297156,109.200139502,106.208409084,2.97173041782,0.02
 08/19  06:00:00,112.868642425,28.9120509756,37.1068462794,0.0,4.12243109448,39.6058045677,90.0960548066,87.1043243887,2.97173041782,0.02
 08/19  07:00:00,158.669944006,28.9393964922,43.567516252,7.67025309544,12.3672932834,65.3531420225,144.340010331,139.367126301,4.9528840297,0.02
 08/19  08:00:00,162.905822277,28.9273327871,45.9141622997,6.680735567,12.3672932834,68.2430321324,142.028579547,137.055695518,4.9528840297,0.02
 08/19  09:00:00,191.546166093,28.970199506,48.8166532082,3.35886199981,16.4897243779,93.1370602926,132.165592388,124.220977941,7.92461444751,0.02
 08/19  10:00:00,196.04992742,28.9862684665,54.9326547082,1.7304417043,16.4897243779,93.1370602926,126.634367203,118.689752755,7.92461444751,0.02
 08/19  11:00:00,201.838536602,29.0043796464,61.2174079479,1.21619399798,16.4897243779,93.1370602926,132.453573685,115.918514598,7.92461444751,8.61044463886
 08/19  12:00:00,195.892897452,29.0263489323,64.7622236173,0.85540777518,16.4897243779,83.9857416113,121.602888074,113.658273626,7.92461444751,0.02
 08/19  13:00:00,197.658535728,29.0497257764,66.7705956582,0.589296517637,16.4897243779,83.9857416113,119.614725304,111.670110857,7.92461444751,0.02
 08/19  14:00:00,200.159056188,29.0792941816,69.5986278394,0.232258743585,16.4897243779,83.9857416113,116.799264579,108.854650131,7.92461444751,0.02
 08/19  15:00:00,179.781687597,28.9120509756,67.0776528458,0.0,12.3672932834,70.6512738906,57.0943306853,52.1214466556,4.9528840297,0.02
 08/19  16:00:00,180.80043416,28.9120509756,68.0963917896,0.0,12.3672932834,70.6512738906,55.0306224441,50.0577384144,4.9528840297,0.02
 08/19  17:00:00,168.780489549,28.9120509756,68.5999404067,0.0,12.3672932834,58.1284167478,58.1831693143,53.2102852846,4.9528840297,0.02
 08/19  18:00:00,124.195778086,27.9472216812,58.1675443078,0.0,12.3672932834,24.9413748627,80.9490956674,75.9762116377,4.9528840297,0.02
 08/19  19:00:00,124.855231092,28.268831446,53.8070541951,0.0,12.3672932834,24.9413748627,89.1736372058,84.2007531761,4.9528840297,0.02
 08/19  20:00:00,107.934646467,27.6256119164,45.2675297447,0.0,4.12243109448,16.0517297156,99.5731693794,96.5814389616,2.97173041782,0.02
 08/19  21:00:00,61.1895086443,10.8787195586,15.7955011942,0.0,4.12243109448,15.9888894789,52.4707258136,40.8972257005,2.97173041782,8.60176969529
 08/19  22:00:00,81.0561761133,19.2950470395,27.0141529137,0.0,4.12243109448,15.9888894789,75.9046219186,72.9128915007,2.97173041782,0.02
 08/19  23:00:00,58.5795028141,10.5356691428,13.5285459628,0.0,4.12243109448,15.9888894789,44.7377250004,41.7459945826,2.97173041782,0.02
 08/19  24:00:00,76.0721939532,18.437421,22.8877969868,0.0,4.12243109448,15.9888894789,77.2915072246,74.2997768068,2.97173041782,0.02
 08/20  01:00:00,55.2808772837,10.5356691428,12.2911361445,0.0,2.06121554724,15.9888894789,45.9455669141,42.9538364963,2.97173041782,0.02
 08/20  02:00:00,75.3309550923,19.6380974553,23.0070973621,0.0,2.06121554724,15.9888894789,80.7156475812,77.7239171634,2.97173041782,0.02
 08/20  03:00:00,60.4413832684,13.1695864285,14.7404955256,0.0,2.06121554724,15.9888894789,58.3780472242,55.3863168063,2.97173041782,0.02
 08/20  04:00:00,63.7955394791,14.9255312857,16.2872206321,0.0,2.06121554724,15.9888894789,67.5940879259,64.6023575081,2.97173041782,0.02
 08/20  05:00:00,68.3594560277,17.5594485714,18.1399904899,0.0,2.06121554724,15.9888894789,78.9853744478,75.9936440299,2.97173041782,0.02
 08/20  06:00:00,56.870362077,17.5594485714,18.3967299096,0.0,2.06121554724,15.9888894789,79.0675116201,76.0757812023,2.97173041782,0.02
 08/20  07:00:00,71.4253945844,22.5925302439,30.1391316917,0.0,2.06121554724,15.9888894789,97.2666553733,94.2749249555,2.97173041782,0.02
 08/20  08:00:00,99.4532848135,18.9888253039,34.0908896316,0.0,4.12243109448,41.7362269337,73.5485864965,68.5757024668,4.9528840297,0.02
 08/20  09:00:00,113.643961585,23.2357497735,43.9059262014,0.0,4.12243109448,41.7362269337,88.2954563826,83.3225723529,4.9528840297,0.02
 08/20  10:00:00,105.842863652,19.1889380465,40.2136929203,0.0,4.12243109448,41.7362269337,70.8150329141,65.8421488844,4.9528840297,0.02
 08/20  11:00:00,118.105108394,23.4501562834,48.0610916178,0.0,4.12243109448,41.7362269337,87.3129833347,82.340099305,4.9528840297,0.02
 08/20  12:00:00,108.800869187,19.2747006504,42.8753882773,0.0,4.12243109448,41.7362269337,68.9251239373,63.9522399076,4.9528840297,0.02
 08/20  13:00:00,120.342976112,23.2357497735,50.5004228097,0.0,4.12243109448,41.7362269337,84.0275914548,79.0547074251,4.9528840297,0.02
 08/20  14:00:00,113.539578269,19.7035136702,47.2707126372,0.0,4.12243109448,41.7362269337,67.181074116,62.2081900863,4.9528840297,0.02
 08/20  15:00:00,124.502678931,23.6645627933,54.2179665675,0.0,4.12243109448,41.7362269337,82.6754491563,77.7025651266,4.9528840297,0.02
 08/20  16:00:00,96.8696576298,19.7035136702,47.3356212766,0.0,4.12243109448,24.8785346261,66.3705218375,61.3976378078,4.9528840297,0.02
 08/20  17:00:00,91.5314121314,22.6793871098,50.1840355179,0.0,2.06121554724,15.9888894789,82.0119812788,79.020250861,2.97173041782,0.02
 08/20  18:00:00,76.904110659,17.947568813,40.4430112172,0.0,2.06121554724,15.9888894789,63.0277021731,60.0359717553,2.97173041782,0.02
 08/20  19:00:00,85.3991717936,21.4798049164,40.5787871376,0.0,2.06121554724,15.9888894789,85.7146097245,82.7228793067,2.97173041782,0.02
 08/20  20:00:00,75.8115579397,15.3339979164,27.9205156352,0.0,2.06121554724,15.9888894789,61.1458729028,58.1541424849,2.97173041782,0.02
 08/20  21:00:00,86.8063510032,20.3874259779,33.7074217035,0.0,2.06121554724,15.9888894789,88.1237599367,85.1320295188,2.97173041782,0.02
 08/20  22:00:00,69.3600191051,13.5780530592,23.2764078861,0.0,2.06121554724,15.9888894789,56.1067458091,53.1150153913,2.97173041782,0.02
 08/20  23:00:00,85.6198959431,20.6018324878,32.3065600565,0.0,2.06121554724,15.9888894789,88.4662531551,85.4745227373,2.97173041782,0.02
 08/20  24:00:00,57.4965355086,10.5356691428,14.5067944234,0.0,2.06121554724,15.9888894789,48.1116485676,45.1199181498,2.97173041782,0.02
 08/21  01:00:00,84.5987320306,19.5094535494,30.3423025894,0.0,4.12243109448,15.9888894789,82.3956263584,79.4038959406,2.97173041782,0.02
 08/21  02:00:00,62.2413763787,11.3555004776,16.3641525382,0.0,4.12243109448,15.9888894789,57.779033022,46.2055460777,2.97173041782,8.60175652655
 08/21  03:00:00,79.7711506786,18.8662340197,26.1579408039,0.0,4.12243109448,15.9888894789,82.3638741629,79.372143745,2.97173041782,0.02
 08/21  04:00:00,122.054141859,27.9901029832,41.8880271812,0.0,12.3672932834,24.9413748627,109.805897614,104.833013584,4.9528840297,0.02
 08/21  05:00:00,133.508421106,28.0893645154,46.6167470884,6.62629787945,12.3672932834,24.9413748627,176.991971985,172.019087956,4.9528840297,0.02
 08/21  06:00:00,184.008376447,29.0340110206,53.8363235956,2.562382601,24.7345865669,70.7195625826,142.767691312,132.841923252,9.90576805939,0.02
 08/21  07:00:00,220.480955153,29.2329852777,60.4831929849,0.496038154531,37.1018798503,92.3937384068,120.952630243,111.026862184,9.90576805939,0.02
 08/21  08:00:00,237.125499725,29.4548070035,65.0994212303,0.259337355243,37.1018798503,104.434947198,112.432353941,102.506585881,9.90576805939,0.02
 08/21  09:00:00,255.280389253,29.7740254723,71.0738835863,0.0789051336502,37.1018798503,116.476155989,106.477628705,96.5518606458,9.90576805939,0.02
 08/21  10:00:00,262.468508893,30.1755690345,77.9276423399,0.0111617128688,37.1018798503,116.476155989,99.3009259097,80.7683455166,9.90576805939,8.62681233373
 08/21  11:00:00,269.048585908,30.6042665955,84.0900052556,0.0,37.1018798503,116.476155989,72.8418105275,62.9160424682,9.90576805939,0.02
 08/21  12:00:00,263.341014445,31.0869069457,89.9414767983,0.0,37.1018798503,104.434947198,63.3247151925,44.7945067636,9.90576805939,8.6244403695
 08/21  13:00:00,281.900038793,31.6022052386,95.9435423386,0.0,37.1018798503,116.476155989,37.1532658067,27.2274977473,9.90576805939,0.02
 08/21  14:00:00,282.469115788,31.9827232346,96.1322435747,0.0,37.1018798503,116.476155989,33.1996973425,23.2739292831,9.90576805939,0.02
 08/21  15:00:00,279.675450384,31.9120340438,93.4094575618,0.0,37.1018798503,116.476155989,46.2760923591,27.7447532759,9.90576805939,8.62557102383
 08/21  16:00:00,279.617323172,32.0186846592,93.2452633749,0.0,37.1018798503,116.476155989,36.9907056643,27.0649376049,9.90576805939,0.02
 08/21  17:00:00,277.954645065,31.8862663113,91.7160425972,0.0,37.1018798503,116.476155989,40.7439142831,30.8181462237,9.90576805939,0.02
 08/21  18:00:00,170.202672771,28.1415369336,68.9745197223,0.0,24.7345865669,47.5788473902,41.2046629253,36.2317788956,4.9528840297,0.02
 08/21  19:00:00,173.011709779,28.0555876001,67.171167905,0.0,24.7345865669,47.5788473902,46.2737794059,41.3008953762,4.9528840297,0.02
 08/21  20:00:00,162.298293979,28.3764058378,67.9972105209,0.0,12.3672932834,38.6892022431,63.3525863873,51.7743501948,2.97173041782,8.60650577464
 08/21  21:00:00,118.435716299,19.0602941405,45.330979615,0.0,12.3672932834,27.0668015668,40.9868786562,37.9951482384,2.97173041782,0.02
 08/21  22:00:00,106.700973921,22.229133439,49.647635994,0.0,4.12243109448,15.9888894789,54.5748746534,51.5831442355,2.97173041782,0.02
 08/21  23:00:00,91.7161382673,17.2614679814,39.784924711,0.0,4.12243109448,15.9888894789,45.2075738065,42.2158433887,2.97173041782,0.02
 08/21  24:00:00,103.625196372,21.4798049164,47.3469301394,0.0,4.12243109448,15.9888894789,60.0605344043,57.0688039865,2.97173041782,0.02
 08/22  01:00:00,82.5619893973,14.9909475006,32.9527826237,0.0,4.12243109448,15.9888894789,43.6956764814,40.7039460636,2.97173041782,0.02
 08/22  02:00:00,99.0106022347,20.8365853867,43.3755555241,0.0,4.12243109448,15.9888894789,66.0044765703,63.0127461525,2.97173041782,0.02
 08/22  03:00:00,81.6230358297,14.9051848966,32.0995916523,0.0,4.12243109448,15.9888894789,45.7984189803,42.8066885625,2.97173041782,0.02
 08/22  04:00:00,140.716009102,28.0758655871,60.4641325522,0.0,12.3672932834,24.9413748627,80.7241493851,75.7512653554,4.9528840297,0.02
 08/22  05:00:00,142.878797111,28.2338863637,60.4951833565,1.97371641332,12.3672932834,24.9413748627,135.788805838,130.815921808,4.9528840297,0.02
 08/22  06:00:00,203.827785588,29.4017504216,73.0073777726,0.493832061507,24.7345865669,70.7195625826,101.026739699,91.1009716401,9.90576805939,0.02
 08/22  07:00:00,238.122086927,29.9188988661,77.9196690049,0.0147811587718,37.1018798503,92.3937384068,77.1487654304,67.222997371,9.90576805939,0.02
 08/22  08:00:00,257.069897511,30.5146380527,84.2432877526,0.0,37.1018798503,104.434947198,58.0383621788,48.1125941194,9.90576805939,0.02
 08/22  09:00:00,278.098636587,31.0659637195,92.6791096764,0.0,37.1018798503,116.476155989,48.3877855988,29.8589783003,9.90576805939,8.62303923913
 08/22  10:00:00,286.501341065,31.5943013242,100.552932485,0.0,37.1018798503,116.476155989,26.6389952727,16.7132272133,9.90576805939,0.02
 08/22  11:00:00,293.516789062,32.1209114091,107.041500254,0.0,37.1018798503,116.476155989,27.5291490169,8.99521785948,9.90576805939,8.62816309806
 08/22  12:00:00,286.357509773,32.7654741582,111.279478155,0.0,37.1018798503,104.434947198,15.0074911639,5.08172310451,9.90576805939,0.02
 08/22  13:00:00,302.925207205,33.3762891301,115.194588498,0.0,37.1018798503,116.476155989,12.6536433182,2.7278752588,9.90576805939,0.02
 08/22  14:00:00,305.570750139,33.8500453709,117.366535037,0.0,37.1018798503,116.476155989,19.5437891259,1.01113307562,9.90576805939,8.62688799092
 08/22  15:00:00,303.699892353,34.0463768208,115.299610254,0.0,37.1018798503,116.476155989,10.5565233528,0.630755293369,9.90576805939,0.02
 08/22  16:00:00,299.812818198,33.9869157716,111.472481316,0.0,37.1018798503,116.476155989,11.6184013983,1.69263333892,9.90576805939,0.02
 08/22  17:00:00,297.804628313,33.740749333,109.711517899,0.0,37.1018798503,116.476155989,20.9519221684,2.43135159796,9.90576805939,8.614802511
 08/22  18:00:00,176.719464832,28.2357488205,75.3971159622,0.0,24.7345865669,47.5788473902,11.4176246611,6.44474063137,4.9528840297,0.02
 08/22  19:00:00,174.726151944,28.0634610241,68.8777618273,0.0,24.7345865669,47.5788473902,29.1955338324,24.2226498027,4.9528840297,0.02
 08/22  20:00:00,158.802818217,28.487851353,64.3903078955,0.0,12.3672932834,38.6892022431,61.6628996033,58.6711691855,2.97173041782,0.02
 08/22  21:00:00,114.370819187,19.1674973955,41.1588796111,0.0,12.3672932834,27.0668015668,58.712228335,55.7204979171,2.97173041782,0.02
 08/22  22:00:00,104.471865883,22.6150651568,47.032596044,0.0,4.12243109448,15.9888894789,75.2763190723,72.2845886545,2.97173041782,0.02
 08/22  23:00:00,89.4708623984,17.4329931893,37.3681234075,0.0,4.12243109448,15.9888894789,58.0381750712,55.0464446534,2.97173041782,0.02
 08/22  24:00:00,103.185879469,22.4435399489,45.9181347966,0.0,4.12243109448,15.9888894789,80.6266121952,77.6348817774,2.97173041782,0.02
 08/23  01:00:00,86.241965097,16.8755362636,34.6966829722,0.0,4.12243109448,15.9888894789,61.8861977316,58.8944673138,2.97173041782,0.02
 08/23  02:00:00,97.5495912131,21.1367545006,41.6143750727,0.0,4.12243109448,15.9888894789,78.2212985749,75.2295681571,2.97173041782,0.02
 08/23  03:00:00,79.6485450872,15.4401069094,29.564435405,0.0,4.12243109448,15.9888894789,63.791687547,60.7999571292,2.97173041782,0.02
 08/23  04:00:00,133.443844036,27.7328151713,53.5350175354,0.0,12.3672932834,24.9413748627,97.3407593172,92.3678752875,4.9528840297,0.02
 08/23  05:00:00,143.437128866,28.918900036,59.9006786092,2.44153885355,12.3672932834,24.9413748627,161.94593914,156.97305511,4.9528840297,0.02
 08/23  06:00:00,196.991041245,29.2809991101,66.1516338015,0.633582588937,24.7345865669,70.7195625826,128.79033074,118.86456268,9.90576805939,0.02
 08/23  07:00:00,230.132515255,29.8673076573,69.8422028723,0.154257338071,37.1018798503,92.3937384068,104.688613649,94.7628455899,9.90576805939,0.02
 08/23  08:00:00,245.394372711,30.1805404396,72.8986937317,0.0031775316688,37.1018798503,104.434947198,98.6714837411,80.1453267118,9.90576805939,8.62038896992
 08/23  09:00:00,262.510171225,30.5397109051,77.6169396891,0.0,37.1018798503,116.476155989,74.8898416451,64.9640735857,9.90576805939,0.02
 08/23  10:00:00,267.856217121,31.0438611619,82.4581912066,0.0,37.1018798503,116.476155989,59.2890174568,49.3632493974,9.90576805939,0.02
 08/23  11:00:00,273.420588135,31.5127065729,87.5535562511,0.0,37.1018798503,116.476155989,53.2247971464,34.6908399357,9.90576805939,8.62818915128
 08/23  12:00:00,265.177930548,32.1252190213,90.7401376611,0.0,37.1018798503,104.434947198,33.4731172449,23.5473491855,9.90576805939,0.02
 08/23  13:00:00,280.936649331,32.7673868747,93.8148829899,0.0,37.1018798503,116.476155989,37.204476727,18.6705196837,9.90576805939,8.62818898394
 08/23  14:00:00,283.173462249,33.1201429395,95.6992229839,0.0,37.1018798503,116.476155989,23.9665933107,14.0408252513,9.90576805939,0.02
 08/23  15:00:00,282.784067541,33.1643692357,95.2657419862,0.0,37.1018798503,116.476155989,23.630405613,13.7046375536,9.90576805939,0.02
 08/23  16:00:00,281.562227845,33.187526985,94.0212711778,0.0,37.1018798503,116.476155989,29.6434946663,11.1157010595,9.90576805939,8.62202554744
 08/23  17:00:00,279.132996913,33.0150058934,91.7656846323,0.0,37.1018798503,116.476155989,23.1375505688,13.2117825094,9.90576805939,0.02
 08/23  18:00:00,167.356209232,28.1437794713,66.1258292402,0.0,24.7345865669,47.5788473902,33.4452470945,28.4723630648,4.9528840297,0.02
 08/23  19:00:00,169.786683663,28.0573930115,63.9443524012,0.0,24.7345865669,47.5788473902,43.6364001005,38.6635160708,4.9528840297,0.02
 08/23  20:00:00,158.732096544,28.3773661963,64.4300590541,0.0,12.3672932834,38.6892022431,55.4406776559,52.4489472381,2.97173041782,0.02
 08/23  21:00:00,113.542318861,18.2895249669,41.2340874271,0.0,12.3672932834,27.0668015668,45.2855939115,42.2938634937,2.97173041782,0.02
 08/23  22:00:00,104.574169918,22.3863648796,47.3635995979,0.0,4.12243109448,15.9888894789,68.6848218133,65.6930913955,2.97173041782,0.02
 08/23  23:00:00,86.7944048116,16.3834955529,35.7669058472,0.0,4.12243109448,15.9888894789,51.9029866273,48.9112562095,2.97173041782,0.02
 08/23  24:00:00,101.249692656,21.4798049164,44.9714254041,0.0,4.12243109448,15.9888894789,74.6121152945,71.6203848767,2.97173041782,0.02
 08/24  01:00:00,80.3957707618,14.8194222927,30.9580881419,0.0,4.12243109448,15.9888894789,50.8717843092,47.8800538914,2.97173041782,0.02
 08/24  02:00:00,101.891037194,21.9289643252,45.1378673112,0.0,4.12243109448,15.9888894789,74.8246147371,71.8328843193,2.97173041782,0.02
 08/24  03:00:00,82.7658128713,15.1624727085,32.9850797697,0.0,4.12243109448,15.9888894789,49.1580788589,46.1663484411,2.97173041782,0.02
 08/24  04:00:00,137.806407126,27.7113745203,57.9190205564,0.0,12.3672932834,24.9413748627,95.4701606521,81.9155086664,4.9528840297,8.60176795607
 08/24  05:00:00,144.597898268,28.7409351451,61.4074537154,2.27349745687,12.3672932834,24.9413748627,146.331755768,141.358871738,4.9528840297,0.02
 08/24  06:00:00,200.070822366,29.3113555715,69.0941429417,0.740497653761,24.7345865669,70.7195625826,114.74624204,104.82047398,9.90576805939,0.02
 08/24  07:00:00,233.55182091,29.9299548238,73.1754820814,0.177642824764,37.1018798503,92.3937384068,91.0732394876,81.1474714282,9.90576805939,0.02
 08/24  08:00:00,248.170319491,30.1539611936,75.6643729503,0.0400546713833,37.1018798503,104.434947198,77.4381425271,67.5123744678,9.90576805939,0.02
 08/24  09:00:00,261.657742699,30.3466288696,76.9575455142,0.0,37.1018798503,116.476155989,69.2076969377,59.2819288783,9.90576805939,0.02
 08/24  10:00:00,264.398108003,30.5325205611,79.5114340271,0.0,37.1018798503,116.476155989,70.4270163971,51.8942688419,9.90576805939,8.62697949578
 08/24  11:00:00,268.815833798,30.8990896488,83.5624366836,0.0,37.1018798503,116.476155989,49.2875924838,39.3618244244,9.90576805939,0.02
 08/24  12:00:00,258.662058483,31.1795502469,85.1698785193,0.0,37.1018798503,104.434947198,42.8933190582,32.9675509988,9.90576805939,0.02
 08/24  13:00:00,272.389693976,31.3833876474,86.6520031013,0.0,37.1018798503,116.476155989,47.3252334269,28.7911191765,9.90576805939,8.62834619096
 08/24  14:00:00,273.63823644,31.4921743721,87.7919204017,0.0,37.1018798503,116.476155989,33.0728931496,23.1471250902,9.90576805939,0.02
 08/24  15:00:00,274.414327002,31.7204144527,88.3399384861,0.0,37.1018798503,116.476155989,39.6928300854,21.1614855473,9.90576805939,8.62557647871
 08/24  16:00:00,276.189801056,31.930401535,89.9060270782,0.0,37.1018798503,116.476155989,26.0883768278,16.1626087684,9.90576805939,0.02
 08/24  17:00:00,276.701423071,31.9831578634,90.3659327321,0.0,37.1018798503,116.476155989,23.8548157454,13.929047686,9.90576805939,0.02
 08/24  18:00:00,168.105185875,28.1406779949,66.8778934345,0.0,24.7345865669,47.5788473902,30.5926431131,25.6197590834,4.9528840297,0.02
 08/24  19:00:00,172.822634139,28.0550906755,64.6334242126,0.0,24.7345865669,47.5788473902,37.9274416334,32.9545576037,4.9528840297,0.02
 08/24  20:00:00,159.086424242,28.268831446,64.8929086889,0.0,12.3672932834,38.6892022431,56.8891787094,45.3101071817,2.97173041782,8.60734110993
 08/24  21:00:00,111.744415403,17.3043492834,40.4471056638,0.0,12.3672932834,27.0668015668,35.6382684712,32.6465380534,2.97173041782,0.02
