Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/24  22:00:00,105.980665576,22.3006022756,48.8558585397,0.0,4.12243109448,15.9888894789,52.1163072074,49.1245767896,2.97173041782,0.02
 08/24  23:00:00,88.4681493493,16.3834955529,37.4406511192,0.0,4.12243109448,15.9888894789,42.827941037,39.8362106192,2.97173041782,0.02
 08/24  24:00:00,101.107709034,21.2653984065,45.0438490787,0.0,4.12243109448,15.9888894789,70.5437988936,67.5520684758,2.97173041782,0.02
 08/25  01:00:00,82.3761133048,15.0767101045,32.6811437079,0.0,4.12243109448,15.9888894789,50.5605053211,47.5687749033,2.97173041782,0.02
 08/25  02:00:00,98.4235154307,20.8365853867,42.7884685177,0.0,4.12243109448,15.9888894789,75.6713931405,72.6796627227,2.97173041782,0.02
 08/25  03:00:00,81.4469809717,14.9051848966,31.923536608,0.0,4.12243109448,15.9888894789,51.1913076615,48.1995772437,2.97173041782,0.02
 08/25  04:00:00,141.309030682,28.0758655871,61.0571539604,0.0,12.3672932834,24.9413748627,86.774074885,81.8011908553,4.9528840297,0.02
 08/25  05:00:00,143.14938257,28.3150372126,60.8705291379,1.78780508514,12.3672932834,24.9413748627,141.327960132,136.355076103,4.9528840297,0.02
 08/25  06:00:00,204.161134524,29.5782627728,72.9362198568,0.721826417908,24.7345865669,70.7195625826,104.660761538,94.7349934789,9.90576805939,0.02
 08/25  07:00:00,238.345765719,30.0133483825,77.9564318522,0.107246596155,37.1018798503,92.3937384068,76.3882081957,66.4624401363,9.90576805939,0.02
 08/25  08:00:00,255.599171493,30.342613234,82.9445900325,0.0,37.1018798503,104.434947198,55.9950316381,46.0692635787,9.90576805939,0.02
 08/25  09:00:00,268.906636093,30.5953501715,83.9577073811,0.0,37.1018798503,116.476155989,58.6084862809,40.0796217414,9.90576805939,8.62309648016
 08/25  10:00:00,270.368897078,30.9738560524,85.0409370669,0.0,37.1018798503,116.476155989,51.314682024,41.3889139646,9.90576805939,0.02
 08/25  11:00:00,273.64068205,31.2487600896,88.0375507463,0.0,37.1018798503,116.476155989,42.5435837813,32.6178157219,9.90576805939,0.02
 08/25  12:00:00,265.289525164,31.7737999654,91.2031511016,0.0,37.1018798503,104.434947198,39.436483494,20.9060004301,9.90576805939,8.62471500458
 08/25  13:00:00,280.793951863,32.2621784367,94.1774493695,0.0,37.1018798503,116.476155989,25.7209745813,15.7952065219,9.90576805939,0.02
 08/25  14:00:00,284.972799018,32.7258766084,97.8927412756,0.0,37.1018798503,116.476155989,30.4155105028,11.8828223492,9.90576805939,8.62692009419
 08/25  15:00:00,286.720321161,33.0159354381,99.3504808054,0.0,37.1018798503,116.476155989,18.6525220702,8.72675401084,9.90576805939,0.02
 08/25  16:00:00,285.611218575,32.9831888069,98.2746129602,0.0,37.1018798503,116.476155989,19.5471157674,9.62134770802,9.90576805939,0.02
 08/25  17:00:00,282.315950644,32.898282636,95.065303313,0.0,37.1018798503,116.476155989,32.6980141565,14.1774967213,9.90576805939,8.61474937587
 08/25  18:00:00,169.62681513,28.1431530949,68.3970546337,0.0,24.7345865669,47.5788473902,33.8059668992,28.8330828695,4.9528840297,0.02
 08/25  19:00:00,174.383130372,28.0570166344,66.1920161812,0.0,24.7345865669,47.5788473902,41.6200108803,36.6471268506,4.9528840297,0.02
 08/25  20:00:00,160.965119523,28.3771321558,66.6633284903,0.0,12.3672932834,38.6892022431,51.0001030432,48.0083726254,2.97173041782,0.02
 08/25  21:00:00,117.891132613,19.1674973955,44.6791934191,0.0,12.3672932834,27.0668015668,43.089100655,40.0973702372,2.97173041782,0.02
 08/25  22:00:00,106.379753769,22.5293025528,49.0262465797,0.0,4.12243109448,15.9888894789,63.2707750215,60.2790446037,2.97173041782,0.02
 08/25  23:00:00,90.3553665916,17.3472305854,38.3383902511,0.0,4.12243109448,15.9888894789,52.3024623016,49.3107318838,2.97173041782,0.02
 08/25  24:00:00,102.477187267,21.5655675203,46.1131582206,0.0,4.12243109448,15.9888894789,68.5233530021,65.5316225843,2.97173041782,0.02
 08/26  01:00:00,83.6562225494,15.3339979164,33.7039651156,0.0,4.12243109448,15.9888894789,50.0227095611,47.0309791433,2.97173041782,0.02
 08/26  02:00:00,97.7466378952,20.8365853867,42.1115909135,0.0,4.12243109448,15.9888894789,72.8133260193,69.8215956015,2.97173041782,0.02
 08/26  03:00:00,77.6650933336,14.4763718769,28.5704618797,0.0,4.12243109448,15.9888894789,54.0375789866,51.0458485688,2.97173041782,0.02
 08/26  04:00:00,117.317583392,27.6256119164,54.6504675289,0.0,4.12243109448,16.0517297156,103.366569581,100.374839163,2.97173041782,0.02
 08/26  05:00:00,114.093845909,27.1967988966,51.8555430286,0.0,4.12243109448,16.0517297156,105.323359274,102.331628856,2.97173041782,0.02
 08/26  06:00:00,142.979790993,28.9120509756,64.8688278082,0.0,4.12243109448,39.6058045677,86.542404583,83.5506741652,2.97173041782,0.02
 08/26  07:00:00,178.843367386,28.9199272314,67.1098911448,4.3207704478,12.3672932834,65.3531420225,133.984382137,129.011498107,4.9528840297,0.02
 08/26  08:00:00,181.706318211,28.91724014,68.486792688,2.91868253234,12.3672932834,68.2430321324,125.226295741,120.253411711,4.9528840297,0.02
 08/26  09:00:00,209.703236886,28.9874380682,69.8097867533,0.505546976856,16.4897243779,93.1370602926,119.190209355,102.655010356,7.92461444751,8.61058455131
 08/26  10:00:00,210.593859497,29.0352680318,70.8554086471,0.302652341534,16.4897243779,93.1370602926,104.591637264,96.6470228163,7.92461444751,0.02
 08/26  11:00:00,212.510767436,29.101397035,72.8181262274,0.190716335234,16.4897243779,93.1370602926,97.2966733609,89.3520589134,7.92461444751,0.02
 08/26  12:00:00,207.898565772,29.2331040024,77.3321951405,0.0843404122838,16.4897243779,83.9857416113,86.7301085872,78.7854941397,7.92461444751,0.02
 08/26  13:00:00,210.578807613,29.4042042388,79.9228069255,0.00286244293954,16.4897243779,83.9857416113,80.683305437,72.7386909895,7.92461444751,0.02
 08/26  14:00:00,212.114543587,29.5555898218,81.3100608961,0.0,16.4897243779,83.9857416113,80.4631460416,72.5185315941,7.92461444751,0.02
 08/26  15:00:00,192.722355818,28.9120509756,80.0183029746,0.0,12.3672932834,70.6512738906,37.4032774334,32.4303934037,4.9528840297,0.02
 08/26  16:00:00,193.394127562,28.9120509756,80.6900788444,0.0,12.3672932834,70.6512738906,42.6361816173,29.0743512467,4.9528840297,8.60894634096
 08/26  17:00:00,180.140158077,28.9120509756,79.9596177279,0.0,12.3672932834,58.1284167478,36.6182879852,31.6454039555,4.9528840297,0.02
 08/26  18:00:00,133.851532308,28.225950144,67.5445711717,0.0,12.3672932834,24.9413748627,57.9870773398,53.0141933101,4.9528840297,0.02
 08/26  19:00:00,135.628481726,28.0544249361,62.4455458096,0.0,12.3672932834,24.9413748627,72.483268862,67.5103848323,4.9528840297,0.02
 08/26  20:00:00,121.618714688,28.0544249361,58.5227861136,0.0,4.12243109448,16.0517297156,94.7002604643,91.7085300465,2.97173041782,0.02
 08/26  21:00:00,80.5699447202,14.7133132997,31.2641152689,0.0,4.12243109448,15.9888894789,52.9935006705,50.0017702527,2.97173041782,0.02
 08/26  22:00:00,96.1663964068,20.6018324878,40.7918457146,0.0,4.12243109448,15.9888894789,81.0262214133,78.0344909955,2.97173041782,0.02
 08/26  23:00:00,71.0330773499,12.8061896237,23.660114713,0.0,4.12243109448,15.9888894789,55.0543262091,52.0625957913,2.97173041782,0.02
 08/26  24:00:00,89.9234071558,20.173019468,34.977669463,0.0,4.12243109448,15.9888894789,85.5009329004,82.5092024826,2.97173041782,0.02
 08/27  01:00:00,59.3446706761,10.75516225,16.1290014266,0.0,2.06121554724,15.9888894789,49.0434053496,46.0516749318,2.97173041782,0.02
 08/27  02:00:00,87.4449989438,19.6380974553,35.1211419073,0.0,2.06121554724,15.9888894789,78.4487190878,75.45698867,2.97173041782,0.02
 08/27  03:00:00,65.789792421,13.1695864285,20.088905287,0.0,2.06121554724,15.9888894789,57.0702693739,54.0785389561,2.97173041782,0.02
 08/27  04:00:00,66.7728799643,14.0475588571,20.1682772247,0.0,2.06121554724,15.9888894789,60.7841826473,57.7924522295,2.97173041782,0.02
 08/27  05:00:00,74.4341181542,17.5594485714,24.2146530706,0.0,2.06121554724,15.9888894789,76.1955860137,73.2038555959,2.97173041782,0.02
 08/27  06:00:00,64.7216740154,17.5594485714,23.8988755651,0.0,2.06121554724,15.9888894789,77.2000522946,74.2083218768,2.97173041782,0.02
 08/27  07:00:00,73.9331487157,21.9493107142,33.2901056703,0.0,2.06121554724,15.9888894789,95.9814566459,92.989726228,2.97173041782,0.02
 08/27  08:00:00,104.827826776,19.1031754425,39.3510817108,0.0,4.12243109448,41.7362269337,72.7398445862,67.7669605565,4.9528840297,0.02
 08/27  09:00:00,123.936035429,23.8360880012,53.5976620141,0.0,4.12243109448,41.7362269337,86.5497979683,81.5769139386,4.9528840297,0.02
 08/27  10:00:00,109.209322593,18.9316502346,43.9041026502,0.0,4.12243109448,41.7362269337,67.1350764524,62.1621924227,4.9528840297,0.02
 08/27  11:00:00,127.32245957,23.8360880012,56.9840860649,0.0,4.12243109448,41.7362269337,76.7305596401,71.7576756104,4.9528840297,0.02
 08/27  12:00:00,112.981466887,19.1889380465,47.4189590375,0.0,4.12243109448,41.7362269337,58.7356031094,53.7627190797,4.9528840297,0.02
 08/27  13:00:00,131.387592676,24.0953005838,60.7900064889,0.0,4.12243109448,41.7362269337,66.048900651,61.0760166213,4.9528840297,0.02
 08/27  14:00:00,114.759710781,19.283181088,49.1029597871,0.0,4.12243109448,41.7362269337,52.7560677672,47.7831837375,4.9528840297,0.02
 08/27  15:00:00,131.877531065,24.0980955626,61.2771497917,0.0,4.12243109448,41.7362269337,61.1848131001,56.2119290704,4.9528840297,0.02
 08/27  16:00:00,98.0320189164,19.2826965762,49.2334446308,0.0,4.12243109448,24.8785346261,46.6991732282,41.7262891985,4.9528840297,0.02
 08/27  17:00:00,103.126988096,24.0942577278,60.3389975454,0.0,2.06121554724,15.9888894789,60.2547356125,57.2630051947,2.97173041782,0.02
 08/27  18:00:00,81.8255507277,18.3967282219,44.8895485644,0.0,2.06121554724,15.9888894789,60.8602011905,49.2867019906,2.97173041782,8.60176878209
 08/27  19:00:00,99.6803859714,22.165905748,51.8247337551,0.0,2.06121554724,15.9888894789,70.0475562527,67.0558258349,2.97173041782,0.02
 08/27  20:00:00,85.7051628622,16.7468923577,36.349739853,0.0,2.06121554724,15.9888894789,62.2406328203,59.2489024025,2.97173041782,0.02
 08/27  21:00:00,96.7085153425,20.5160698839,43.4809422659,0.0,2.06121554724,15.9888894789,81.3224980442,78.3307676264,2.97173041782,0.02
 08/27  22:00:00,86.665654818,17.0899427735,36.9671815012,0.0,2.06121554724,15.9888894789,66.3904395903,63.3987091725,2.97173041782,0.02
 08/27  23:00:00,93.5777705553,19.6380974553,41.2539131492,0.0,2.06121554724,15.9888894789,79.8076583335,76.8159279157,2.97173041782,0.02
 08/27  24:00:00,84.1013517465,16.8326549617,34.6601663184,0.0,2.06121554724,15.9888894789,72.6999437025,69.7082132847,2.97173041782,0.02
 08/28  01:00:00,90.2616758244,18.5885998188,36.9518437014,0.0,4.12243109448,15.9888894789,78.6915944433,75.6998640255,2.97173041782,0.02
 08/28  02:00:00,76.0910346582,14.9255312857,26.5215005395,0.0,4.12243109448,15.9888894789,68.1491955011,65.1574650832,2.97173041782,0.02
 08/28  03:00:00,86.4457102907,17.6820398556,34.0681813178,0.0,4.12243109448,15.9888894789,75.3819145166,72.3901840988,2.97173041782,0.02
 08/28  04:00:00,129.154955424,27.4969680104,49.4819760844,0.0,12.3672932834,24.9413748627,109.521837182,104.548953152,4.9528840297,0.02
 08/28  05:00:00,140.722084674,28.5443643266,55.7156889228,4.28602009982,12.3672932834,24.9413748627,175.809230666,170.836346636,4.9528840297,0.02
 08/28  06:00:00,190.667145194,28.9979527757,59.4970145747,1.24735218123,24.7345865669,70.7195625826,141.838418715,131.912650656,9.90576805939,0.02
 08/28  07:00:00,226.466260518,29.2633204406,66.862933624,0.0712649123409,37.1018798503,92.3937384068,116.719734249,106.79396619,9.90576805939,0.02
 08/28  08:00:00,245.818505242,29.6401990962,73.8660452815,0.000285824572869,37.1018798503,104.434947198,91.4945230268,81.5687549674,9.90576805939,0.02
 08/28  09:00:00,263.769676881,30.0670792141,79.3490220455,0.0,37.1018798503,116.476155989,84.7249447463,66.1960299706,9.90576805939,8.62314671624
 08/28  10:00:00,270.284133639,30.5236109097,85.4064116323,0.0,37.1018798503,116.476155989,62.2092212761,52.2834532167,9.90576805939,0.02
 08/28  11:00:00,273.921615891,30.9943380332,88.5728971152,0.0,37.1018798503,116.476155989,57.3293711826,47.4036031232,9.90576805939,0.02
 08/28  12:00:00,261.779296492,31.5642633832,87.9024635765,0.0,37.1018798503,104.434947198,71.1039683515,52.5735008338,9.90576805939,8.62469945831
 08/28  13:00:00,276.358011198,32.0464687064,89.9572089362,0.0,37.1018798503,116.476155989,61.9887885915,52.0630205321,9.90576805939,0.02
 08/28  14:00:00,279.933710798,32.5747937769,93.0047373276,0.0,37.1018798503,116.476155989,63.2741330461,44.7413822597,9.90576805939,8.62698272695
 08/28  15:00:00,280.659280592,32.922420058,93.3829498338,0.0,37.1018798503,116.476155989,54.1109874551,44.1852193957,9.90576805939,0.02
 08/28  16:00:00,281.268441754,33.1567579448,93.7582590367,0.0,37.1018798503,116.476155989,54.3100595598,44.3842915004,9.90576805939,0.02
 08/28  17:00:00,279.508736619,33.2708654908,91.885505244,0.0,37.1018798503,116.476155989,66.1055786872,47.584915948,9.90576805939,8.61489467974
 08/28  18:00:00,169.913096069,28.3240687012,68.5024244909,0.0,24.7345865669,47.5788473902,58.2704552049,53.2975711752,4.9528840297,0.02
 08/28  19:00:00,168.338119283,28.0634323229,60.1405894553,0.0,24.7345865669,47.5788473902,68.150544115,63.1776600853,4.9528840297,0.02
 08/28  20:00:00,151.256627344,28.4864010779,56.8455659126,0.0,12.3672932834,38.6892022431,82.1953941392,79.2036637214,2.97173041782,0.02
 08/28  21:00:00,105.449696417,17.4115525383,34.0451872882,0.0,12.3672932834,27.0668015668,57.540918506,54.5491880882,2.97173041782,0.02
 08/28  22:00:00,92.7069877867,21.4369236144,36.4716025702,0.0,4.12243109448,15.9888894789,78.9882663989,75.9965359811,2.97173041782,0.02
 08/28  23:00:00,77.222771693,15.5055231243,27.0989889973,0.0,4.12243109448,15.9888894789,56.1111547231,53.1194243053,2.97173041782,0.02
 08/28  24:00:00,91.758566913,21.2653984065,35.6947068636,0.0,4.12243109448,15.9888894789,86.9539688488,83.9622384309,2.97173041782,0.02
 08/29  01:00:00,71.4413348197,14.4763718769,22.3467033032,0.0,4.12243109448,15.9888894789,59.741549565,56.7498191472,2.97173041782,0.02
 08/29  02:00:00,86.4456069403,20.3874259779,31.2854623943,0.0,4.12243109448,15.9888894789,85.7368796381,82.7451492203,2.97173041782,0.02
 08/29  03:00:00,68.0983292728,14.0475588571,19.4325107149,0.0,4.12243109448,15.9888894789,63.621615097,60.6298846792,2.97173041782,0.02
 08/29  04:00:00,121.02106383,28.0758655871,40.7691868353,0.0,12.3672932834,24.9413748627,102.851029953,97.8781459229,4.9528840297,0.02
 08/29  05:00:00,124.039252751,28.2080217711,40.5196096567,3.13560987826,12.3672932834,24.9413748627,167.332089722,162.359205693,4.9528840297,0.02
 08/29  06:00:00,173.549774588,29.287188898,42.1438329654,1.19392690202,24.7345865669,70.7195625826,134.861461602,124.935693542,9.90576805939,0.02
 08/29  07:00:00,209.599616573,29.5728649762,49.6798613786,0.0781415246301,37.1018798503,92.3937384068,113.72271986,103.796951801,9.90576805939,0.02
 08/29  08:00:00,234.370385162,29.9235330072,62.1348832755,0.0,37.1018798503,104.434947198,113.820483671,95.2941967497,9.90576805939,8.62051886229
 08/29  09:00:00,256.412969568,30.3722320178,71.6872110844,0.0,37.1018798503,116.476155989,99.3322075068,89.4064394474,9.90576805939,0.02
 08/29  10:00:00,264.728242898,30.8475809831,79.526490526,0.0,37.1018798503,116.476155989,79.5493901406,69.6236220812,9.90576805939,0.02
 08/29  11:00:00,271.04098836,31.3262353637,85.360418733,0.0,37.1018798503,116.476155989,72.0238447837,53.4897559625,9.90576805939,8.62832076176
 08/29  12:00:00,264.047812036,32.0219146671,89.7133167386,0.0,37.1018798503,104.434947198,56.8201770682,46.8944090088,9.90576805939,0.02
 08/29  13:00:00,280.106566959,32.7000055871,93.0521742884,0.0,37.1018798503,116.476155989,58.6355145516,40.10142016,9.90576805939,8.62832633218
 08/29  14:00:00,284.087241061,33.2918933241,96.4412435953,0.0,37.1018798503,116.476155989,45.6360942031,35.7103261437,9.90576805939,0.02
 08/29  15:00:00,286.852088377,33.7847914437,98.7133326274,0.0,37.1018798503,116.476155989,40.3367558455,30.4109877861,9.90576805939,0.02
 08/29  16:00:00,287.703099903,34.0787126233,99.2709530974,0.0,37.1018798503,116.476155989,47.5258784828,28.9980329222,9.90576805939,8.6220775013
 08/29  17:00:00,286.542559678,34.1920218534,97.9982271418,0.0,37.1018798503,116.476155989,42.3033812452,32.3776131858,9.90576805939,0.02
 08/29  18:00:00,173.030907377,28.3284344304,71.6158703513,0.0,24.7345865669,47.5788473902,49.4045969705,44.4317129408,4.9528840297,0.02
 08/29  19:00:00,173.981658085,28.0710419405,65.7765091158,0.0,24.7345865669,47.5788473902,60.5169936717,55.544109642,4.9528840297,0.02
 08/29  20:00:00,160.33722044,28.4906020952,65.9219449157,0.0,12.3672932834,38.6892022431,75.0323565257,72.0406261079,2.97173041782,0.02
 08/29  21:00:00,117.543917071,19.2747006504,44.2247656075,0.0,12.3672932834,27.0668015668,57.3368328427,54.3451024249,2.97173041782,0.02
 08/29  22:00:00,106.165897917,22.6150651568,48.7266271999,0.0,4.12243109448,15.9888894789,76.4727641037,73.4810336859,2.97173041782,0.02
 08/29  23:00:00,87.3003104905,16.5550207608,36.1012861981,0.0,4.12243109448,15.9888894789,56.4219727946,53.4302423768,2.97173041782,0.02
 08/29  24:00:00,101.536504446,21.6513301243,45.0867118661,0.0,4.12243109448,15.9888894789,81.3147686191,78.3230382012,2.97173041782,0.02
 08/30  01:00:00,82.1613872996,15.3339979164,32.2091289271,0.0,4.12243109448,15.9888894789,58.4561002761,55.4643698583,2.97173041782,0.02
 08/30  02:00:00,95.7416841006,20.8365853867,40.106636177,0.0,4.12243109448,15.9888894789,83.5564865477,80.5647561299,2.97173041782,0.02
 08/30  03:00:00,76.0799870888,14.4763718769,26.9853546909,0.0,4.12243109448,15.9888894789,68.2971481885,56.7236460419,2.97173041782,8.60177172881
 08/30  04:00:00,131.306640344,27.9686623322,51.1619658714,0.0,12.3672932834,24.9413748627,100.485137121,95.5122530917,4.9528840297,0.02
 08/30  05:00:00,139.181022789,28.7151637706,55.5621662241,2.72768075174,12.3672932834,24.9413748627,164.442880921,159.469996892,4.9528840297,0.02
 08/30  06:00:00,193.374452419,29.249085011,62.4123544775,0.788186637926,24.7345865669,70.7195625826,132.383684367,122.457916308,9.90576805939,0.02
 08/30  07:00:00,228.997204202,29.7866581354,68.7461798336,0.195623218817,37.1018798503,92.3937384068,110.043224283,100.117456224,9.90576805939,0.02
 08/30  08:00:00,246.863660904,30.1374037524,74.4143190287,0.0,37.1018798503,104.434947198,89.2370583688,79.3112903094,9.90576805939,0.02
 08/30  09:00:00,267.249418723,30.6340373985,82.2618039964,0.0,37.1018798503,116.476155989,67.5496491331,57.6238810737,9.90576805939,0.02
 08/30  10:00:00,273.838843246,31.162149168,88.322536256,0.0,37.1018798503,116.476155989,59.5081070137,40.9752273505,9.90576805939,8.62711160372
 08/30  11:00:00,278.639560406,31.6905473052,92.5946941277,0.0,37.1018798503,116.476155989,41.2378525502,31.3120844908,9.90576805939,0.02
 08/30  12:00:00,273.085355961,32.4112599043,98.3614570384,0.0,37.1018798503,104.434947198,35.3356728485,16.8053865006,9.90576805939,8.62451828847
 08/30  13:00:00,290.826230637,33.1184206937,103.353502078,0.0,37.1018798503,116.476155989,18.623434544,8.69766648458,9.90576805939,0.02
 08/30  14:00:00,293.538815413,33.6346421193,105.550019061,0.0,37.1018798503,116.476155989,15.7508018748,5.8250338154,9.90576805939,0.02
 08/30  15:00:00,294.927437011,34.0129681367,106.560493043,0.0,37.1018798503,116.476155989,23.4042057463,4.87268372122,9.90576805939,8.62575396567
 08/30  16:00:00,292.908755058,34.1528298235,104.402543724,0.0,37.1018798503,116.476155989,15.8655833862,5.93981532684,9.90576805939,0.02
 08/30  17:00:00,289.672336684,34.0716830592,101.248314039,0.0,37.1018798503,116.476155989,17.2419207186,7.31615265925,9.90576805939,0.02
 08/30  18:00:00,171.888863018,28.2377637412,70.56448165,0.0,24.7345865669,47.5788473902,29.9801157385,25.0072317088,4.9528840297,0.02
 08/30  19:00:00,174.266873198,28.0655432124,66.0672075233,0.0,24.7345865669,47.5788473902,48.8871816755,43.9142976458,4.9528840297,0.02
 08/30  20:00:00,156.692161273,28.4881867479,62.279291438,0.0,12.3672932834,38.6892022431,82.3155783634,70.7365672421,2.97173041782,8.60728070346
 08/30  21:00:00,113.046467754,19.1674973955,39.8345251057,0.0,12.3672932834,27.0668015668,60.5846614853,57.5929310674,2.97173041782,0.02
 08/30  22:00:00,102.94997235,22.6150651568,45.5107024862,0.0,4.12243109448,15.9888894789,77.2932613156,74.3015308977,2.97173041782,0.02
 08/30  23:00:00,85.040380398,16.4692581568,33.9271196044,0.0,4.12243109448,15.9888894789,56.470001959,53.4782715412,2.97173041782,0.02
 08/30  24:00:00,98.7834515261,21.4798049164,42.5051850888,0.0,4.12243109448,15.9888894789,81.4521214705,78.4603910527,2.97173041782,0.02
 08/31  01:00:00,77.7622090274,14.8194222927,28.3245272497,0.0,4.12243109448,15.9888894789,58.145585785,55.1538553672,2.97173041782,0.02
 08/31  02:00:00,95.066964359,21.0509918966,39.2175109324,0.0,4.12243109448,15.9888894789,90.501951282,87.5102208642,2.97173041782,0.02
 08/31  03:00:00,79.0333819361,15.1195914065,29.2955310483,0.0,4.12243109448,15.9888894789,62.956253282,59.9645228641,2.97173041782,0.02
 08/31  04:00:00,128.982157139,27.6256119164,49.1805340643,0.0,12.3672932834,24.9413748627,99.7127699488,94.7398859191,4.9528840297,0.02
 08/31  05:00:00,140.787525607,28.8564874494,56.8399490397,2.91507795049,12.3672932834,24.9413748627,163.777291229,158.8044072,4.9528840297,0.02
 08/31  06:00:00,194.149937581,29.2416017819,63.0573897936,0.926120487085,24.7345865669,70.7195625826,131.739533604,121.813765545,9.90576805939,0.02
 08/31  07:00:00,225.24800152,29.778696157,64.8574699332,0.343094878745,37.1018798503,92.3937384068,112.005474959,102.079706899,9.90576805939,0.02
 08/31  08:00:00,241.024928239,29.9924418534,68.5638212781,0.156686652718,37.1018798503,104.434947198,104.643909983,94.7181419241,9.90576805939,0.02
 08/31  09:00:00,256.924372517,30.2641145745,72.302960283,0.00372020474629,37.1018798503,116.476155989,101.988884091,83.4616743282,9.90576805939,8.6214417034
 08/31  10:00:00,262.139042015,30.6686107841,77.1163137711,0.0,37.1018798503,116.476155989,79.535674107,69.6099060476,9.90576805939,0.02
 08/31  11:00:00,266.035789997,31.0923311248,80.5890707063,0.0,37.1018798503,116.476155989,67.9044941453,57.9787260859,9.90576805939,0.02
 08/31  12:00:00,256.596637338,31.6569743697,82.6270924316,0.0,37.1018798503,104.434947198,75.7040068145,57.1733868898,9.90576805939,8.62485186534
 08/31  13:00:00,270.738308046,32.1276962164,84.2562704553,0.0,37.1018798503,116.476155989,70.3490072477,60.4232391883,9.90576805939,0.02
 08/31  14:00:00,273.268948974,32.6758336421,86.2389338614,0.0,37.1018798503,116.476155989,76.5273134532,57.9944555089,9.90576805939,8.62708988494
 08/31  15:00:00,273.031633934,33.0078285621,85.6698884302,0.0,37.1018798503,116.476155989,72.4511231353,62.5253550759,9.90576805939,0.02
 08/31  16:00:00,271.854205236,33.1256638974,84.3751099527,0.0,37.1018798503,116.476155989,80.2473409652,70.3215729058,9.90576805939,0.02
 08/31  17:00:00,271.596551711,33.1699541516,84.0742312607,0.0,37.1018798503,116.476155989,88.5656882295,70.0449829442,9.90576805939,8.61493722589
 08/31  18:00:00,164.421246791,28.2301675956,63.1044771137,0.0,24.7345865669,47.5788473902,62.9572454133,57.9843613836,4.9528840297,0.02
 08/31  19:00:00,166.829628671,28.056784795,56.2895787167,0.0,24.7345865669,47.5788473902,68.6145671225,63.6416830928,4.9528840297,0.02
 08/31  20:00:00,146.71054954,28.3768078015,52.4090797668,0.0,12.3672932834,38.6892022431,81.6059197203,78.6141893024,2.97173041782,0.02
 08/31  21:00:00,102.788749184,17.3043492834,31.4914422978,0.0,12.3672932834,27.0668015668,57.3236115164,54.3318810986,2.97173041782,0.02
 08/31  22:00:00,93.1422519884,21.4798049164,36.863985366,0.0,4.12243109448,15.9888894789,76.3511288838,73.359398466,2.97173041782,0.02
 08/31  23:00:00,76.7479964206,14.9909475006,27.1387892443,0.0,4.12243109448,15.9888894789,58.3163868615,55.3246564437,2.97173041782,0.02
 08/31  24:00:00,96.4085476102,21.4798049164,40.1302809462,0.0,4.12243109448,15.9888894789,83.6486539319,80.656923514,2.97173041782,0.02
 09/01  01:00:00,78.2839685784,14.8194222927,28.8462865368,0.0,4.12243109448,15.9888894789,60.8983614259,57.9066310081,2.97173041782,0.02
 09/01  02:00:00,94.529229668,20.6221788769,39.1085889634,0.0,4.12243109448,15.9888894789,87.6504629072,84.6587324893,2.97173041782,0.02
 09/01  03:00:00,82.3627556964,15.3339979164,32.4104979691,0.0,4.12243109448,15.9888894789,59.5427780072,56.5510475894,2.97173041782,0.02
 09/01  04:00:00,135.810243896,27.6256119164,56.0086204617,0.0,12.3672932834,24.9413748627,98.6761817199,93.7032976902,4.9528840297,0.02
 09/01  05:00:00,145.3998857,28.8553882433,61.5727685232,2.79571737775,12.3672932834,24.9413748627,152.015284818,147.042400788,4.9528840297,0.02
 09/01  06:00:00,203.437091809,29.299810286,70.0261645565,0.837124365689,24.7345865669,70.7195625826,113.37449131,103.448723251,9.90576805939,0.02
 09/01  07:00:00,234.544071108,29.9072730658,74.1255187985,0.242528624731,37.1018798503,92.3937384068,89.8018153161,79.8760472567,9.90576805939,0.02
 09/01  08:00:00,249.362319367,30.1703039391,76.8138428816,0.0662052020247,37.1018798503,104.434947198,84.5202100067,65.9938782913,9.90576805939,8.62056365604
 09/01  09:00:00,263.637697946,30.4127284174,78.8714363232,0.0,37.1018798503,116.476155989,66.5690047776,56.6432367182,9.90576805939,0.02
 09/01  10:00:00,265.837023437,30.6942391779,80.7886033842,0.0,37.1018798503,116.476155989,60.3154870384,50.389718979,9.90576805939,0.02
 09/01  11:00:00,268.219301256,31.0185271727,82.846440601,0.0,37.1018798503,116.476155989,62.4788617547,43.9446492206,9.90576805939,8.62844447478
 09/01  12:00:00,256.528625658,31.1840715377,83.0319647055,0.0,37.1018798503,104.434947198,51.7084421098,41.7826740505,9.90576805939,0.02
 09/01  13:00:00,266.357392527,31.4961840364,80.5068191178,0.0,37.1018798503,116.476155989,67.7337604149,49.1995810659,9.90576805939,8.62841128961
 09/01  14:00:00,264.168948998,31.7028815279,78.1119572498,0.0,37.1018798503,116.476155989,69.9223126486,59.9965445892,9.90576805939,0.02
 09/01  15:00:00,263.692732925,31.8572389612,77.4815195262,0.0,37.1018798503,116.476155989,74.126779675,64.2010116156,9.90576805939,0.02
 09/01  16:00:00,262.708444322,31.8459328344,76.5090808002,0.0,37.1018798503,116.476155989,86.1655791225,67.6376543596,9.90576805939,8.62215670347
 09/01  17:00:00,262.356255808,31.7658501862,76.2380907859,0.0,37.1018798503,116.476155989,79.7888336664,69.863065607,9.90576805939,0.02
 09/01  18:00:00,161.243795035,28.0545820828,60.1026079212,0.0,24.7345865669,47.5788473902,65.7665992183,60.7937151886,4.9528840297,0.02
 09/01  19:00:00,171.904257922,28.4834311085,60.9375505751,0.0,24.7345865669,47.5788473902,72.3812073612,67.4083233315,4.9528840297,0.02
 09/01  20:00:00,146.699744046,27.5898774981,53.1851905224,0.0,12.3672932834,38.6892022431,85.3150952035,82.3233647857,2.97173041782,0.02
 09/01  21:00:00,108.733515901,17.6259590482,37.1145908824,0.0,12.3672932834,27.0668015668,57.9195516313,54.9278212135,2.97173041782,0.02
 09/01  22:00:00,96.2206042387,21.3082797085,40.113861974,0.0,4.12243109448,15.9888894789,80.1134582725,77.1217278547,2.97173041782,0.02
 09/01  23:00:00,78.0975312634,15.1195914065,28.3596793288,0.0,4.12243109448,15.9888894789,59.6850298973,56.6932994795,2.97173041782,0.02
 09/01  24:00:00,92.9137350899,21.2225171045,36.8927553832,0.0,4.12243109448,15.9888894789,85.5163083241,82.5245779063,2.97173041782,0.02
 09/02  01:00:00,67.9905504815,13.1695864285,20.228446596,0.0,4.12243109448,15.9888894789,58.3340312144,55.3423007966,2.97173041782,0.02
 09/02  02:00:00,90.2918705039,20.6018324878,34.9173184784,0.0,4.12243109448,15.9888894789,93.0496733619,81.476170337,2.97173041782,8.60177260714
 09/02  03:00:00,64.7375254356,12.291614,17.8791371416,0.0,4.12243109448,15.9888894789,55.5360373462,52.5443069284,2.97173041782,0.02
 09/02  04:00:00,100.667319797,26.9823923867,38.643422583,0.0,4.12243109448,16.0517297156,111.519518008,108.527787591,2.97173041782,0.02
 09/02  05:00:00,98.5365248795,26.7679858769,36.7270342652,0.0,4.12243109448,16.0517297156,110.573740424,107.582010006,2.97173041782,0.02
 09/02  06:00:00,123.433605304,28.9120509756,42.9734748185,0.0,4.12243109448,39.6058045677,91.7450466231,88.7533162053,2.97173041782,0.02
 09/02  07:00:00,161.976853938,28.9353653241,48.4323584866,6.11635104335,12.3672932834,65.3531420225,145.677154109,140.704270079,4.9528840297,0.02
 09/02  08:00:00,166.694271744,28.9256843797,52.9826727258,3.40231717948,12.3672932834,68.2430321324,141.196941687,136.224057658,4.9528840297,0.02
 09/02  09:00:00,202.034887012,28.9819805833,61.6949816015,0.957482666695,16.4897243779,93.1370602926,131.176435525,123.231821078,7.92461444751,0.02
 09/02  10:00:00,207.567380794,29.0303380215,67.4193915304,0.717104164717,16.4897243779,93.1370602926,125.481951344,117.537336896,7.92461444751,0.02
 09/02  11:00:00,210.280265769,29.0984978965,70.3122309138,0.468978154976,16.4897243779,93.1370602926,117.184881607,109.24026716,7.92461444751,0.02
 09/02  12:00:00,202.885031579,29.2194318746,72.1557642783,0.260882136602,16.4897243779,83.9857416113,110.722851976,102.778237529,7.92461444751,0.02
 09/02  13:00:00,203.5484857,29.332996112,72.871556832,0.0949823588701,16.4897243779,83.9857416113,118.04447,101.510560047,7.92461444751,8.60929550596
 09/02  14:00:00,205.68593057,29.4368860065,74.9966002149,0.00356787310672,16.4897243779,83.9857416113,103.472212289,95.5275978418,7.92461444751,0.02
 09/02  15:00:00,187.497343441,28.9120509756,74.7933172165,0.0,12.3672932834,70.6512738906,50.0757066969,45.1028226672,4.9528840297,0.02
 09/02  16:00:00,187.307518732,28.9120509756,74.6034875556,0.0,12.3672932834,70.6512738906,50.7994373908,45.8265533611,4.9528840297,0.02
 09/02  17:00:00,174.366757614,28.9120509756,74.1862136424,0.0,12.3672932834,58.1284167478,55.7031326658,50.7302486361,4.9528840297,0.02
 09/02  18:00:00,128.194802379,27.9472216812,62.1665691234,0.0,12.3672932834,24.9413748627,78.8193551802,73.8464711505,4.9528840297,0.02
 09/02  19:00:00,136.954025574,28.3760347009,61.1003126126,0.0,12.3672932834,24.9413748627,89.6911309482,84.7182469185,4.9528840297,0.02
 09/02  20:00:00,116.705523054,27.6256119164,54.0384068563,0.0,4.12243109448,16.0517297156,100.473418851,97.4816884333,2.97173041782,0.02
 09/02  21:00:00,77.988434399,14.2845002799,29.1114172964,0.0,4.12243109448,15.9888894789,58.3754216357,55.3836912179,2.97173041782,0.02
 09/02  22:00:00,95.5593360418,20.6018324878,40.1847846519,0.0,4.12243109448,15.9888894789,85.7760716044,82.7843411866,2.97173041782,0.02
 09/02  23:00:00,75.6989658894,13.5780530592,27.5541390941,0.0,4.12243109448,15.9888894789,52.934841335,49.9431109172,2.97173041782,0.02
 09/02  24:00:00,91.4363758662,19.8871441215,36.7765127731,0.0,4.12243109448,15.9888894789,89.2265349424,86.2348045246,2.97173041782,0.02
 09/03  01:00:00,63.1492328462,10.9644821626,19.7306786921,0.0,2.06121554724,15.9888894789,48.6062282579,45.6144978401,2.97173041782,0.02
 09/03  02:00:00,86.7092347613,19.2950470395,34.7284273395,0.0,2.06121554724,15.9888894789,82.1173356856,79.1256052678,2.97173041782,0.02
 09/03  03:00:00,60.1842626443,10.086509734,17.6694239829,0.0,2.06121554724,15.9888894789,45.1718453869,42.1801149691,2.97173041782,0.02
 09/03  04:00:00,78.4354958811,17.5594485714,28.2160299866,0.0,2.06121554724,15.9888894789,77.6901649311,74.6984345133,2.97173041782,0.02
 09/03  05:00:00,84.6971202488,18.6743624228,33.3627404541,0.0,2.06121554724,15.9888894789,77.3636134883,74.3718830705,2.97173041782,0.02
 09/03  06:00:00,71.1247109406,17.5594485714,27.9527449635,0.0,2.06121554724,15.9888894789,86.7468545665,75.1733544487,2.97173041782,8.60176969999
 09/03  07:00:00,75.8450190434,21.9493107142,35.2019752431,0.0,2.06121554724,15.9888894789,100.115527597,97.1237971797,2.97173041782,0.02
 09/03  08:00:00,102.059344501,19.2747006504,36.4110735904,0.0,4.12243109448,41.7362269337,76.7311608199,71.7582767902,4.9528840297,0.02
 09/03  09:00:00,113.199076434,23.5788001893,43.1179903039,0.0,4.12243109448,41.7362269337,93.3968617419,88.4239777122,4.9528840297,0.02
 09/03  10:00:00,101.225757187,19.0602941405,35.7918929149,0.0,4.12243109448,41.7362269337,75.4179652392,70.4450812095,4.9528840297,0.02
 09/03  11:00:00,112.938918316,23.0213432636,43.4152892221,0.0,4.12243109448,41.7362269337,91.3233525723,86.3504685426,4.9528840297,0.02
 09/03  12:00:00,105.764971369,18.9316502346,40.4597510966,0.0,4.12243109448,41.7362269337,71.9411445923,66.9682605627,4.9528840297,0.02
 09/03  13:00:00,123.691822247,23.8360880012,53.353448494,0.0,4.12243109448,41.7362269337,86.2999680578,81.3270840281,4.9528840297,0.02
 09/03  14:00:00,106.143287308,18.7601250267,41.0095923083,0.0,4.12243109448,41.7362269337,71.0115667014,66.0386826717,4.9528840297,0.02
 09/03  15:00:00,125.311234534,23.9218506051,54.8870982283,0.0,4.12243109448,41.7362269337,86.4918170171,81.5189329874,4.9528840297,0.02
 09/03  16:00:00,90.72065242,18.9316502346,42.2731245581,0.0,4.12243109448,24.8785346261,70.2852988162,65.3124147865,4.9528840297,0.02
 09/03  17:00:00,88.1420870349,21.8228553322,47.6769853304,0.0,2.06121554724,15.9888894789,83.212058421,80.2203280032,2.97173041782,0.02
 09/03  18:00:00,75.4782100867,18.182321712,38.756614607,0.0,2.06121554724,15.9888894789,74.6489397974,71.6572093796,2.97173041782,0.02
 09/03  19:00:00,86.276165723,19.7238600592,38.5648789295,0.0,2.06121554724,15.9888894789,82.5564334004,79.5647029825,2.97173041782,0.02
 09/03  20:00:00,78.2150324095,15.9975638351,29.6346811015,0.0,2.06121554724,15.9888894789,70.2345818903,67.2428514725,2.97173041782,0.02
 09/03  21:00:00,78.4429907341,16.773419606,29.0546047085,0.0,2.06121554724,15.9888894789,74.8958893042,71.9041588864,2.97173041782,0.02
 09/03  22:00:00,71.2784713943,14.695864984,24.0191262768,0.0,2.06121554724,15.9888894789,68.2933353119,65.301604894,2.97173041782,0.02
 09/03  23:00:00,70.9279822407,14.803068239,23.5614338505,0.0,2.06121554724,15.9888894789,67.6722117015,64.6804812837,2.97173041782,0.02
 09/03  24:00:00,77.8089189467,17.9882615912,27.1606403708,0.0,2.06121554724,15.9888894789,79.6072069948,76.615476577,2.97173041782,0.02
 09/04  01:00:00,75.2046679601,17.5594485714,24.9852023503,0.0,2.06121554724,15.9888894789,79.8113223549,76.8195919371,2.97173041782,0.02
 09/04  02:00:00,67.92305246,14.0272124681,21.3645386746,0.0,2.06121554724,15.9888894789,60.8438257085,57.8520952906,2.97173041782,0.02
 09/04  03:00:00,65.7009331739,13.5983994483,19.5712323767,0.0,2.06121554724,15.9888894789,61.5209731407,58.5292427229,2.97173041782,0.02
 09/04  04:00:00,73.8919579728,17.5594485714,23.6724922683,0.0,2.06121554724,15.9888894789,80.6349621882,77.6432317704,2.97173041782,0.02
 09/04  05:00:00,76.4739809043,18.331312007,25.4826517267,0.0,2.06121554724,15.9888894789,81.5374687308,78.545738313,2.97173041782,0.02
 09/04  06:00:00,67.9621160728,17.9882615912,24.3613372708,0.0,2.06121554724,15.9888894789,83.1228733877,80.1311429699,2.97173041782,0.02
 09/04  07:00:00,70.3815668539,21.9493107142,29.7385231365,0.0,2.06121554724,15.9888894789,102.758512898,99.7667824801,2.97173041782,0.02
 09/04  08:00:00,99.5422768273,19.1031754425,34.0655310837,0.0,4.12243109448,41.7362269337,78.5591205531,73.5862365234,4.9528840297,0.02
 09/04  09:00:00,114.386024748,23.4072749814,44.4764636684,0.0,4.12243109448,41.7362269337,94.0581113881,89.0852273584,4.9528840297,0.02
 09/04  10:00:00,103.132409241,19.0602941405,37.6985447024,0.0,4.12243109448,41.7362269337,74.8109689776,69.8380849479,4.9528840297,0.02
 09/04  11:00:00,113.756316716,23.0213432636,44.1152316839,0.0,4.12243109448,41.7362269337,98.7263640424,85.1717124562,4.9528840297,8.60176755654
 09/04  12:00:00,105.00105695,19.0174128386,39.6100737676,0.0,4.12243109448,41.7362269337,72.2150103957,67.242126366,4.9528840297,0.02
 09/04  13:00:00,120.76120165,24.0076132091,50.2066254258,0.0,4.12243109448,41.7362269337,87.8502081246,82.8773240949,4.9528840297,0.02
 09/04  14:00:00,107.442082706,19.2747006504,41.7654056203,0.0,4.12243109448,41.7362269337,70.737188308,65.7643042783,4.9528840297,0.02
 09/04  15:00:00,125.068917556,24.093375813,54.4732558505,0.0,4.12243109448,41.7362269337,86.4874414143,81.5145573846,4.9528840297,0.02
 09/04  16:00:00,91.0941614707,19.2747006504,42.303583034,0.0,4.12243109448,24.8785346261,70.7965015397,65.82361751,4.9528840297,0.02
 09/04  17:00:00,90.2027255384,22.9581155726,48.5766203158,0.0,2.06121554724,15.9888894789,86.3230769592,83.3313465414,2.97173041782,0.02
 09/04  18:00:00,72.4976176289,17.9679152021,35.9904285605,0.0,2.06121554724,15.9888894789,71.8055672652,68.8138368474,2.97173041782,0.02
 09/04  19:00:00,83.9993599808,19.7238600592,36.288073116,0.0,2.06121554724,15.9888894789,82.0899015066,79.0981710888,2.97173041782,0.02
 09/04  20:00:00,75.7569824053,15.8689199292,27.3052749577,0.0,2.06121554724,15.9888894789,67.0428765718,64.0511461539,2.97173041782,0.02
 09/04  21:00:00,79.8843080142,17.6248647863,29.6251694246,0.0,2.06121554724,15.9888894789,80.1887883189,77.1970579011,2.97173041782,0.02
 09/04  22:00:00,66.2428654281,14.0475588571,19.6382622264,0.0,2.06121554724,15.9888894789,67.6616792764,64.6699488586,2.97173041782,0.02
 09/04  23:00:00,70.9298610293,15.5534910235,22.8128898776,0.0,2.06121554724,15.9888894789,67.8963199763,64.9045895585,2.97173041782,0.02
 09/04  24:00:00,73.0724782457,17.5594485714,22.8530127328,0.0,2.06121554724,15.9888894789,80.9254848479,77.93375443,2.97173041782,0.02
 09/05  01:00:00,80.6918675179,18.8458876307,27.1247473626,0.0,4.12243109448,15.9888894789,80.424818463,77.4330880452,2.97173041782,0.02
 09/05  02:00:00,64.1681563779,13.1695864285,16.4060531638,0.0,4.12243109448,15.9888894789,60.8047479386,57.8130175208,2.97173041782,0.02
 09/05  03:00:00,64.5845069274,13.3411116364,16.6508784909,0.0,4.12243109448,15.9888894789,60.8936202986,57.9018898807,2.97173041782,0.02
 09/05  04:00:00,116.578330741,28.1616281911,36.2406909106,0.0,12.3672932834,24.9413748627,113.752717654,108.779833625,4.9528840297,0.02
 09/05  05:00:00,126.748167871,28.0932155598,36.7480136263,9.73092702269,12.3672932834,24.9413748627,182.815870186,177.842986156,4.9528840297,0.02
 09/05  06:00:00,176.476107974,28.973184958,37.6005365081,6.62839381687,24.7345865669,70.7195625826,148.975370725,139.049602665,9.90576805939,0.02
 09/05  07:00:00,204.516371087,29.1020546526,43.2737657002,1.87180025139,37.1018798503,92.3937384068,127.254495711,117.328727652,9.90576805939,0.02
 09/05  08:00:00,229.502350121,29.2214608997,56.8825817873,1.08630606474,37.1018798503,104.434947198,126.987797339,108.461341649,9.90576805939,8.62068763007
 09/05  09:00:00,249.589660379,29.4834926585,64.9478938994,0.804740497403,37.1018798503,116.476155989,112.995536062,103.069768003,9.90576805939,0.02
 09/05  10:00:00,253.878067457,29.842826685,69.2192087892,0.461862961649,37.1018798503,116.476155989,108.369685653,98.4439175939,9.90576805939,0.02
 09/05  11:00:00,259.208932543,30.1867233356,74.4525074841,0.215330872109,37.1018798503,116.476155989,109.554089603,91.0196665707,9.90576805939,8.62865497239
 09/05  12:00:00,249.903336459,30.59778594,76.9684589509,0.0245100845017,37.1018798503,104.434947198,93.5915932907,83.6658252313,9.90576805939,0.02
 09/05  13:00:00,265.49627866,31.1537236258,79.9881542173,0.0,37.1018798503,116.476155989,95.5987681325,77.0643437164,9.90576805939,8.62865635674
 09/05  14:00:00,268.96084159,31.6065611782,83.0001546968,0.0,37.1018798503,116.476155989,78.2804546684,68.354686609,9.90576805939,0.02
 09/05  15:00:00,269.787134044,31.9198368977,83.513331862,0.0,37.1018798503,116.476155989,76.3032335441,66.3774654848,9.90576805939,0.02
 09/05  16:00:00,267.364338572,32.0735668349,80.9373125612,0.0,37.1018798503,116.476155989,90.0225709297,71.494492135,9.90576805939,8.62231073536
 09/05  17:00:00,265.908814183,32.109128631,79.4473675154,0.0,37.1018798503,116.476155989,86.3504138253,76.4246457659,9.90576805939,0.02
 09/05  18:00:00,161.874300373,28.2291477284,60.5585490878,0.0,24.7345865669,47.5788473902,65.9526811264,60.9797970967,4.9528840297,0.02
 09/05  19:00:00,165.822628787,28.0570523233,55.2823020702,0.0,24.7345865669,47.5788473902,72.2459941451,67.2731101154,4.9528840297,0.02
 09/05  20:00:00,147.077093443,28.3765558193,52.7758635918,0.0,12.3672932834,38.6892022431,86.7327624305,83.7410320127,2.97173041782,0.02
 09/05  21:00:00,102.489753236,17.1971460285,31.2996423763,0.0,12.3672932834,27.0668015668,59.1929980525,56.2012676347,2.97173041782,0.02
 09/05  22:00:00,93.5655597818,21.4798049164,37.2872924241,0.0,4.12243109448,15.9888894789,79.3898936348,76.398163217,2.97173041782,0.02
 09/05  23:00:00,76.4743449642,15.2482353124,26.6078492388,0.0,4.12243109448,15.9888894789,61.7258843522,58.7341539343,2.97173041782,0.02
 09/05  24:00:00,89.2187817555,21.2225171045,33.197802164,0.0,4.12243109448,15.9888894789,89.2868899247,86.2951595069,2.97173041782,0.02
 09/06  01:00:00,63.9769461535,12.291614,17.1185579564,0.0,4.12243109448,15.9888894789,54.7665738546,51.7748434368,2.97173041782,0.02
 09/06  02:00:00,83.9038310186,20.0300817948,29.1010297961,0.0,4.12243109448,15.9888894789,87.9452929538,84.9535625359,2.97173041782,0.02
 09/06  03:00:00,65.2645212031,12.7204270197,17.9773199204,0.0,4.12243109448,15.9888894789,56.814234306,53.8225038881,2.97173041782,0.02
 09/06  04:00:00,118.195284669,27.9901029832,38.0291694143,0.0,12.3672932834,24.9413748627,106.18142807,101.20854404,4.9528840297,0.02
 09/06  05:00:00,123.42670824,28.1531259906,38.6345876458,4.462982305,12.3672932834,24.9413748627,180.179299781,166.624643547,4.9528840297,8.60177220431
 09/06  06:00:00,176.277748554,29.194322814,41.6364149543,2.17301756057,24.7345865669,70.7195625826,138.465962482,128.540194422,9.90576805939,0.02
 09/06  07:00:00,207.560958947,29.4614303823,47.2334595318,0.597322987073,37.1018798503,92.3937384068,118.382432107,108.456664047,9.90576805939,0.02
 09/06  08:00:00,227.322625512,29.6781322133,55.1549731267,0.177577959429,37.1018798503,104.434947198,109.776424461,99.8506564021,9.90576805939,0.02
 09/06  09:00:00,249.676444978,30.0383830679,65.1959447559,0.0885364340144,37.1018798503,116.476155989,105.350569814,95.4248017547,9.90576805939,0.02
 09/06  10:00:00,258.090165033,30.4650043432,73.2286540108,0.0423210886612,37.1018798503,116.476155989,107.540834499,89.0076860836,9.90576805939,8.62738035592
 09/06  11:00:00,262.140519929,30.8930028296,76.8888612056,0.00432906296399,37.1018798503,116.476155989,92.5325342237,82.6067661643,9.90576805939,0.02
 09/06  12:00:00,252.766798142,31.3682082711,79.0859441186,0.0,37.1018798503,104.434947198,90.7227728932,80.7970048338,9.90576805939,0.02
 09/06  13:00:00,266.691709177,31.7902851497,80.5470897233,0.0,37.1018798503,116.476155989,95.1054363481,76.5709039486,9.90576805939,8.62876434014
 09/06  14:00:00,266.632834418,32.0901606023,80.1885120315,0.0,37.1018798503,116.476155989,87.4739533643,77.5481853049,9.90576805939,0.02
 09/06  15:00:00,267.676528928,32.3586235164,80.9639080948,0.0,37.1018798503,116.476155989,95.1753075613,76.6435517099,9.90576805939,8.62598779208
 09/06  16:00:00,268.316099268,32.5187264966,81.4439817721,0.0,37.1018798503,116.476155989,82.3521692979,72.4264012386,9.90576805939,0.02
 09/06  17:00:00,267.743983394,32.4559979471,80.935641026,0.0,37.1018798503,116.476155989,82.7285978892,72.8028298298,9.90576805939,0.02
 09/06  18:00:00,163.302154108,28.1424369684,62.0730973839,0.0,24.7345865669,47.5788473902,64.5373645436,59.5644805139,4.9528840297,0.02
 09/06  19:00:00,167.58867493,28.0555631746,54.7006538184,0.0,24.7345865669,47.5788473902,71.1554817311,66.1825977014,4.9528840297,0.02
 09/06  20:00:00,145.208095297,28.2690240022,51.0143822514,0.0,12.3672932834,38.6892022431,93.6940951196,82.1149363887,2.97173041782,8.60742831312
 09/06  21:00:00,102.130624105,17.1971460285,30.9405151366,0.0,12.3672932834,27.0668015668,58.6339014377,55.6421710199,2.97173041782,0.02
 09/06  22:00:00,92.597712423,21.4798049164,36.3194456303,0.0,4.12243109448,15.9888894789,78.6586788604,75.6669484426,2.97173041782,0.02
 09/06  23:00:00,77.3873438489,15.2482353124,27.5208487416,0.0,4.12243109448,15.9888894789,61.3667588054,58.3750283876,2.97173041782,0.02
 09/06  24:00:00,90.8846297515,21.0509918966,35.0351760363,0.0,4.12243109448,15.9888894789,88.4743938079,85.4826633901,2.97173041782,0.02
 09/07  01:00:00,70.3069794652,13.5983994483,22.1160633839,0.0,4.12243109448,15.9888894789,58.2587880298,55.267057612,2.97173041782,0.02
 09/07  02:00:00,82.7782166329,19.3153934285,28.6901045354,0.0,4.12243109448,15.9888894789,89.3800647111,86.3883342933,2.97173041782,0.02
 09/07  03:00:00,68.4743170616,13.3207652474,20.5867783523,0.0,4.12243109448,15.9888894789,53.0647413746,50.0730109568,2.97173041782,0.02
 09/07  04:00:00,119.777431455,27.7113745203,39.8900455038,0.0,12.3672932834,24.9413748627,103.649386343,98.6765023135,4.9528840297,0.02
 09/07  05:00:00,130.066062473,28.6446349882,45.120117192,4.12529886043,12.3672932834,24.9413748627,168.977550231,164.004666201,4.9528840297,0.02
 09/07  06:00:00,182.692739004,29.2249832935,48.7249615393,1.46880172857,24.7345865669,70.7195625826,136.616186201,126.690418141,9.90576805939,0.02
 09/07  07:00:00,216.303052014,29.6641568705,56.1951796423,0.174971320908,37.1018798503,92.3937384068,115.258915629,105.33314757,9.90576805939,0.02
 09/07  08:00:00,237.742650932,29.9032509755,65.4638248006,0.0635877591548,37.1018798503,104.434947198,108.295548267,98.3697802073,9.90576805939,0.02
 09/07  09:00:00,255.687076773,30.1397990391,71.1602690015,0.0334134100955,37.1018798503,116.476155989,112.035442955,93.5062244468,9.90576805939,8.62345044886
 09/07  10:00:00,258.049895048,30.3753454126,73.3095477103,0.0108709546853,37.1018798503,116.476155989,95.1174385611,85.1916705017,9.90576805939,0.02
 09/07  11:00:00,260.513817552,30.6741081556,75.4853075663,0.0,37.1018798503,116.476155989,87.5638035791,77.6380355197,9.90576805939,0.02
 09/07  12:00:00,248.508705926,30.7653711212,75.4307472277,0.0,37.1018798503,104.434947198,92.1528219006,73.6219770176,9.90576805939,8.62507682362
 09/07  13:00:00,258.699638079,30.8386675578,73.5066137849,0.0,37.1018798503,116.476155989,87.4258133795,77.5000453201,9.90576805939,0.02
 09/07  14:00:00,258.13698528,30.8994508345,72.8833378925,0.0,37.1018798503,116.476155989,98.3070145914,79.7738915493,9.90576805939,8.62735498276
 09/07  15:00:00,258.469679968,30.9345709878,73.1811768891,0.0,37.1018798503,116.476155989,87.0245834447,77.0988153853,9.90576805939,0.02
 09/07  16:00:00,258.456624323,30.9269962444,73.1761833041,0.0,37.1018798503,116.476155989,86.2262269205,76.3004588611,9.90576805939,0.02
 09/07  17:00:00,258.340517493,30.8947361228,73.093408587,0.0,37.1018798503,116.476155989,94.5526839624,76.0318767052,9.90576805939,8.61503919783
 09/07  18:00:00,157.537392589,27.9686623322,56.4821254517,0.0,24.7345865669,47.5788473902,68.4541965268,63.4813124971,4.9528840297,0.02
 09/07  19:00:00,168.767062197,28.3760347009,55.5585920787,0.0,24.7345865669,47.5788473902,74.6695385515,69.6966545218,4.9528840297,0.02
 09/07  20:00:00,142.696750184,27.6256119164,49.1464723726,0.0,12.3672932834,38.6892022431,87.7361970186,84.7444666008,2.97173041782,0.02
 09/07  21:00:00,101.870995151,16.9184175656,30.9596177341,0.0,12.3672932834,27.0668015668,60.3395129375,57.3477825197,2.97173041782,0.02
 09/07  22:00:00,93.7568890795,21.3940423124,37.5643848344,0.0,4.12243109448,15.9888894789,81.7363324643,78.7446020465,2.97173041782,0.02
 09/07  23:00:00,65.1791989842,12.291614,18.3208113815,0.0,4.12243109448,15.9888894789,52.398987589,49.4072571712,2.97173041782,0.02
 09/07  24:00:00,86.5637893616,20.258782072,31.5322884647,0.0,4.12243109448,15.9888894789,84.768563214,81.7768327962,2.97173041782,0.02
