Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/21  24:00:00,83.3319468637,20.8365853867,27.6968991275,0.0,4.12243109448,15.9888894789,89.4897853849,86.4980549671,2.97173041782,0.02
 09/22  01:00:00,64.1984764691,12.7204270197,16.9112753746,0.0,4.12243109448,15.9888894789,54.9048838314,51.9131534136,2.97173041782,0.02
 09/22  02:00:00,78.5631034686,19.3153934285,24.4749907387,0.0,4.12243109448,15.9888894789,88.4210938793,85.4293634615,2.97173041782,0.02
 09/22  03:00:00,64.8080388353,13.2350026434,17.006262059,0.0,4.12243109448,15.9888894789,55.6217799021,52.6300494843,2.97173041782,0.02
 09/22  04:00:00,112.537736497,27.8828997282,32.4788246305,0.0,12.3672932834,24.9413748627,104.02050823,99.0476242002,4.9528840297,0.02
 09/22  05:00:00,118.611611145,28.6819555834,34.0170252248,3.73661816191,12.3672932834,24.9413748627,168.621914406,163.649030377,4.9528840297,0.02
 09/22  06:00:00,171.617826938,29.2926636713,34.8601997406,1.84180364274,24.7345865669,70.7195625826,136.665880868,126.740112809,9.90576805939,0.02
 09/22  07:00:00,196.510597993,29.7307937654,35.5868473196,0.924195980709,37.1018798503,92.3937384068,117.621463848,107.695695789,9.90576805939,0.02
 09/22  08:00:00,211.178344812,29.8551868134,38.3181597163,0.692965496098,37.1018798503,104.434947198,120.144455066,101.617299012,9.90576805939,8.62138799528
 09/22  09:00:00,225.236419314,29.9611084847,40.4932782447,0.428451480607,37.1018798503,116.476155989,107.880407709,97.9546396497,9.90576805939,0.02
 09/22  10:00:00,227.711192051,30.2056774535,43.0258444329,0.125436959641,37.1018798503,116.476155989,104.011671868,94.0859038085,9.90576805939,0.02
 09/22  11:00:00,232.23455706,30.7151221675,47.1281432337,0.0368820314169,37.1018798503,116.476155989,107.572973576,89.0376120745,9.90576805939,8.62959344235
 09/22  12:00:00,226.984893,31.1919164844,53.471090858,0.00924244493042,37.1018798503,104.434947198,94.9729016263,85.0471335669,9.90576805939,0.02
 09/22  13:00:00,242.616189379,31.6226711136,56.6390650504,0.0,37.1018798503,116.476155989,100.369662118,81.8343319352,9.90576805939,8.62956212366
 09/22  14:00:00,245.413833307,32.0231540235,59.0365046667,0.0,37.1018798503,116.476155989,89.5595548314,79.633786772,9.90576805939,0.02
 09/22  15:00:00,246.551874725,32.253013045,59.9448234489,0.0,37.1018798503,116.476155989,87.904598634,77.9788305746,9.90576805939,0.02
 09/22  16:00:00,245.975231796,32.2369026979,59.3848592478,0.0,37.1018798503,116.476155989,96.1748806235,77.6460412148,9.90576805939,8.62307134932
 09/22  17:00:00,242.619108095,32.1184186606,56.1483382807,0.0,37.1018798503,116.476155989,87.9293477341,78.0035796747,9.90576805939,0.02
 09/22  18:00:00,140.484083403,28.2268813624,36.8214135435,0.0,24.7345865669,47.5788473902,66.8000306346,61.8271466049,4.9528840297,0.02
 09/22  19:00:00,145.658034202,28.0544249361,30.4219826886,0.0,24.7345865669,47.5788473902,73.0434612365,68.0705772068,4.9528840297,0.02
 09/22  20:00:00,121.078617149,27.8400184262,27.3139055268,0.0,12.3672932834,38.6892022431,87.0250139175,84.0332834997,2.97173041782,0.02
 09/22  21:00:00,83.1945532025,15.1624727085,14.0905912192,0.0,12.3672932834,27.0668015668,53.2029294702,50.2111990524,2.97173041782,0.02
 09/22  22:00:00,72.313321927,20.173019468,17.1505274451,0.0,4.12243109448,15.9888894789,78.5315366666,75.5398062488,2.97173041782,0.02
 09/22  23:00:00,57.7085685074,12.291614,10.5235345582,0.0,4.12243109448,15.9888894789,53.0314126799,50.0396822621,2.97173041782,0.02
 09/22  24:00:00,71.3207665545,20.6018324878,15.7174598298,0.0,4.12243109448,15.9888894789,90.8462891312,79.272781238,2.97173041782,8.60177747544
 09/23  01:00:00,57.3006673592,12.291614,10.2624184823,0.0,4.12243109448,15.9888894789,56.0836224218,53.091892004,2.97173041782,0.02
 09/23  02:00:00,74.6083148304,21.9493107142,17.3085403542,0.0,4.12243109448,15.9888894789,99.3970723823,96.4053419645,2.97173041782,0.02
 09/23  03:00:00,67.1025456313,18.7601250267,12.9771549071,0.0,4.12243109448,15.9888894789,76.9199735761,73.9282431582,2.97173041782,0.02
 09/23  04:00:00,80.3337465988,26.7679858769,18.5107207937,0.0135343690608,4.12243109448,16.0517297156,113.606844468,110.61511405,2.97173041782,0.02
 09/23  05:00:00,80.5196562875,27.1967988966,18.1965433942,0.0848085121174,4.12243109448,16.0517297156,115.086053579,112.094323162,2.97173041782,0.02
 09/23  06:00:00,103.702275188,28.9120509756,17.7692243159,0.77458629167,4.12243109448,39.6058045677,96.3861180228,93.394387605,2.97173041782,0.02
 09/23  07:00:00,146.276085122,28.9523489709,21.947051279,16.8839050128,12.3672932834,65.3531420225,149.533993307,144.561109277,4.9528840297,0.02
 09/23  08:00:00,147.096178875,28.9383528423,24.7741970281,12.0000140844,12.3672932834,68.2430321324,144.785145252,139.812261222,4.9528840297,0.02
 09/23  09:00:00,174.486041274,28.9632920599,28.7495974026,6.37268224762,16.4897243779,93.1370602926,134.379501941,126.434887493,7.92461444751,0.02
 09/23  10:00:00,178.019824827,28.9872906209,34.4697395058,4.16221695375,16.4897243779,93.1370602926,128.572386952,120.627772505,7.92461444751,0.02
 09/23  11:00:00,181.291147941,29.0483694775,38.5106183296,3.33157003388,16.4897243779,93.1370602926,124.790737307,116.84612286,7.92461444751,0.02
 09/23  12:00:00,174.370572678,29.1856004086,41.3773907717,2.55860593882,16.4897243779,83.9857416113,129.973967729,113.43968981,7.92461444751,8.60966347077
 09/23  13:00:00,178.214016092,29.2928422063,45.8810821759,1.79114226117,16.4897243779,83.9857416113,118.917916722,110.973302275,7.92461444751,0.02
 09/23  14:00:00,180.960019269,29.3550131998,49.3912817615,0.964831445472,16.4897243779,83.9857416113,117.145379633,109.200765186,7.92461444751,0.02
 09/23  15:00:00,159.289378186,28.9120509756,46.5853290711,0.0,12.3672932834,70.6512738906,58.4372730754,53.4643890458,4.9528840297,0.02
 09/23  16:00:00,158.286619622,28.9120509756,45.5825636114,0.0,12.3672932834,70.6512738906,57.3533565111,52.3804724814,4.9528840297,0.02
 09/23  17:00:00,144.957228265,28.9120509756,44.7766732396,0.0,12.3672932834,58.1284167478,61.052182054,56.0792980243,4.9528840297,0.02
 09/23  18:00:00,106.780443594,28.1401875401,38.2100767017,0.0,12.3672932834,24.9413748627,84.9036276632,79.9307436335,4.9528840297,0.02
 09/23  19:00:00,110.702833381,27.1967988966,31.3300217784,0.0,12.3672932834,24.9413748627,93.6353911725,88.6625071428,4.9528840297,0.02
 09/23  20:00:00,92.1830732615,27.1967988966,29.9447689707,0.0,4.12243109448,16.0517297156,103.446848724,100.455118307,2.97173041782,0.02
 09/23  21:00:00,61.9788455398,13.1695864285,13.694690155,0.0,4.12243109448,15.9888894789,56.1929130326,53.2011826148,2.97173041782,0.02
 09/23  22:00:00,63.4183410105,14.0475588571,14.2496661109,0.0,4.12243109448,15.9888894789,60.0079284261,57.0161980083,2.97173041782,0.02
 09/23  23:00:00,76.3097917838,19.6380974553,21.8700788178,0.0,4.12243109448,15.9888894789,81.7664074124,78.7746769946,2.97173041782,0.02
 09/23  24:00:00,62.4316799296,13.1695864285,14.2100870784,0.0,4.12243109448,15.9888894789,58.9759716076,55.9842411898,2.97173041782,0.02
 09/24  01:00:00,60.1214438283,13.1695864285,13.9383402724,0.0,2.06121554724,15.9888894789,59.9869547655,56.9952243477,2.97173041782,0.02
 09/24  02:00:00,68.9668271056,17.5594485714,17.7426796414,0.0,2.06121554724,15.9888894789,88.0534511313,76.4816076624,2.97173041782,8.60011305113
 09/24  03:00:00,69.6872209092,18.8458876307,17.7067991712,0.0,2.06121554724,15.9888894789,80.2576223136,77.2658918957,2.97173041782,0.02
 09/24  04:00:00,66.9984011446,17.5594485714,16.6084023538,0.0,2.06121554724,15.9888894789,79.4635713496,76.4718409318,2.97173041782,0.02
 09/24  05:00:00,75.5132657639,21.9493107142,20.533581253,0.0,2.06121554724,15.9888894789,101.081528404,98.0897979861,2.97173041782,0.02
 09/24  06:00:00,65.5093957147,18.8458876307,16.1810724306,0.0466544545754,2.06121554724,15.9888894789,82.5691263387,79.5773959209,2.97173041782,0.02
 09/24  07:00:00,62.776499876,21.9493107142,21.9103782913,0.0,2.06121554724,15.9888894789,102.682113064,99.6903826464,2.97173041782,0.02
 09/24  08:00:00,87.9807534247,19.3318757197,21.8640179598,0.0236479500297,4.12243109448,41.7362269337,78.8804433541,73.9075593244,4.9528840297,0.02
 09/24  09:00:00,98.5874808622,23.3786874468,27.8714253976,0.00152709460934,4.12243109448,41.7362269337,94.6862567551,89.7133727254,4.9528840297,0.02
 09/24  10:00:00,92.1390398738,18.9316502346,26.3614812171,0.0,4.12243109448,41.7362269337,75.4714277506,70.4985437209,4.9528840297,0.02
 09/24  11:00:00,109.559876304,23.6645627933,38.5728762239,0.0,4.12243109448,41.7362269337,91.2659322398,86.2930482101,4.9528840297,0.02
 09/24  12:00:00,99.4891243043,19.2747006504,33.4529499968,0.0,4.12243109448,41.7362269337,72.5437908058,67.5709067761,4.9528840297,0.02
 09/24  13:00:00,107.84894839,23.2357497735,37.2653929087,0.0,4.12243109448,41.7362269337,88.7869295779,83.8140455482,4.9528840297,0.02
 09/24  14:00:00,96.2309013251,18.8458876307,30.6512148136,0.0,4.12243109448,41.7362269337,72.3973917522,67.4245077225,4.9528840297,0.02
 09/24  15:00:00,110.594810698,23.6645627933,39.8138844484,0.0,4.12243109448,41.7362269337,90.2862655599,85.3133815302,4.9528840297,0.02
 09/24  16:00:00,82.2407135457,19.2747006504,33.1970106475,0.0,4.12243109448,24.8785346261,73.4454421813,68.4725581516,4.9528840297,0.02
 09/24  17:00:00,67.5838863875,19.7442064483,28.9974659844,0.0,2.06121554724,15.9888894789,83.3774575133,80.3857270955,2.97173041782,0.02
 09/24  18:00:00,60.6290206061,15.7831573252,24.0089082251,0.0,2.06121554724,15.9888894789,69.3660325905,66.3743021727,2.97173041782,0.02
 09/24  19:00:00,71.7275565882,16.232316734,22.8867083014,0.0,2.06121554724,15.9888894789,70.939369099,67.9476386812,2.97173041782,0.02
 09/24  20:00:00,70.0202903877,14.9909475006,22.4722976163,0.0,2.06121554724,15.9888894789,64.7359578439,61.7442274261,2.97173041782,0.02
 09/24  21:00:00,68.0410478146,14.8194222927,20.6529599624,0.0,2.06121554724,15.9888894789,64.3567075747,61.3649771569,2.97173041782,0.02
 09/24  22:00:00,73.8241271737,17.9882615912,23.1758476651,0.0,2.06121554724,15.9888894789,79.6849633093,76.6932328915,2.97173041782,0.02
 09/24  23:00:00,76.1214132832,18.6743624228,24.7870329143,0.0,2.06121554724,15.9888894789,80.0826245413,77.0908941234,2.97173041782,0.02
 09/24  24:00:00,63.6289005895,13.5983994483,17.4848504748,0.0143484378124,2.06121554724,15.9888894789,60.8715245353,57.8797941175,2.97173041782,0.02
 09/25  01:00:00,66.7603613636,14.0272124681,18.1406310318,0.0,4.12243109448,15.9888894789,60.5995491953,57.6078187774,2.97173041782,0.02
 09/25  02:00:00,77.2667748784,18.6743624228,23.7895549545,0.000501142987827,4.12243109448,15.9888894789,79.5032552417,76.5115248239,2.97173041782,0.02
 09/25  03:00:00,80.7533052495,19.7238600592,26.2267238642,0.0557444844772,4.12243109448,15.9888894789,85.1379685005,82.1462380826,2.97173041782,0.02
 09/25  04:00:00,117.747635014,28.0115436341,37.5585389582,0.0015396145874,12.3672932834,24.9413748627,113.258094393,108.285210364,4.9528840297,0.02
 09/25  05:00:00,134.003906121,28.086669912,40.7569905496,12.9842328072,12.3672932834,24.9413748627,181.258490572,176.285606542,4.9528840297,0.02
 09/25  06:00:00,188.281694692,29.018166731,42.7076999095,8.58350081467,24.7345865669,70.7195625826,146.99897233,137.073204271,9.90576805939,0.02
 09/25  07:00:00,208.56989222,29.1558118754,44.6460442159,4.49927323024,37.1018798503,92.3937384068,135.345410231,116.832374184,9.90576805939,8.60726798777
 09/25  08:00:00,221.896782652,29.2618899246,47.0799261994,3.24298235429,37.1018798503,104.434947198,119.991582877,110.065814818,9.90576805939,0.02
 09/25  09:00:00,236.94088424,29.3574353014,50.7396193468,2.49020362352,37.1018798503,116.476155989,115.609486054,105.683717995,9.90576805939,0.02
 09/25  10:00:00,240.817230908,29.4797158518,55.2708897487,1.71236964651,37.1018798503,116.476155989,120.363575568,101.829316877,9.90576805939,8.62849063194
 09/25  11:00:00,245.12899527,29.6662854528,60.0727204732,1.03559786807,37.1018798503,116.476155989,108.193043308,98.2672752482,9.90576805939,0.02
 09/25  12:00:00,240.999961403,29.9255115554,68.3187669183,0.44298078531,37.1018798503,104.434947198,104.591102131,94.6653340718,9.90576805939,0.02
 09/25  13:00:00,259.996010079,30.1096959799,75.3916176238,0.140296019773,37.1018798503,116.476155989,109.919583082,91.3851011351,9.90576805939,8.62871388767
 09/25  14:00:00,263.112433271,30.3489768516,78.3842780591,0.0249481885188,37.1018798503,116.476155989,93.3474627561,83.4216946967,9.90576805939,0.02
 09/25  15:00:00,266.334168293,30.5176356203,81.462486143,0.0,37.1018798503,116.476155989,91.6925662509,73.1597808091,9.90576805939,8.62701738243
 09/25  16:00:00,267.615838955,30.6258797478,82.6365113272,0.0,37.1018798503,116.476155989,76.5945488699,66.6687808105,9.90576805939,0.02
 09/25  17:00:00,265.164145604,30.6442270319,80.1675342248,0.0,37.1018798503,116.476155989,79.6456442115,69.7198761521,9.90576805939,0.02
 09/25  18:00:00,168.690627152,27.9686623322,62.9369939268,0.0,24.7345865669,47.5788473902,68.1143308264,63.1414467967,4.9528840297,0.02
 09/25  19:00:00,179.764643197,28.4832379559,64.099762745,0.0,24.7345865669,47.5788473902,83.4208509515,69.8603901877,4.9528840297,8.60757673411
 09/25  20:00:00,150.263383159,27.5184086614,56.8202829654,0.0,12.3672932834,38.6892022431,87.8436365962,84.8519061783,2.97173041782,0.02
 09/25  21:00:00,111.013375287,17.5187557933,39.5016532926,0.0,12.3672932834,27.0668015668,58.5319759191,55.5402455013,2.97173041782,0.02
 09/25  22:00:00,100.216471391,21.4798049164,43.9382040695,0.0,4.12243109448,15.9888894789,79.1306395741,76.1389091562,2.97173041782,0.02
 09/25  23:00:00,80.0380615501,14.9909475006,30.4288536977,0.0,4.12243109448,15.9888894789,59.6446396553,56.6529092375,2.97173041782,0.02
 09/25  24:00:00,95.5264067211,20.8365853867,39.8913589321,0.0,4.12243109448,15.9888894789,89.9922514673,87.0005210494,2.97173041782,0.02
 09/26  01:00:00,78.3710952937,14.9051848966,28.8476499841,0.0,4.12243109448,15.9888894789,59.2932258444,56.3014954266,2.97173041782,0.02
 09/26  02:00:00,98.3901592489,21.4798049164,42.1118918599,0.0,4.12243109448,15.9888894789,87.3433195971,84.3515891793,2.97173041782,0.02
 09/26  03:00:00,76.1667319653,14.0272124681,27.5470022093,0.0,4.12243109448,15.9888894789,58.1378013496,55.1460709318,2.97173041782,0.02
 09/26  04:00:00,133.488571348,28.0544249361,53.2581342841,0.0,12.3672932834,24.9413748627,103.240693666,98.267809636,4.9528840297,0.02
 09/26  05:00:00,140.331089572,28.2856882951,56.3889274156,3.48046171141,12.3672932834,24.9413748627,169.036238166,164.063354136,4.9528840297,0.02
 09/26  06:00:00,203.239754585,29.2015918421,64.2852800596,1.78055617116,24.7345865669,70.7195625826,136.383587717,126.457819658,9.90576805939,0.02
 09/26  07:00:00,227.644474009,29.6209875859,66.9200150127,0.834712651336,37.1018798503,92.3937384068,117.142974366,107.217206306,9.90576805939,0.02
 09/26  08:00:00,244.600670915,29.8713541012,72.0899446757,0.327324792613,37.1018798503,104.434947198,105.429400622,95.5036325626,9.90576805939,0.02
 09/26  09:00:00,260.597547467,30.2014378366,76.0275469203,0.0149416580298,37.1018798503,116.476155989,98.9797463831,80.4510067734,9.90576805939,8.62297155026
 09/26  10:00:00,268.434259751,30.616458758,83.4635855005,0.0,37.1018798503,116.476155989,71.2237946937,61.2980266343,9.90576805939,0.02
 09/26  11:00:00,275.985210518,31.0184834998,90.6122604721,0.0,37.1018798503,116.476155989,57.7470391993,39.211371628,9.90576805939,8.62989951189
 09/26  12:00:00,258.869373775,31.0528907372,85.5038476457,0.0,37.1018798503,104.434947198,51.9600056096,42.0342375502,9.90576805939,0.02
 09/26  13:00:00,273.788194268,31.457754449,87.9759809351,0.0,37.1018798503,116.476155989,46.642436948,36.7166688886,9.90576805939,0.02
 09/26  14:00:00,282.043825923,31.9101524782,95.7794593692,0.0,37.1018798503,116.476155989,36.216979247,17.6827220303,9.90576805939,8.62848915728
 09/26  15:00:00,280.212970453,31.7668433987,94.0921025794,0.0,37.1018798503,116.476155989,29.217942075,19.2921740156,9.90576805939,0.02
 09/26  16:00:00,278.392025134,31.739127454,92.2993800764,0.0,37.1018798503,116.476155989,41.9714212067,23.4433308086,9.90576805939,8.62232233872
 09/26  17:00:00,267.831925884,31.4990246648,81.9805449341,0.0,37.1018798503,116.476155989,53.5475464856,43.6217784263,9.90576805939,0.02
 09/26  18:00:00,165.40288518,28.1401875401,59.4777447124,0.0,24.7345865669,47.5788473902,65.7949140304,60.8220300007,4.9528840297,0.02
 09/26  19:00:00,172.469057104,28.0544249361,57.2330083658,0.0,24.7345865669,47.5788473902,73.0867042754,68.1138202457,4.9528840297,0.02
 09/26  20:00:00,151.00084216,28.1616281911,56.9145237617,0.0,12.3672932834,38.6892022431,86.0208920528,83.029161635,2.97173041782,0.02
 09/26  21:00:00,107.341643103,17.5187557933,35.8299134409,0.0,12.3672932834,27.0668015668,58.706742014,55.7150115962,2.97173041782,0.02
 09/26  22:00:00,94.9962513929,21.3940423124,38.8037457332,0.0,4.12243109448,15.9888894789,81.1323867996,78.1406563817,2.97173041782,0.02
 09/26  23:00:00,72.9202003316,14.6478970848,23.6540419276,0.0,4.12243109448,15.9888894789,62.2901011474,59.2983707296,2.97173041782,0.02
 09/26  24:00:00,82.1793110733,19.7442064483,27.6623843813,0.0,4.12243109448,15.9888894789,86.1679747853,83.1762443674,2.97173041782,0.02
 09/27  01:00:00,65.5108432167,13.3636465494,17.5804215399,0.0,4.12243109448,15.9888894789,56.2102053149,53.2184748971,2.97173041782,0.02
 09/27  02:00:00,76.6190413358,19.3153934285,22.5309275488,0.0,4.12243109448,15.9888894789,85.1131085796,82.1213781618,2.97173041782,0.02
 09/27  03:00:00,60.3624752253,12.291614,13.5040860312,0.0,4.12243109448,15.9888894789,57.2374435275,54.2457131096,2.97173041782,0.02
 09/27  04:00:00,106.508932657,28.0758655871,26.2570538671,0.0,12.3672932834,24.9413748627,107.103766703,102.130882673,4.9528840297,0.02
 09/27  05:00:00,111.085708076,28.2027709439,25.8510820649,4.85584185522,12.3672932834,24.9413748627,179.568328557,166.013655175,4.9528840297,8.60178935216
 09/27  06:00:00,166.01156786,29.2967909257,24.9311875153,3.81126196042,24.7345865669,70.7195625826,138.925920069,129.000152009,9.90576805939,0.02
 09/27  07:00:00,186.836038848,29.5775677294,25.5597469419,1.42996257614,37.1018798503,92.3937384068,119.139045167,109.213277108,9.90576805939,0.02
 09/27  08:00:00,203.347124917,29.6983079002,30.629376387,0.707442854589,37.1018798503,104.434947198,111.256512871,101.330744812,9.90576805939,0.02
 09/27  09:00:00,227.819778867,30.0145938595,42.9508231031,0.50071544974,37.1018798503,116.476155989,105.825511596,95.8997435363,9.90576805939,0.02
 09/27  10:00:00,239.237939835,30.52882798,54.1564468677,0.198420527485,37.1018798503,116.476155989,109.089540725,90.5564258278,9.90576805939,8.62734683765
 09/27  11:00:00,243.162996671,30.9980223481,57.6929068438,0.117653705788,37.1018798503,116.476155989,96.0228399408,86.0970718814,9.90576805939,0.02
 09/27  12:00:00,234.813298362,31.5650703293,60.8775967016,0.0579140251768,37.1018798503,104.434947198,100.865657234,82.3352933391,9.90576805939,8.62459583519
 09/27  13:00:00,251.633871202,32.0944621199,65.18146494,0.00355034180438,37.1018798503,116.476155989,89.2225198598,79.2967518004,9.90576805939,0.02
 09/27  14:00:00,253.898840527,32.5060979368,67.038486188,0.0,37.1018798503,116.476155989,87.2304685558,77.3047004964,9.90576805939,0.02
 09/27  15:00:00,254.512133589,32.6849584211,67.4731451244,0.0,37.1018798503,116.476155989,94.541300868,76.0083720803,9.90576805939,8.62716072835
 09/27  16:00:00,254.275179717,32.5678504885,67.3538623742,0.0,37.1018798503,116.476155989,85.9400913228,76.0143232635,9.90576805939,0.02
 09/27  17:00:00,249.920650827,32.2818169424,63.2864350693,0.0,37.1018798503,116.476155989,86.8142759297,76.8885078703,9.90576805939,0.02
 09/27  18:00:00,149.940381663,28.1402052644,44.015199035,0.0,24.7345865669,47.5788473902,66.0738791261,61.1009950964,4.9528840297,0.02
 09/27  19:00:00,150.839304374,28.0544249361,35.6032445215,0.0,24.7345865669,47.5788473902,80.8563251389,67.2957330975,4.9528840297,8.6077080117
 09/27  20:00:00,123.018903853,27.8400184262,29.2542033444,0.0,12.3672932834,38.6892022431,86.1033223428,83.111591925,2.97173041782,0.02
 09/27  21:00:00,86.7951958268,16.211970345,16.1304234727,0.0,12.3672932834,27.0668015668,55.6324619568,52.640731539,2.97173041782,0.02
 09/27  22:00:00,75.1899595729,20.173019468,19.1452021304,0.0,4.12243109448,15.9888894789,77.8170177564,74.8252873386,2.97173041782,0.02
 09/27  23:00:00,59.3603780949,12.291614,11.1453409907,0.0,4.12243109448,15.9888894789,52.6185964021,49.6268659843,2.97173041782,0.02
 09/27  24:00:00,74.6994529434,20.4303072799,17.0126686388,0.0,4.12243109448,15.9888894789,83.464160523,80.4724301052,2.97173041782,0.02
 09/28  01:00:00,61.8759010031,12.291614,11.1956368482,0.0,4.12243109448,15.9888894789,55.2359377485,52.2442073307,2.97173041782,0.02
 09/28  02:00:00,77.51729748,19.5297999384,17.0596639363,0.0,4.12243109448,15.9888894789,89.44133151,86.4496010922,2.97173041782,0.02
 09/28  03:00:00,66.6179861434,15.7831573252,11.8652241347,0.0,4.12243109448,15.9888894789,66.300559598,63.3088291802,2.97173041782,0.02
 09/28  04:00:00,103.608889254,28.1116000054,18.9883514222,0.0,12.3672932834,24.9413748627,105.848508102,100.875624072,4.9528840297,0.02
 09/28  05:00:00,114.42557862,28.1838316442,21.5869222168,7.69240749217,12.3672932834,24.9413748627,171.732067527,166.759183497,4.9528840297,0.02
 09/28  06:00:00,166.798580742,29.2498468835,20.9948286237,5.96724799488,24.7345865669,70.7195625826,139.45936176,129.5335937,9.90576805939,0.02
 09/28  07:00:00,183.251213912,29.5367942976,21.4882705507,1.95312399974,37.1018798503,92.3937384068,119.055087725,109.129319665,9.90576805939,0.02
 09/28  08:00:00,196.454870518,29.6785207181,23.3693391525,1.09494792564,37.1018798503,104.434947198,119.6770106,101.149549119,9.90576805939,8.62169342112
 09/28  09:00:00,211.076448222,29.9506202724,25.8702690187,0.901955471586,37.1018798503,116.476155989,106.375091937,96.4493238772,9.90576805939,0.02
 09/28  10:00:00,215.760919478,30.3533441836,30.4974893477,0.555842635765,37.1018798503,116.476155989,101.598142244,91.6723741848,9.90576805939,0.02
 09/28  11:00:00,220.150473404,30.7153729662,34.728171233,0.352476422627,37.1018798503,116.476155989,106.170083854,87.6342495007,9.90576805939,8.63006629363
 09/28  12:00:00,214.254649874,31.1434280317,39.4848313804,0.186013665902,37.1018798503,104.434947198,93.8798614854,83.954093426,9.90576805939,0.02
 09/28  13:00:00,230.858730622,31.5567541752,44.6626217105,0.0988933337643,37.1018798503,116.476155989,99.4316235045,80.8958005174,9.90576805939,8.63005492773
 09/28  14:00:00,239.058885174,31.9793815844,52.4574395308,0.0188278144059,37.1018798503,116.476155989,88.8886740424,78.962905983,9.90576805939,0.02
 09/28  15:00:00,242.885230441,32.2602648764,54.2690260109,0.0,37.1018798503,116.476155989,87.2930704925,77.3673024331,9.90576805939,0.02
 09/28  16:00:00,249.924597229,32.2613700376,56.0650130818,0.0,37.1018798503,116.476155989,95.2016870166,76.672517512,9.90576805939,8.62340144514
 09/28  17:00:00,245.573008869,32.1309016868,54.6367808606,0.0,37.1018798503,116.476155989,87.1420825621,77.2163145027,9.90576805939,0.02
 09/28  18:00:00,142.570063211,28.2261847009,34.2171587852,0.0,24.7345865669,47.5788473902,66.7041064221,61.7312223924,4.9528840297,0.02
 09/28  19:00:00,150.917252486,28.0544249361,30.465745329,0.0,24.7345865669,47.5788473902,72.6911223086,67.7182382789,4.9528840297,0.02
 09/28  20:00:00,130.936918903,28.0544249361,30.8282843645,0.0,12.3672932834,38.6892022431,86.0081537767,83.0164233589,2.97173041782,0.02
 09/28  21:00:00,90.2073889814,16.211970345,18.0455535287,0.0,12.3672932834,27.0668015668,55.5292798496,52.5375494317,2.97173041782,0.02
 09/28  22:00:00,78.4347742516,20.173019468,21.0435089649,0.0,4.12243109448,15.9888894789,77.7801023245,74.7883719067,2.97173041782,0.02
 09/28  23:00:00,63.1740529972,12.6346644158,13.0755782856,0.0,4.12243109448,15.9888894789,52.4076405433,49.4159101255,2.97173041782,0.02
 09/28  24:00:00,79.8628693926,20.173019468,20.8484103202,0.0,4.12243109448,15.9888894789,83.5357379362,80.5440075184,2.97173041782,0.02
 09/29  01:00:00,62.6150203269,12.291614,13.0550118695,0.0,4.12243109448,15.9888894789,64.4315755267,52.8580528698,2.97173041782,8.60179223911
 09/29  02:00:00,79.3571971149,20.3874259779,21.3785720363,0.0,4.12243109448,15.9888894789,86.4090877877,83.4173573699,2.97173041782,0.02
 09/29  03:00:00,62.3375984075,12.291614,12.9475186196,0.0,4.12243109448,15.9888894789,56.129513612,53.1377831942,2.97173041782,0.02
 09/29  04:00:00,110.439672717,28.183068842,29.141286108,0.0,12.3672932834,24.9413748627,106.721495751,101.748611722,4.9528840297,0.02
 09/29  05:00:00,118.137232546,28.210968205,31.8789761714,5.36804010639,12.3672932834,24.9413748627,169.611150283,164.638266253,4.9528840297,0.02
 09/29  06:00:00,175.110366754,29.3483525361,34.6333035533,3.15638323647,24.7345865669,70.7195625826,137.022458226,127.096690167,9.90576805939,0.02
 09/29  07:00:00,197.070115194,29.6866891864,35.5336895342,1.58097238542,37.1018798503,92.3937384068,117.924441275,107.998673216,9.90576805939,0.02
 09/29  08:00:00,210.167496082,29.7885156335,36.7678364915,1.29912441583,37.1018798503,104.434947198,112.153679325,102.227911266,9.90576805939,0.02
 09/29  09:00:00,219.634064743,29.8559504667,34.3231059235,1.10133349302,37.1018798503,116.476155989,109.009064365,99.0832963056,9.90576805939,0.02
 09/29  10:00:00,219.693295975,29.9307389728,34.5562293472,0.852108494429,37.1018798503,116.476155989,114.851875889,96.3172900799,9.90576805939,8.62881774969
 09/29  11:00:00,221.57456021,29.9902641384,36.5298969344,0.699951334239,37.1018798503,116.476155989,104.106356965,94.1805889053,9.90576805939,0.02
 09/29  12:00:00,212.542478403,30.1413305354,39.6691741567,0.419271812754,37.1018798503,104.434947198,110.076328827,91.5445222968,9.90576805939,8.62603847082
 09/29  13:00:00,233.023763017,30.5449878527,47.9080372348,0.216323174853,37.1018798503,116.476155989,97.2300820048,87.3043139454,9.90576805939,0.02
 09/29  14:00:00,245.467524791,30.9047256286,60.1304891805,0.0780236372806,37.1018798503,116.476155989,102.466586407,83.9320896139,9.90576805939,8.62872873326
 09/29  15:00:00,255.427620572,31.2905846422,69.7698010421,0.0132297312733,37.1018798503,116.476155989,90.4058935902,80.4801255308,9.90576805939,0.02
 09/29  16:00:00,259.294815789,31.4354260839,73.5058947837,0.0,37.1018798503,116.476155989,88.9971086705,79.0713406111,9.90576805939,0.02
 09/29  17:00:00,257.621118043,31.4509313455,71.8177691237,0.0,37.1018798503,116.476155989,97.4323056509,78.9107221395,9.90576805939,8.61581545204
 09/29  18:00:00,160.423454885,28.225950144,54.4125403682,0.0,24.7345865669,47.5788473902,66.8751565317,61.902272502,4.9528840297,0.02
 09/29  19:00:00,165.83653898,28.0544249361,50.6004927359,0.0,24.7345865669,47.5788473902,72.6503446158,67.6774605861,4.9528840297,0.02
 09/29  20:00:00,141.517360572,27.8400184262,47.7526592179,0.0,12.3672932834,38.6892022431,86.0802492186,83.0885188008,2.97173041782,0.02
 09/29  21:00:00,102.293224232,17.1757053775,31.1245498717,0.0,12.3672932834,27.0668015668,58.3986946458,55.406964228,2.97173041782,0.02
 09/29  22:00:00,88.5345593575,20.6221788769,33.1139176408,0.0,4.12243109448,15.9888894789,80.7892481407,77.7975177229,2.97173041782,0.02
 09/29  23:00:00,77.3386183596,15.2482353124,27.4721222382,0.0,4.12243109448,15.9888894789,59.9073632814,56.9156328636,2.97173041782,0.02
 09/29  24:00:00,85.629218543,20.1933658571,30.6373898053,0.0,4.12243109448,15.9888894789,92.1701680119,89.1784375941,2.97173041782,0.02
 09/30  01:00:00,71.6453073068,13.435115386,23.6434173061,0.0,4.12243109448,15.9888894789,55.6642752049,52.672544787,2.97173041782,0.02
 09/30  02:00:00,82.6884322624,19.3153934285,28.6003189909,0.0,4.12243109448,15.9888894789,88.3152498899,85.323519472,2.97173041782,0.02
 09/30  03:00:00,69.0409576034,12.9777148316,21.4964680957,0.0,4.12243109448,15.9888894789,56.8572046702,53.8654742524,2.97173041782,0.02
 09/30  04:00:00,101.384520961,26.7679858769,39.5750297374,0.0,4.12243109448,16.0517297156,110.293045794,107.301315376,2.97173041782,0.02
 09/30  05:00:00,105.918019213,27.6256119164,43.2509019119,0.0,4.12243109448,16.0517297156,110.247218315,107.255487898,2.97173041782,0.02
 09/30  06:00:00,133.343142054,28.9120509756,48.1846774672,0.0,4.12243109448,39.6058045677,91.4646755627,88.4729451448,2.97173041782,0.02
 09/30  07:00:00,167.038055339,28.9471002544,52.1596367986,7.43853832128,12.3672932834,65.3531420225,145.034460113,140.061576084,4.9528840297,0.02
 09/30  08:00:00,172.232915154,28.9357758983,57.8808607465,4.03264748562,12.3672932834,68.2430321324,140.841294347,135.868410317,4.9528840297,0.02
 09/30  09:00:00,210.349279763,29.0317962802,69.4884337115,1.42855268294,16.4897243779,93.1370602926,136.124452644,119.588572768,7.92461444751,8.61126542817
 09/30  10:00:00,218.187193038,29.2444194251,77.7250900771,0.817115034205,16.4897243779,93.1370602926,104.072737952,96.1281235043,7.92461444751,0.02
 09/30  11:00:00,223.48260638,29.4528908406,83.0969455673,0.53219879426,16.4897243779,93.1370602926,88.0542410751,80.1096266276,7.92461444751,0.02
 09/30  12:00:00,218.735737793,29.6811714576,87.475761895,0.329842399243,16.4897243779,83.9857416113,77.4750611901,69.5304467426,7.92461444751,0.02
 09/30  13:00:00,222.569870694,29.8913109179,91.3246185129,0.104970892572,16.4897243779,83.9857416113,68.6104152284,60.6658007809,7.92461444751,0.02
 09/30  14:00:00,224.759666365,30.0176011706,93.4918166268,0.00132043894663,16.4897243779,83.9857416113,64.1391189784,56.1945045309,7.92461444751,0.02
 09/30  15:00:00,200.767751703,28.9120509756,88.0636661502,0.0,12.3672932834,70.6512738906,38.448840064,24.8864750953,4.9528840297,8.60948093909
 09/30  16:00:00,198.656553389,28.9120509756,85.9524922554,0.0,12.3672932834,70.6512738906,30.5699485863,25.5970645566,4.9528840297,0.02
 09/30  17:00:00,183.086199255,28.9120509756,82.9056476464,0.0,12.3672932834,58.1284167478,37.9272794038,32.9543953741,4.9528840297,0.02
 09/30  18:00:00,140.754120878,28.2287489087,69.7460263825,0.0,12.3672932834,24.9413748627,68.2304204026,63.2575363729,4.9528840297,0.02
 09/30  19:00:00,145.863862176,28.0545547345,65.6332951793,0.0,12.3672932834,24.9413748627,85.4407689041,80.4678848744,4.9528840297,0.02
 09/30  20:00:00,124.961798449,28.0544249361,61.8658685747,0.0,4.12243109448,16.0517297156,97.7853798863,94.7936494684,2.97173041782,0.02
 09/30  21:00:00,84.4085882497,15.5055231243,34.2848045067,0.0,4.12243109448,15.9888894789,57.1345759221,54.1428455043,2.97173041782,0.02
 09/30  22:00:00,94.0430442154,20.8365853867,38.4079961406,0.0,4.12243109448,15.9888894789,91.4871174961,88.4953870783,2.97173041782,0.02
 09/30  23:00:00,71.697717327,14.0272124681,23.0779873464,0.0,4.12243109448,15.9888894789,57.2076228094,54.2158923916,2.97173041782,0.02
 09/30  24:00:00,80.3897671297,19.9687861527,25.635389813,0.0,4.12243109448,15.9888894789,94.0394129236,91.0476825058,2.97173041782,0.02
 10/01  01:00:00,56.5753471709,10.7348158609,13.405766041,0.0,2.06121554724,15.9888894789,46.092671816,43.1009413982,2.97173041782,0.02
 10/01  02:00:00,69.5749371847,17.5594485714,19.1708490646,0.0,2.06121554724,15.9888894789,78.595060524,75.6033301062,2.97173041782,0.02
 10/01  03:00:00,66.1517395177,17.5594485714,15.5954127112,0.0,2.06121554724,15.9888894789,78.0524427776,75.0607123598,2.97173041782,0.02
 10/01  04:00:00,63.4536601323,17.5594485714,12.987352152,0.0,2.06121554724,15.9888894789,79.6498914912,76.6581610734,2.97173041782,0.02
 10/01  05:00:00,70.6520177564,21.9493107142,14.9819786473,0.0,2.06121554724,15.9888894789,103.029427516,100.037697099,2.97173041782,0.02
 10/01  06:00:00,60.2144663868,17.6452111753,11.6067552883,0.0,2.06121554724,15.9888894789,83.8582875904,80.8665571726,2.97173041782,0.02
 10/01  07:00:00,58.138013979,22.8069367538,15.7463451024,0.0,2.06121554724,15.9888894789,102.999891871,100.008161453,2.97173041782,0.02
 10/01  08:00:00,80.3935727476,18.7601250267,14.6883715087,0.0,4.12243109448,41.7362269337,79.5057846403,74.5329006106,4.9528840297,0.02
 10/01  09:00:00,93.0258107222,23.0213432636,22.4809371477,0.0,4.12243109448,41.7362269337,95.3503931573,90.3775091276,4.9528840297,0.02
 10/01  10:00:00,86.9045519047,18.7172437247,21.30214842,0.0,4.12243109448,41.7362269337,75.4593449367,70.486460907,4.9528840297,0.02
 10/01  11:00:00,103.215735804,23.9218506051,31.6863889506,0.0,4.12243109448,41.7362269337,91.1632759803,86.1903919506,4.9528840297,0.02
 10/01  12:00:00,95.4691853467,19.274713216,29.2243559613,0.0,4.12243109448,41.7362269337,72.4672783183,67.4943942886,4.9528840297,0.02
 10/01  13:00:00,110.541315356,24.0956554732,38.690247602,0.0,4.12243109448,41.7362269337,88.0777560818,83.1048720521,4.9528840297,0.02
 10/01  14:00:00,98.1413650265,19.286108295,31.864388054,0.0,4.12243109448,41.7362269337,70.7652434069,65.7923593772,4.9528840297,0.02
 10/01  15:00:00,112.876523478,24.0992850671,41.1620375896,0.0,4.12243109448,41.7362269337,95.7706536305,82.2159805155,4.9528840297,8.6017890853
 10/01  16:00:00,81.5231197473,19.279850904,32.2593274015,0.0,4.12243109448,24.8785346261,71.6344956056,66.6616115759,4.9528840297,0.02
 10/01  17:00:00,76.6922342074,22.3374309559,35.2595928635,0.0,2.06121554724,15.9888894789,84.9714516191,81.9797212013,2.97173041782,0.02
 10/01  18:00:00,62.3413400395,15.8689199292,20.9371312972,0.0,2.06121554724,15.9888894789,69.0975900404,66.1058596226,2.97173041782,0.02
 10/01  19:00:00,70.4473279859,17.0899427735,20.7210599066,0.0,2.06121554724,15.9888894789,72.3946812429,69.4029508251,2.97173041782,0.02
 10/01  20:00:00,69.0542897417,17.5594485714,18.4448947014,0.0,2.06121554724,15.9888894789,83.3128217774,80.3210913596,2.97173041782,0.02
 10/01  21:00:00,54.151878897,10.9746553571,10.7102790229,0.0,2.06121554724,15.9888894789,54.4736291082,51.4818986904,2.97173041782,0.02
 10/01  22:00:00,75.5143107315,21.9493107142,20.7047189601,0.0,2.06121554724,15.9888894789,105.236022215,102.244291797,2.97173041782,0.02
 10/01  23:00:00,67.1896458735,18.4170746109,16.1125531671,0.0,2.06121554724,15.9888894789,84.9319484866,81.9402180688,2.97173041782,0.02
 10/01  24:00:00,74.9661791108,22.378123734,19.7993215453,0.0,2.06121554724,15.9888894789,106.390177396,103.398446978,2.97173041782,0.02
 10/02  01:00:00,67.7565958056,17.5594485714,15.4759135541,0.0,4.12243109448,15.9888894789,85.6579433996,82.6662129818,2.97173041782,0.02
 10/02  02:00:00,76.0134794281,21.9493107142,19.2142192869,0.0,4.12243109448,15.9888894789,106.759703262,103.767972844,2.97173041782,0.02
 10/02  03:00:00,68.6589190534,18.8458876307,15.0917977428,0.0,4.12243109448,15.9888894789,86.185142646,83.1934122282,2.97173041782,0.02
 10/02  04:00:00,102.689360851,28.0258374015,22.4649147464,0.0225959445225,12.3672932834,24.9413748627,121.326004322,116.353120293,4.9528840297,0.02
 10/02  05:00:00,119.09962106,28.082757705,25.3439825595,13.4968680246,12.3672932834,24.9413748627,189.175945797,184.203061768,4.9528840297,0.02
 10/02  06:00:00,172.653167947,29.0092803528,25.8060041638,9.86555630743,24.7345865669,70.7195625826,154.386798021,144.461029961,9.90576805939,0.02
 10/02  07:00:00,192.403177074,29.1120181386,28.310333781,4.71205708159,37.1018798503,92.3937384068,132.416864656,122.491096596,9.90576805939,0.02
 10/02  08:00:00,209.960503624,29.2167746001,35.7374524518,2.69420208086,37.1018798503,104.434947198,123.64584076,113.720072701,9.90576805939,0.02
 10/02  09:00:00,229.768303859,29.506707399,44.0690711962,1.83889618565,37.1018798503,116.476155989,126.337864314,107.807245459,9.90576805939,8.62485079584
 10/02  10:00:00,237.982517764,29.9420349192,52.6524349922,1.03379569968,37.1018798503,116.476155989,112.158703252,102.232935193,9.90576805939,0.02
 10/02  11:00:00,242.85720043,30.3363065934,57.4400772206,0.726335912276,37.1018798503,116.476155989,116.111127665,97.5749572536,9.90576805939,8.63040235169
 10/02  12:00:00,235.404638002,30.7584507837,61.8526578543,0.480862308155,37.1018798503,104.434947198,103.425920731,93.5001526721,9.90576805939,0.02
 10/02  13:00:00,250.532271981,31.0948876775,64.8794897736,0.203394125618,37.1018798503,116.476155989,108.947579808,90.4113461988,9.90576805939,8.63046554931
 10/02  14:00:00,252.78891895,31.3753479371,66.9920785143,0.0672723485087,37.1018798503,116.476155989,98.3508416934,88.425073634,9.90576805939,0.02
 10/02  15:00:00,255.11562534,31.6621922297,69.0960299604,0.00333758522934,37.1018798503,116.476155989,96.5179857734,86.5922177141,9.90576805939,0.02
 10/02  16:00:00,253.629080066,31.6032070536,67.6723537251,0.0,37.1018798503,116.476155989,105.029438635,86.4999850776,9.90576805939,8.62368549792
 10/02  17:00:00,249.882487912,31.3511453402,64.1789720018,0.0,37.1018798503,116.476155989,97.6880527307,87.7622846713,9.90576805939,0.02
 10/02  18:00:00,157.51607223,28.1401956319,49.2417469861,0.0,24.7345865669,47.5788473902,71.1215512014,66.1486671717,4.9528840297,0.02
 10/02  19:00:00,162.171062084,28.0544249361,46.9350028227,0.0,24.7345865669,47.5788473902,76.9250248524,71.9521408227,4.9528840297,0.02
 10/02  20:00:00,140.063512938,28.0544249361,46.0843870318,0.0,12.3672932834,38.6892022431,91.1576019227,88.1658715049,2.97173041782,0.02
 10/02  21:00:00,101.067736413,17.2614679814,29.8132885183,0.0,12.3672932834,27.0668015668,60.7163239379,57.7245935201,2.97173041782,0.02
 10/02  22:00:00,85.9824389418,20.6221788769,30.561796111,0.0,4.12243109448,15.9888894789,84.2086340795,81.2169036617,2.97173041782,0.02
 10/02  23:00:00,72.9848798744,14.4560254878,23.9363356101,0.0,4.12243109448,15.9888894789,59.3014743202,56.3097439024,2.97173041782,0.02
 10/02  24:00:00,80.5429773738,19.3153934285,26.454863094,0.0,4.12243109448,15.9888894789,89.4907630022,86.4990325844,2.97173041782,0.02
 10/03  01:00:00,65.2030965712,12.4427928188,18.2192711623,0.0,4.12243109448,15.9888894789,53.3815781978,50.38984778,2.97173041782,0.02
 10/03  02:00:00,77.4563112275,18.437421,24.2719124652,0.0,4.12243109448,15.9888894789,90.6055697598,79.0320450914,2.97173041782,8.60179425054
 10/03  03:00:00,63.7064733726,11.8221082021,17.3690758629,0.0,4.12243109448,15.9888894789,48.1212150836,45.1294846657,2.97173041782,0.02
 10/03  04:00:00,117.998821749,27.9901029832,37.8327052822,0.0,12.3672932834,24.9413748627,107.858032599,102.88514857,4.9528840297,0.02
 10/03  05:00:00,124.335889957,28.1703364453,39.7256734321,4.26386667908,12.3672932834,24.9413748627,174.97771269,170.004828661,4.9528840297,0.02
 10/03  06:00:00,183.70528464,29.2546290162,41.8106769722,2.31848432009,24.7345865669,70.7195625826,141.772145022,131.846376963,9.90576805939,0.02
 10/03  07:00:00,203.908398724,29.5700535795,42.8344618399,1.23511543734,37.1018798503,92.3937384068,122.683097276,112.757329217,9.90576805939,0.02
 10/03  08:00:00,216.42919118,29.6999682106,43.7794624932,0.637728819608,37.1018798503,104.434947198,116.383010121,106.457242062,9.90576805939,0.02
 10/03  09:00:00,229.178160418,29.8699706515,44.7037783261,0.250722537445,37.1018798503,116.476155989,112.348666757,102.422898697,9.90576805939,0.02
 10/03  10:00:00,229.96919017,30.1252026163,45.3593934798,0.130355898854,37.1018798503,116.476155989,117.159996653,98.6250809369,9.90576805939,8.62914765676
 10/03  11:00:00,230.202276524,30.3886706898,45.3613083617,0.0978302362222,37.1018798503,116.476155989,105.396721341,95.4709532813,9.90576805939,0.02
 10/03  12:00:00,218.123128054,30.5770873176,45.1705022525,0.0628223911992,37.1018798503,104.434947198,112.109772965,93.577643711,9.90576805939,8.62636119421
 10/03  13:00:00,231.379603263,30.9644745121,46.0373373383,0.0233556941045,37.1018798503,116.476155989,100.229503152,90.3037350931,9.90576805939,0.02
 10/03  14:00:00,232.763756166,31.4180027177,46.9914330302,1.69421227246e-05,37.1018798503,116.476155989,105.297224301,86.7637406644,9.90576805939,8.62771557687
 10/03  15:00:00,236.943793572,31.5769735627,51.0127988181,0.0,37.1018798503,116.476155989,95.0755398132,85.1497717538,9.90576805939,0.02
 10/03  16:00:00,233.617464698,31.3447251025,47.9192263167,0.0,37.1018798503,116.476155989,96.2154544154,86.289686356,9.90576805939,0.02
 10/03  17:00:00,228.394055961,31.1266779242,42.9149519902,0.0,37.1018798503,116.476155989,106.012493488,87.4907704581,9.90576805939,8.6159549702
 10/03  18:00:00,140.826427193,28.0544249361,32.6378718569,0.0,24.7345865669,47.5788473902,71.8337259534,66.8608419237,4.9528840297,0.02
 10/03  19:00:00,145.582502308,28.3760347009,30.0248428425,0.0,24.7345865669,47.5788473902,77.9450556019,72.9721715722,4.9528840297,0.02
 10/03  20:00:00,118.733080583,27.4112054065,25.3971873975,0.0,12.3672932834,38.6892022431,92.3045683414,89.3128379235,2.97173041782,0.02
 10/03  21:00:00,82.2757701278,14.9051848966,13.4290996028,0.0,12.3672932834,27.0668015668,60.6276039293,57.6358735115,2.97173041782,0.02
 10/03  22:00:00,72.0356936114,19.7442064483,17.4429580159,0.0,4.12243109448,15.9888894789,83.7581328315,80.7664024137,2.97173041782,0.02
 10/03  23:00:00,58.3537277704,12.291614,11.4363651892,0.0,4.12243109448,15.9888894789,57.2117624681,54.2200320503,2.97173041782,0.02
 10/03  24:00:00,73.5049219618,20.5160698839,18.1266168691,0.0,4.12243109448,15.9888894789,90.8544874829,87.8627570651,2.97173041782,0.02
 10/04  01:00:00,56.4081824264,11.4136415714,10.4000131692,0.0,4.12243109448,15.9888894789,52.6011668233,49.6094364054,2.97173041782,0.02
 10/04  02:00:00,77.2796065983,23.0213432636,19.1522886696,0.0,4.12243109448,15.9888894789,101.274948395,98.2832179769,2.97173041782,0.02
 10/04  03:00:00,67.8159154164,18.1597867991,14.5519584982,0.0,4.12243109448,15.9888894789,78.9816117347,75.9898813169,2.97173041782,0.02
 10/04  04:00:00,100.517804988,27.9114872629,20.4300512232,0.000253511839734,12.3672932834,24.9413748627,110.308231479,105.335347449,4.9528840297,0.02
 10/04  05:00:00,114.450219919,28.6499890337,22.6556915824,10.9685262737,12.3672932834,24.9413748627,177.025528196,172.052644166,4.9528840297,0.02
 10/04  06:00:00,169.421672675,29.1027481367,22.3918214979,7.60560896639,24.7345865669,70.7195625826,143.963385847,134.037617788,9.90576805939,0.02
 10/04  07:00:00,187.314279026,29.4570522181,23.6756658735,3.91278519529,37.1018798503,92.3937384068,124.551736921,114.625968861,9.90576805939,0.02
 10/04  08:00:00,200.299728251,29.5656415116,26.648514849,1.77352506635,37.1018798503,104.434947198,125.641369761,107.11350819,9.90576805939,8.6220935114
 10/04  09:00:00,217.965605839,29.7705050028,32.6815181557,1.15994690275,37.1018798503,116.476155989,111.650445433,101.724677374,9.90576805939,0.02
 10/04  10:00:00,223.910521035,30.1705796742,38.6396756721,0.74595950122,37.1018798503,116.476155989,115.36358836,96.8286686126,9.90576805939,8.62915168843
 10/04  11:00:00,229.002129515,30.5803284176,43.5865165398,0.480852332311,37.1018798503,116.476155989,102.662206238,92.7364381789,9.90576805939,0.02
 10/04  12:00:00,224.449769993,30.9878428934,50.8600214179,0.289191014649,37.1018798503,104.434947198,99.155734928,89.2299668686,9.90576805939,0.02
 10/04  13:00:00,239.95618338,31.3456926854,54.112630361,0.143386746663,37.1018798503,116.476155989,104.839110045,86.3026847898,9.90576805939,8.63065719599
 10/04  14:00:00,243.286421101,31.6874081411,57.1858891504,0.0588742817078,37.1018798503,116.476155989,94.5138981917,84.5881301323,9.90576805939,0.02
 10/04  15:00:00,246.463652463,31.9440595122,60.1640680542,0.00142281050612,37.1018798503,116.476155989,101.708628402,83.175155385,9.90576805939,8.62770495733
 10/04  16:00:00,244.915182609,31.8326608186,58.7290476512,0.0,37.1018798503,116.476155989,93.5698887259,83.6441206665,9.90576805939,0.02
 10/04  17:00:00,240.462493346,31.5751304418,54.5349663531,0.0,37.1018798503,116.476155989,94.9424774805,85.0167094211,9.90576805939,0.02
 10/04  18:00:00,148.836972894,28.1401875401,40.5626424377,0.0,24.7345865669,47.5788473902,70.1440013231,65.1711172934,4.9528840297,0.02
 10/04  19:00:00,151.391159963,28.0544249361,36.155087076,0.0,24.7345865669,47.5788473902,76.1807422861,71.2078582564,4.9528840297,0.02
 10/04  20:00:00,129.084177528,27.8400184262,35.3194470959,0.0,12.3672932834,38.6892022431,98.6855272306,87.105933663,2.97173041782,8.60786314976
 10/04  21:00:00,90.7787986519,15.4197605203,21.4175489036,0.0,12.3672932834,27.0668015668,54.1005084452,51.1087780274,2.97173041782,0.02
 10/04  22:00:00,79.352507592,19.7442064483,24.6326487574,0.0,4.12243109448,15.9888894789,81.0248175375,78.0330871197,2.97173041782,0.02
 10/04  23:00:00,66.8157231182,13.5780530592,18.538555012,0.0,4.12243109448,15.9888894789,54.5919437759,51.6002133581,2.97173041782,0.02
 10/04  24:00:00,76.7507870802,19.3153934285,22.6043084004,0.0,4.12243109448,15.9888894789,84.7923777489,81.8006473311,2.97173041782,0.02
 10/05  01:00:00,63.7302026505,13.0634774355,16.0999504105,0.0,4.12243109448,15.9888894789,57.5460528265,54.5543224087,2.97173041782,0.02
 10/05  02:00:00,75.5677096831,18.8662340197,21.9544988196,0.0,4.12243109448,15.9888894789,84.4373413147,81.4456108969,2.97173041782,0.02
 10/05  03:00:00,58.3528608105,11.3075325784,12.5300397419,0.0,4.12243109448,15.9888894789,49.3219859283,46.3302555104,2.97173041782,0.02
 10/05  04:00:00,109.199347142,27.8400184262,29.1833159535,0.0,12.3672932834,24.9413748627,107.602050278,102.629166248,4.9528840297,0.02
 10/05  05:00:00,117.375356541,28.7213074568,30.7055551686,5.77248114822,12.3672932834,24.9413748627,173.662700466,168.689816437,4.9528840297,0.02
 10/05  06:00:00,172.35923733,29.2252658246,29.5130963619,3.29938136308,24.7345865669,70.7195625826,141.311132758,131.385364698,9.90576805939,0.02
 10/05  07:00:00,190.879970796,29.6262882343,29.9880306455,0.996884634712,37.1018798503,92.3937384068,121.544045704,111.618277645,9.90576805939,0.02
 10/05  08:00:00,204.607879055,29.8085882058,31.9430435451,0.544178485595,37.1018798503,104.434947198,114.030881326,104.105113266,9.90576805939,0.02
 10/05  09:00:00,218.564677208,30.2087875525,33.6061486461,0.396070073024,37.1018798503,116.476155989,118.009864028,99.4804091613,9.90576805939,8.62368680745
 10/05  10:00:00,219.721503275,30.5187159786,34.618237668,0.230301973895,37.1018798503,116.476155989,105.459090848,95.5333227886,9.90576805939,0.02
 10/05  11:00:00,220.601545036,30.7032123241,35.3800960857,0.163724323373,37.1018798503,116.476155989,111.266490108,92.7300380299,9.90576805939,8.63068401891
 10/05  12:00:00,209.296197502,30.8281852425,36.0311647553,0.124176407493,37.1018798503,104.434947198,101.113806998,91.1880389383,9.90576805939,0.02
 10/05  13:00:00,220.404654846,30.9289527444,35.0369169646,0.0842879979751,37.1018798503,116.476155989,99.9363686514,90.010600592,9.90576805939,0.02
 10/05  14:00:00,217.609060722,30.853311935,32.3534674057,0.0480244478461,37.1018798503,116.476155989,108.574881466,90.0399044264,9.90576805939,8.62920898053
 10/05  15:00:00,214.598697128,30.6626476591,29.5590968829,0.0228895632697,37.1018798503,116.476155989,100.611150887,90.685382828,9.90576805939,0.02
 10/05  16:00:00,212.944610648,30.5446280944,28.0319944115,0.0144411883446,37.1018798503,116.476155989,109.387045693,90.8573826053,9.90576805939,8.62389502826
 10/05  17:00:00,212.022971132,30.4195853642,27.228946483,0.0220621941387,37.1018798503,116.476155989,100.995966013,91.0701979539,9.90576805939,0.02
 10/05  18:00:00,130.954129116,27.6256119164,23.194387509,0.0,24.7345865669,47.5788473902,74.896996484,69.9241124543,4.9528840297,0.02
 10/05  19:00:00,137.666301921,28.268831446,22.2158363662,0.0,24.7345865669,47.5788473902,80.620406224,75.6475221943,4.9528840297,0.02
 10/05  20:00:00,113.860799546,26.3391728571,21.5969260399,0.0,12.3672932834,38.6892022431,94.2829963281,91.2912659102,2.97173041782,0.02
 10/05  21:00:00,82.5090677249,15.3339979164,12.4456877982,0.0,12.3672932834,27.0668015668,59.5412856905,56.5495552727,2.97173041782,0.02
