Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/05  22:00:00,71.343213604,19.3153934285,16.3096463882,0.0,4.12243109448,15.9888894789,84.1021046498,81.110374232,2.97173041782,0.02
 10/05  23:00:00,59.2672163573,13.4922904553,10.2901066769,0.0,4.12243109448,15.9888894789,57.635637546,54.6439071282,2.97173041782,0.02
 10/05  24:00:00,75.0461778334,22.1637172241,17.1525608684,0.0,4.12243109448,15.9888894789,101.237772699,98.2460422814,2.97173041782,0.02
 10/06  01:00:00,67.0988791936,18.4170746109,13.0022121648,0.0,4.12243109448,15.9888894789,77.7468954997,74.7551650819,2.97173041782,0.02
 10/06  02:00:00,74.3450000837,23.1499871696,15.8830624204,0.00113328080015,4.12243109448,15.9888894789,98.5387551087,95.5470246909,2.97173041782,0.02
 10/06  03:00:00,66.2689366821,17.9024989872,12.7453775449,0.00771327153061,4.12243109448,15.9888894789,80.0078635828,77.016133165,2.97173041782,0.02
 10/06  04:00:00,98.6846361007,28.3403002826,18.0253461796,0.142975866754,12.3672932834,24.9413748627,120.468955612,106.91427131,4.9528840297,8.60180027226
 10/06  05:00:00,112.877237174,28.1912939137,20.5742124175,11.9357171617,12.3672932834,24.9413748627,178.701099684,173.728215654,4.9528840297,0.02
 10/06  06:00:00,170.641002984,29.0871509555,20.3171469406,10.9152104948,24.7345865669,70.7195625826,145.201053933,135.275285874,9.90576805939,0.02
 10/06  07:00:00,187.078923604,29.4082303748,20.843820851,6.55810193054,37.1018798503,92.3937384068,125.971659231,116.045891172,9.90576805939,0.02
 10/06  08:00:00,199.127777127,29.50032144,22.0223399763,5.29308313362,37.1018798503,104.434947198,119.963596288,110.037828229,9.90576805939,0.02
 10/06  09:00:00,211.498954194,29.5607671047,23.0385636405,4.54593518269,37.1018798503,116.476155989,116.888580359,106.9628123,9.90576805939,0.02
 10/06  10:00:00,211.390532156,29.6206411862,23.9782538313,3.43736619745,37.1018798503,116.476155989,122.480055758,103.9448803,9.90576805939,8.62940739771
 10/06  11:00:00,211.564943769,29.7507896893,25.0200918194,2.43959341691,37.1018798503,116.476155989,109.993673555,100.067905496,9.90576805939,0.02
 10/06  12:00:00,200.631036864,29.8533087404,26.4863201497,1.97866584573,37.1018798503,104.434947198,116.264090889,97.7317268522,9.90576805939,8.6265959779
 10/06  13:00:00,213.339362894,29.9927622063,27.5519821063,1.44017610204,37.1018798503,116.476155989,105.106870933,95.1811028736,9.90576805939,0.02
 10/06  14:00:00,213.137355457,30.2035315694,27.6342824533,0.945226556305,37.1018798503,116.476155989,111.064716695,92.5296255064,9.90576805939,8.62932312876
 10/06  15:00:00,212.870036339,30.2305587556,27.5985431328,0.686893234417,37.1018798503,116.476155989,101.455605283,91.5298372233,9.90576805939,0.02
 10/06  16:00:00,212.284182113,30.1926462866,26.8840792374,0.606918964341,37.1018798503,116.476155989,101.324402977,91.3986349177,9.90576805939,0.02
 10/06  17:00:00,212.130729667,30.1260688371,25.8560838005,0.699572169341,37.1018798503,116.476155989,104.774764932,91.6629048848,9.90576805939,3.20609198747
 10/06  18:00:00,134.373157034,27.6256119164,22.3046621063,0.0,24.7345865669,47.5788473902,81.0169193933,70.6409502067,4.9528840297,5.42308515691
 10/06  19:00:00,140.630112641,28.268831446,21.3336632901,0.0,24.7345865669,47.5788473902,81.3508807262,76.3779966965,4.9528840297,0.02
 10/06  20:00:00,116.035800738,26.7679858769,20.6434817918,0.0,12.3672932834,38.6892022431,95.1106457796,92.1189153618,2.97173041782,0.02
 10/06  21:00:00,81.8317716399,14.9051848966,11.4741351456,0.0,12.3672932834,27.0668015668,56.633372875,53.6416424572,2.97173041782,0.02
 10/06  22:00:00,72.1629914106,19.4583311018,15.5614581947,0.0,4.12243109448,15.9888894789,84.5567591669,81.5650287491,2.97173041782,0.02
 10/06  23:00:00,60.7652975954,14.0272124681,10.3343534897,0.0,4.12243109448,15.9888894789,58.1259738445,55.1342434267,2.97173041782,0.02
 10/06  24:00:00,77.2740027799,22.8926993577,16.8354740463,0.00372519006942,4.12243109448,15.9888894789,101.38499116,98.3932607418,2.97173041782,0.02
 10/07  01:00:00,67.6380641058,17.9024989872,12.7357002154,0.00847822057814,4.12243109448,15.9888894789,78.4249041162,75.4331736984,2.97173041782,0.02
 10/07  02:00:00,75.025013944,22.8069367538,15.1005238889,0.129162787365,4.12243109448,15.9888894789,99.1969774167,96.2052469989,2.97173041782,0.02
 10/07  03:00:00,67.4174836736,18.8458876307,11.6740009295,0.43128322113,4.12243109448,15.9888894789,79.9320090476,76.9402786298,2.97173041782,0.02
 10/07  04:00:00,80.5852847256,26.7679858769,16.8991176286,0.187232156074,4.12243109448,16.0517297156,118.889458247,115.89772783,2.97173041782,0.02
 10/07  05:00:00,82.6253813904,27.1967988966,17.1308360624,0.613576705543,4.12243109448,16.0517297156,119.78214463,116.790414212,2.97173041782,0.02
 10/07  06:00:00,111.022067433,28.9120509756,17.467707392,2.51288260196,4.12243109448,39.6058045677,100.731443923,97.7397135053,2.97173041782,0.02
 10/07  07:00:00,157.390826857,28.9592988986,21.1121625445,25.9523390963,12.3672932834,65.3531420225,157.153183861,152.180299831,4.9528840297,0.02
 10/07  08:00:00,154.605772167,28.9437877718,21.8788812745,21.5533503239,12.3672932834,68.2430321324,153.825418429,148.852534399,4.9528840297,0.02
 10/07  09:00:00,178.184382125,28.9731812516,22.3819812694,16.428710257,16.4897243779,93.1370602926,152.220084115,135.685583447,7.92461444751,8.60988621955
 10/07  10:00:00,177.961413824,28.9736767013,23.1853255105,14.4755717464,16.4897243779,93.1370602926,138.959327086,131.014712638,7.92461444751,0.02
 10/07  11:00:00,180.990936562,28.9721014575,24.4841860623,12.7994602614,16.4897243779,93.1370602926,136.030109535,128.085495088,7.92461444751,0.02
 10/07  12:00:00,176.594798433,28.9706675029,26.1265827033,11.0771396147,16.4897243779,83.9857416113,133.192252612,125.247638164,7.92461444751,0.02
 10/07  13:00:00,178.363178536,28.9689379231,27.2118561204,9.34167023659,16.4897243779,83.9857416113,130.691842469,122.747228021,7.92461444751,0.02
 10/07  14:00:00,177.027987265,28.9682576302,27.2089774172,7.93224756539,16.4897243779,83.9857416113,128.88491873,120.940304282,7.92461444751,0.02
 10/07  15:00:00,149.060466537,28.9120509756,24.1357846105,0.0,12.3672932834,70.6512738906,78.0328662492,64.4703835344,4.9528840297,8.60959868515
 10/07  16:00:00,147.03608991,28.9120509756,21.9713642672,0.0,12.3672932834,70.6512738906,68.4984658287,63.525581799,4.9528840297,0.02
 10/07  17:00:00,133.423003713,28.9120509756,20.0431987548,0.0,12.3672932834,58.1284167478,72.2053470187,67.232462989,4.9528840297,0.02
 10/07  18:00:00,106.596491546,26.3391728571,18.3273999671,0.0,12.3672932834,24.9413748627,95.3783341229,90.4054500932,4.9528840297,0.02
 10/07  19:00:00,110.961128912,27.1967988966,17.1516893545,0.015438398412,12.3672932834,24.9413748627,102.873588611,97.9007045812,4.9528840297,0.02
 10/07  20:00:00,92.5049521196,26.7679858769,16.2381172414,0.0194604481678,4.12243109448,16.0517297156,112.174891784,109.183161366,2.97173041782,0.02
 10/07  21:00:00,79.2260971455,20.1933658571,12.4671063109,0.0,4.12243109448,15.9888894789,93.7988456342,90.8071152164,2.97173041782,0.02
 10/07  22:00:00,72.3919940874,17.5594485714,10.0750165888,0.0,4.12243109448,15.9888894789,83.0429251167,80.0511946989,2.97173041782,0.02
 10/07  23:00:00,82.420394926,22.4853269889,11.7689273371,0.388758102078,4.12243109448,15.9888894789,103.880508769,100.888778351,2.97173041782,0.02
 10/07  24:00:00,72.2588771334,17.9882615912,8.48132015917,0.506817547513,4.12243109448,15.9888894789,83.5734950261,80.5817646083,2.97173041782,0.02
 10/08  01:00:00,81.8751626613,22.6997334988,10.3248150653,1.41907841305,2.06121554724,15.9888894789,106.956416097,103.964685679,2.97173041782,0.02
 10/08  02:00:00,76.193801751,19.2747006504,7.91548994872,4.28224559287,2.06121554724,15.9888894789,86.4724115499,83.4806811321,2.97173041782,0.02
 10/08  03:00:00,90.1383435036,24.093375813,9.77026125022,7.11784766189,2.06121554724,15.9888894789,107.670900583,104.679170165,2.97173041782,0.02
 10/08  04:00:00,80.1159703509,19.2747006504,7.45001087623,7.07374668021,2.06121554724,15.9888894789,87.4415223668,84.449791949,2.97173041782,0.02
 10/08  05:00:00,93.9671946491,24.093375813,8.94920157176,10.5984807214,2.06121554724,15.9888894789,109.784281388,106.79255097,2.97173041782,0.02
 10/08  06:00:00,82.6715056178,19.2747006504,6.71048712697,9.72681519679,2.06121554724,15.9888894789,89.0621690685,86.0704386507,2.97173041782,0.02
 10/08  07:00:00,80.1175598953,24.093375813,9.80058521501,12.002917741,2.06121554724,15.9888894789,110.183541397,107.191810979,2.97173041782,0.02
 10/08  08:00:00,89.9040394927,19.1889380465,9.96236716457,6.15240489758,4.12243109448,41.7362269337,85.2042543465,80.2313703169,4.9528840297,0.02
 10/08  09:00:00,97.2789398199,24.093375813,15.3431888576,5.73107018266,4.12243109448,41.7362269337,102.147517629,97.1746335997,4.9528840297,0.02
 10/08  10:00:00,85.9365401329,19.2747006504,13.5949825498,3.36766777506,4.12243109448,41.7362269337,80.7701042006,75.7972201709,4.9528840297,0.02
 10/08  11:00:00,96.652270195,23.0642245656,18.5726786757,1.71424847708,4.12243109448,41.7362269337,96.9084570563,91.9355730266,4.9528840297,0.02
 10/08  12:00:00,87.3493779993,17.5594485714,15.9408543856,0.0,4.12243109448,41.7362269337,76.8791368535,71.9062528238,4.9528840297,0.02
 10/08  13:00:00,103.868673226,23.2357497735,22.5548268977,0.428160601066,4.12243109448,41.7362269337,92.1256428801,87.1527588504,4.9528840297,0.02
 10/08  14:00:00,94.095700042,19.0174128386,19.4339922732,0.270609760832,4.12243109448,41.7362269337,82.6232965478,69.0686209741,4.9528840297,8.60179154401
 10/08  15:00:00,109.855558479,24.0076132091,26.3788271438,0.220234250442,4.12243109448,41.7362269337,90.7649474037,85.7920633741,4.9528840297,0.02
 10/08  16:00:00,76.3053828121,18.5028372149,19.0765905204,0.0650263586238,4.12243109448,24.8785346261,74.5065009957,69.533616966,4.9528840297,0.02
 10/08  17:00:00,71.7806447792,21.9493107142,20.5683008022,0.0,2.06121554724,15.9888894789,97.1369255742,94.1451951563,2.97173041782,0.02
 10/08  18:00:00,67.5260097716,17.5594485714,15.0750420655,0.0,2.06121554724,15.9888894789,81.3296882794,78.3379578616,2.97173041782,0.02
 10/08  19:00:00,82.5213146442,21.9493107142,18.2426625909,0.0,2.06121554724,15.9888894789,104.392320235,101.400589817,2.97173041782,0.02
 10/08  20:00:00,71.1531739115,17.5594485714,14.3436924271,0.0,2.06121554724,15.9888894789,85.1642095853,82.1724791675,2.97173041782,0.02
 10/08  21:00:00,80.5733404327,21.9493107142,17.8275179989,0.0,2.06121554724,15.9888894789,106.87921127,103.887480852,2.97173041782,0.02
 10/08  22:00:00,71.131685276,18.4170746109,14.0140292934,0.322058172939,2.06121554724,15.9888894789,86.6504340633,83.6587036455,2.97173041782,0.02
 10/08  23:00:00,80.6078107168,22.378123734,17.4738579592,0.245742926853,2.06121554724,15.9888894789,108.162028702,105.170298285,2.97173041782,0.02
 10/08  24:00:00,70.6892159665,17.9882615912,13.7895222249,0.285082922396,2.06121554724,15.9888894789,87.7160362871,84.7243058693,2.97173041782,0.02
 10/09  01:00:00,81.2084048625,22.8069367538,16.9122359932,1.00286352712,2.06121554724,15.9888894789,109.315661909,106.323931491,2.97173041782,0.02
 10/09  02:00:00,70.3223927676,17.9882615912,13.101326853,0.52144230243,2.06121554724,15.9888894789,88.479528714,85.4877982961,2.97173041782,0.02
 10/09  03:00:00,81.574137191,22.8069367538,16.0868019,1.48439032075,2.06121554724,15.9888894789,110.776419814,107.784689397,2.97173041782,0.02
 10/09  04:00:00,72.6507179246,18.8458876307,12.6215926082,2.71508090789,2.06121554724,15.9888894789,89.6420128345,86.6502824167,2.97173041782,0.02
 10/09  05:00:00,77.6791317519,21.9493107142,15.8073066933,0.0,2.06121554724,15.9888894789,111.062179235,108.070448817,2.97173041782,0.02
 10/09  06:00:00,72.4183068145,18.8458876307,12.5747646845,3.60492278014,2.06121554724,15.9888894789,89.8247580128,86.8330275949,2.97173041782,0.02
 10/09  07:00:00,65.134132058,22.6997334988,16.9494933717,1.6354152259,2.06121554724,15.9888894789,112.010069468,109.01833905,2.97173041782,0.02
 10/09  08:00:00,83.9705406963,19.0174128386,15.3894767349,2.09168027478,4.12243109448,41.7362269337,85.6488778301,80.6759938004,4.9528840297,0.02
 10/09  09:00:00,97.2062808171,23.4930375854,23.6340877664,1.70712898591,4.12243109448,41.7362269337,101.277424666,96.3045406366,4.9528840297,0.02
 10/09  10:00:00,90.4215727016,18.9316502346,22.9848469794,1.36211378549,4.12243109448,41.7362269337,79.7734196947,74.800535665,4.9528840297,0.02
 10/09  11:00:00,105.003196962,23.2357497735,33.0085468057,0.949339289739,4.12243109448,41.7362269337,95.4488548651,90.4759708354,4.9528840297,0.02
 10/09  12:00:00,101.843912453,19.7035184615,34.1824298845,1.02322613714,4.12243109448,41.7362269337,75.7667660807,70.793882051,4.9528840297,0.02
 10/09  13:00:00,112.928757745,23.6657805605,41.1648159325,0.567024196903,4.12243109448,41.7362269337,91.641905951,86.6690219213,4.9528840297,0.02
 10/09  14:00:00,103.494672493,19.7133384806,36.6470442238,0.272895052711,4.12243109448,41.7362269337,73.9445201408,68.9716361111,4.9528840297,0.02
 10/09  15:00:00,113.318050603,23.6698783009,42.2258102033,0.0899838916299,4.12243109448,41.7362269337,90.7274373985,85.7545533688,4.9528840297,0.02
 10/09  16:00:00,85.4712855638,19.7071988384,35.8651724929,0.0274003296421,4.12243109448,24.8785346261,74.4603588703,69.4874748406,4.9528840297,0.02
 10/09  17:00:00,75.678037911,21.9086179361,34.6759653851,0.106139027097,2.06121554724,15.9888894789,88.385492017,85.3937615992,2.97173041782,0.02
 10/09  18:00:00,66.4157062443,15.8689199292,22.5874463447,0.0748836842111,2.06121554724,15.9888894789,71.4804565195,68.4887261016,2.97173041782,0.02
 10/09  19:00:00,67.4994542041,15.8035037143,18.9658560969,0.0,2.06121554724,15.9888894789,84.1632916261,72.5897584333,2.97173041782,8.60180277499
 10/09  20:00:00,64.0891262894,14.2670519643,17.1796213329,0.0,2.06121554724,15.9888894789,74.9261199039,71.934389486,2.97173041782,0.02
 10/09  21:00:00,66.1370992386,15.3645175,18.1192760256,0.0,2.06121554724,15.9888894789,79.9890192433,76.9972888255,2.97173041782,0.02
 10/09  22:00:00,65.9308920182,15.0767101045,18.1532734413,0.104968966145,2.06121554724,15.9888894789,74.1662094928,71.1744790749,2.97173041782,0.02
 10/09  23:00:00,71.3989160878,18.437421,20.2757331521,0.0,2.06121554724,15.9888894789,94.1855551938,91.193824776,2.97173041782,0.02
 10/09  24:00:00,71.5041182571,18.8458876307,19.6838288878,0.314382998194,2.06121554724,15.9888894789,86.5628487888,83.571118371,2.97173041782,0.02
 10/10  01:00:00,80.9580750309,22.6997334988,23.2518154512,0.156576017808,4.12243109448,15.9888894789,107.281240072,104.289509654,2.97173041782,0.02
 10/10  02:00:00,71.3752141973,17.9882615912,18.5188894288,0.146828894141,4.12243109448,15.9888894789,86.4738844727,83.4821540549,2.97173041782,0.02
 10/10  03:00:00,82.2634530711,23.0213432636,24.0208191023,0.371340696049,4.12243109448,15.9888894789,107.556255979,104.564525561,2.97173041782,0.02
 10/10  04:00:00,109.125868078,28.1116000054,28.5018387223,0.336416036168,12.3672932834,24.9413748627,121.861952473,116.889068443,4.9528840297,0.02
 10/10  05:00:00,132.955951091,28.0694668509,30.1096711415,22.6007997963,12.3672932834,24.9413748627,189.812700274,184.839816244,4.9528840297,0.02
 10/10  06:00:00,185.313680263,28.9807409465,29.3484183598,16.6630266564,24.7345865669,70.7195625826,155.174610591,145.248842531,9.90576805939,0.02
 10/10  07:00:00,198.881549985,29.0357381113,30.0013932123,9.57564421308,37.1018798503,92.3937384068,134.607864217,124.682096157,9.90576805939,0.02
 10/10  08:00:00,211.312800717,29.0653108173,31.9180744974,8.01732942135,37.1018798503,104.434947198,128.009596136,118.083828077,9.90576805939,0.02
 10/10  09:00:00,224.055461111,29.0932089182,33.747930073,6.86062865421,37.1018798503,116.476155989,132.421828994,113.89061914,9.90576805939,8.62544179472
 10/10  10:00:00,223.788983427,29.1317790339,34.5861498569,5.71678317188,37.1018798503,116.476155989,120.372042244,110.446274184,9.90576805939,0.02
 10/10  11:00:00,222.765249614,29.1818696898,34.6567436544,4.5720999345,37.1018798503,116.476155989,125.900871987,107.364873624,9.90576805939,8.63023030422
 10/10  12:00:00,209.624715966,29.258168146,34.6506819435,3.40317217343,37.1018798503,104.434947198,114.455003777,104.529235718,9.90576805939,0.02
 10/10  13:00:00,223.658871114,29.3862161151,37.3004375669,2.61769199457,37.1018798503,116.476155989,111.395524368,101.469756309,9.90576805939,0.02
 10/10  14:00:00,227.925794341,29.6009301231,42.0238680759,1.94672023901,37.1018798503,116.476155989,116.495789199,97.9615612135,9.90576805939,8.62845992618
 10/10  15:00:00,232.197814842,29.6800976014,46.7564397644,1.40718666148,37.1018798503,116.476155989,105.946739437,96.0209713771,9.90576805939,0.02
 10/10  16:00:00,230.725243178,29.6611340789,45.5903082272,1.12024087433,37.1018798503,116.476155989,114.139580466,95.609527386,9.90576805939,8.62428502051
 10/10  17:00:00,225.29770135,29.6171845935,40.2388301001,1.08929713521,37.1018798503,116.476155989,105.633763292,95.707995233,9.90576805939,0.02
 10/10  18:00:00,139.901512184,27.5184086614,29.8998000524,0.0,24.7345865669,47.5788473902,77.680574993,72.7076909633,4.9528840297,0.02
 10/10  19:00:00,143.455999414,28.268831446,28.0055265265,0.0,24.7345865669,47.5788473902,83.3550068014,78.3821227717,4.9528840297,0.02
 10/10  20:00:00,119.015606925,26.3391728571,26.7517259683,0.0,12.3672932834,38.6892022431,97.2318073449,94.2400769271,2.97173041782,0.02
 10/10  21:00:00,84.0218432867,15.0767101045,15.0036355967,0.0,12.3672932834,27.0668015668,60.5580297418,57.566299324,2.97173041782,0.02
 10/10  22:00:00,74.5725365484,19.5297999384,20.270015408,0.0,4.12243109448,15.9888894789,86.0707378668,83.079007449,2.97173041782,0.02
 10/10  23:00:00,58.6751811344,12.2712676109,11.8628806487,0.0,4.12243109448,15.9888894789,51.9501807345,48.9584503167,2.97173041782,0.02
 10/10  24:00:00,75.9392019315,20.344544676,20.821936006,0.0,4.12243109448,15.9888894789,89.4376630315,86.4459326137,2.97173041782,0.02
 10/11  01:00:00,56.3182115088,10.8787195586,10.9242021069,0.0,4.12243109448,15.9888894789,48.8507583886,45.8590279708,2.97173041782,0.02
 10/11  02:00:00,73.6663564216,19.2950470395,19.6243311573,0.0,4.12243109448,15.9888894789,84.3616997076,81.3699692898,2.97173041782,0.02
 10/11  03:00:00,57.7185714104,11.8221082021,11.3098891506,0.0712842133042,4.12243109448,15.9888894789,57.2839933403,45.7104578949,2.97173041782,8.60180502757
 10/11  04:00:00,106.524899033,27.8543121936,26.4547029726,0.0398698537735,12.3672932834,24.9413748627,110.842381605,105.869497575,4.9528840297,0.02
 10/11  05:00:00,121.665795906,28.1068837027,27.8855526283,13.4973456529,12.3672932834,24.9413748627,178.235856354,173.262972324,4.9528840297,0.02
 10/11  06:00:00,177.382949202,29.0432288702,27.550052446,10.4681730404,24.7345865669,70.7195625826,144.744710807,134.818942748,9.90576805939,0.02
 10/11  07:00:00,193.790728089,29.2275814889,28.3628817685,5.93148891538,37.1018798503,92.3937384068,125.322298231,115.396530172,9.90576805939,0.02
 10/11  08:00:00,206.985736595,29.3231822322,31.6090952128,3.74140236263,37.1018798503,104.434947198,118.515766698,108.589998639,9.90576805939,0.02
 10/11  09:00:00,221.927994143,29.4241505385,35.8344897109,2.31563602908,37.1018798503,116.476155989,114.040017477,104.114249418,9.90576805939,0.02
 10/11  10:00:00,224.599358316,29.5733102783,38.8919581396,1.77980979646,37.1018798503,116.476155989,118.902173514,100.366545553,9.90576805939,8.62985990142
 10/11  11:00:00,226.278334571,29.7593953915,40.7704372479,1.3939943771,37.1018798503,116.476155989,107.348665987,97.4228979281,9.90576805939,0.02
 10/11  12:00:00,215.575097545,29.7935355569,42.4565067122,1.01230743373,37.1018798503,104.434947198,114.910052262,96.3772328349,9.90576805939,8.62705136724
 10/11  13:00:00,228.79883334,29.8822605691,43.901133728,0.660959417555,37.1018798503,116.476155989,104.783995067,94.8582270077,9.90576805939,0.02
 10/11  14:00:00,229.788769762,29.9591559288,45.056748629,0.418527742627,37.1018798503,116.476155989,112.055954878,93.5219068525,9.90576805939,8.62827996612
 10/11  15:00:00,230.89514553,30.0402859976,46.2203094613,0.280491182919,37.1018798503,116.476155989,102.28548435,92.3597162911,9.90576805939,0.02
 10/11  16:00:00,229.93048232,30.0765491844,45.2189417034,0.281439680905,37.1018798503,116.476155989,101.777331293,91.8515632333,9.90576805939,0.02
 10/11  17:00:00,227.451083086,30.0711397943,42.698667077,0.328838285273,37.1018798503,116.476155989,110.08363497,91.561528147,9.90576805939,8.61633876383
 10/11  18:00:00,143.223508662,27.6256119164,33.1145956174,0.0,24.7345865669,47.5788473902,74.994570328,70.0216862984,4.9528840297,0.02
 10/11  19:00:00,148.618668432,28.268831446,33.168203168,0.0,24.7345865669,47.5788473902,80.6370037718,75.6641197421,4.9528840297,0.02
 10/11  20:00:00,123.1696807,26.7679858769,30.4769962257,0.0,12.3672932834,38.6892022431,94.2886992239,91.296968806,2.97173041782,0.02
 10/11  21:00:00,86.7656488172,14.9051848966,17.9189719566,0.0,12.3672932834,27.0668015668,56.27178841,53.2800579922,2.97173041782,0.02
 10/11  22:00:00,76.6740528039,19.3153934285,22.5859387437,0.0,4.12243109448,15.9888894789,84.4239630407,81.4322326229,2.97173041782,0.02
 10/11  23:00:00,63.6991501521,13.5780530592,15.5543216399,0.0,4.12243109448,15.9888894789,56.8057241803,53.8139937625,2.97173041782,0.02
 10/11  24:00:00,76.6690934304,19.8871441215,22.0092286323,0.0,4.12243109448,15.9888894789,90.6680093889,87.6762789711,2.97173041782,0.02
 10/12  01:00:00,59.2992921536,11.8424545912,12.9158051426,0.0,4.12243109448,15.9888894789,52.8862268834,49.8944964655,2.97173041782,0.02
 10/12  02:00:00,76.4517247795,19.7238600592,21.9758849614,0.00500210891989,4.12243109448,15.9888894789,84.7535627444,81.7618323266,2.97173041782,0.02
 10/12  03:00:00,58.6087789275,11.3075325784,12.7845557393,0.00140127470606,4.12243109448,15.9888894789,48.9325864119,45.9408559941,2.97173041782,0.02
 10/12  04:00:00,111.742305348,27.9114872629,31.6548044415,0.0,12.3672932834,24.9413748627,109.56244234,104.58955831,4.9528840297,0.02
 10/12  05:00:00,128.029595116,28.6139879923,35.0127062608,12.2268871802,12.3672932834,24.9413748627,175.206698923,170.233814893,4.9528840297,0.02
 10/12  06:00:00,183.718225673,29.0698213846,36.2078207891,8.11908877011,24.7345865669,70.7195625826,142.299720631,132.373952572,9.90576805939,0.02
 10/12  07:00:00,202.098694567,29.4096689358,38.3056149799,4.11462366645,37.1018798503,92.3937384068,123.018523332,113.092755273,9.90576805939,0.02
 10/12  08:00:00,215.601223274,29.5096667452,40.6360989088,3.14340181702,37.1018798503,104.434947198,125.83991707,107.311529887,9.90576805939,8.62261912452
 10/12  09:00:00,229.485716352,29.5872500893,42.9102192527,2.63456708131,37.1018798503,116.476155989,113.815989545,103.890221486,9.90576805939,0.02
 10/12  10:00:00,231.229588467,29.6886295959,45.1134863559,2.07313138017,37.1018798503,116.476155989,119.358580341,100.822936895,9.90576805939,8.62987538678
 10/12  11:00:00,232.507265002,29.7882794132,46.760743568,1.60377111087,37.1018798503,116.476155989,108.291959686,98.366191627,9.90576805939,0.02
 10/12  12:00:00,222.843168752,29.9112337912,49.5272553825,1.09191038476,37.1018798503,104.434947198,106.079724723,96.1539566641,9.90576805939,0.02
 10/12  13:00:00,235.07524627,30.0909615651,50.0395398573,0.590259528643,37.1018798503,116.476155989,112.200001563,93.6627323273,9.90576805939,8.63150117631
 10/12  14:00:00,233.820890794,30.2171064533,48.9395239074,0.309948279525,37.1018798503,116.476155989,102.267774104,92.3420060442,9.90576805939,0.02
 10/12  15:00:00,232.203790405,30.3469974994,47.3688032708,0.133879784178,37.1018798503,116.476155989,109.564830972,91.0306352041,9.90576805939,8.62842770888
 10/12  16:00:00,227.112348008,30.367936484,42.2635517794,0.127341197577,37.1018798503,116.476155989,100.488390097,90.5626220381,9.90576805939,0.02
 10/12  17:00:00,223.705728462,30.3135078434,38.7816990826,0.258088935547,37.1018798503,116.476155989,100.660617976,90.7348499168,9.90576805939,0.02
 10/12  18:00:00,139.315045434,27.7328151713,29.0989045365,0.0,24.7345865669,47.5788473902,74.6244613439,69.6515773142,4.9528840297,0.02
 10/12  19:00:00,142.185936313,28.268831446,26.7354515234,0.0,24.7345865669,47.5788473902,88.9462635191,75.3853982893,4.9528840297,8.60798120009
 10/12  20:00:00,116.734139992,27.1967988966,23.6126421124,0.0,12.3672932834,38.6892022431,94.1526170061,91.1608865883,2.97173041782,0.02
 10/12  21:00:00,81.3015350083,14.4763718769,12.8836742755,0.0,12.3672932834,27.0668015668,59.1967109322,56.2049805144,2.97173041782,0.02
 10/12  22:00:00,71.0426915254,19.3153934285,16.9053225468,0.0,4.12243109448,15.9888894789,84.6483917475,81.6566613297,2.97173041782,0.02
 10/12  23:00:00,58.8959658157,13.5780530592,10.7028565878,0.0,4.12243109448,15.9888894789,56.4753199188,53.483589501,2.97173041782,0.02
 10/12  24:00:00,71.5644418024,19.8871441215,16.811234197,0.0,4.12243109448,15.9888894789,90.9446014314,87.9528710136,2.97173041782,0.02
 10/13  01:00:00,61.1325665443,14.4763718769,11.7309171522,0.0,4.12243109448,15.9888894789,65.2072566385,62.2155262206,2.97173041782,0.02
 10/13  02:00:00,74.8733478112,23.0213432636,16.7444427926,0.0183078121718,4.12243109448,15.9888894789,98.2628316689,95.2711012511,2.97173041782,0.02
 10/13  03:00:00,67.0057692673,18.6314811208,13.0070409871,0.133520207697,4.12243109448,15.9888894789,79.8873237966,76.8955933788,2.97173041782,0.02
 10/13  04:00:00,98.2336033643,27.4826742431,18.4710049812,0.103910930114,12.3672932834,24.9413748627,111.695861533,106.722977503,4.9528840297,0.02
 10/13  05:00:00,117.126711681,28.6038870853,21.3365530557,15.0102582977,12.3672932834,24.9413748627,178.193394045,173.220510015,4.9528840297,0.02
 10/13  06:00:00,172.098781528,29.0763620635,21.6721486786,11.0287765047,24.7345865669,70.7195625826,144.791841921,134.866073861,9.90576805939,0.02
 10/13  07:00:00,191.487571126,29.3976564575,22.5776357246,6.89433369229,37.1018798503,92.3937384068,125.816085105,115.890317045,9.90576805939,0.02
 10/13  08:00:00,200.804677995,29.490438259,23.9379437574,5.06418280328,37.1018798503,104.434947198,127.988048585,109.459568188,9.90576805939,8.62271233755
 10/13  09:00:00,212.308162806,29.575597031,25.2586598293,3.12024282013,37.1018798503,116.476155989,114.820764076,104.894996016,9.90576805939,0.02
 10/13  10:00:00,213.96075732,29.6988728656,27.5491490919,2.3584143639,37.1018798503,116.476155989,110.787696881,100.861928822,9.90576805939,0.02
 10/13  11:00:00,218.184003095,30.0723818353,31.9961131387,1.76099512645,37.1018798503,116.476155989,114.521501826,95.9842840342,9.90576805939,8.6314497321
 10/13  12:00:00,214.810918897,30.4675802912,37.2616860163,1.03515169922,37.1018798503,104.434947198,101.56614347,91.6403754105,9.90576805939,0.02
 10/13  13:00:00,227.701148866,30.7007203027,38.1933861094,0.555074599379,37.1018798503,116.476155989,107.529137171,88.9919196745,9.90576805939,8.63144943666
 10/13  14:00:00,223.25537372,30.6430041006,35.7486025518,0.32505352265,37.1018798503,116.476155989,98.9685010945,89.0427330351,9.90576805939,0.02
 10/13  15:00:00,219.151283884,30.5379187971,33.4350634153,0.298701644558,37.1018798503,116.476155989,108.443535047,89.9092555651,9.90576805939,8.62851142293
 10/13  16:00:00,215.002632926,30.4584996937,29.8437374529,0.346877183441,37.1018798503,116.476155989,100.341319553,90.4155514937,9.90576805939,0.02
 10/13  17:00:00,211.047786443,30.3042667897,25.8095462482,0.581561374617,37.1018798503,116.476155989,101.255234053,91.3294659939,9.90576805939,0.02
 10/13  18:00:00,133.349626622,27.6256119164,20.8915317839,0.0,24.7345865669,47.5788473902,75.878879981,70.9059959513,4.9528840297,0.02
 10/13  19:00:00,135.174253519,28.268831446,19.7237674024,0.0,24.7345865669,47.5788473902,81.7348709505,76.7619869208,4.9528840297,0.02
 10/13  20:00:00,112.152692453,26.7679858769,19.4599850126,0.0,12.3672932834,38.6892022431,95.3799112437,92.3881808259,2.97173041782,0.02
 10/13  21:00:00,80.6381589174,14.9051848966,11.0825512941,0.0,12.3672932834,27.0668015668,65.3301313642,53.7532852471,2.97173041782,8.60511569926
 10/13  22:00:00,70.7700056601,19.3153934285,15.0378199074,0.0,4.12243109448,15.9888894789,84.6828177195,81.6910873016,2.97173041782,0.02
 10/13  23:00:00,68.4004516876,18.8458876307,12.6388516334,0.0,4.12243109448,15.9888894789,77.1375599198,74.145829502,2.97173041782,0.02
 10/13  24:00:00,75.7849084463,22.5925302439,14.9464383827,0.00685982161675,4.12243109448,15.9888894789,96.6860475411,93.6943171232,2.97173041782,0.02
 10/14  01:00:00,69.3690453894,17.9882615912,11.4281890319,0.0403229977777,4.12243109448,15.9888894789,78.679031308,75.6873008902,2.97173041782,0.02
 10/14  02:00:00,80.2559988994,23.0213432636,12.9872074027,0.220104462092,4.12243109448,15.9888894789,98.8619815457,95.8702511279,2.97173041782,0.02
 10/14  03:00:00,74.1736598938,18.6314811208,9.71392423751,0.593078242892,4.12243109448,15.9888894789,80.4200188332,77.4282884154,2.97173041782,0.02
 10/14  04:00:00,90.4661568027,26.553579367,13.5330078591,0.0977198731199,4.12243109448,16.0517297156,119.294803819,116.303073401,2.97173041782,0.02
 10/14  05:00:00,91.5051546831,27.1967988966,13.6370541096,0.902481341295,4.12243109448,16.0517297156,120.374235713,117.382505295,2.97173041782,0.02
 10/14  06:00:00,119.333945576,28.9120509756,13.8360667347,3.82078223569,4.12243109448,39.6058045677,106.492188079,103.500457661,2.97173041782,0.02
 10/14  07:00:00,169.336675701,28.9607052282,17.7421884495,28.9006872567,12.3672932834,65.3531420225,158.993013188,154.020129158,4.9528840297,0.02
 10/14  08:00:00,164.108523416,28.9446930015,18.9009850057,23.9623269856,12.3672932834,68.2430321324,154.628350706,149.655466677,4.9528840297,0.02
 10/14  09:00:00,187.176457647,28.9733447929,19.7772671973,18.7947948549,16.4897243779,93.1370602926,144.367716923,136.423102475,7.92461444751,0.02
 10/14  10:00:00,186.424524434,28.9738674282,20.8192280915,16.3123389261,16.4897243779,93.1370602926,139.084805142,131.140190694,7.92461444751,0.02
 10/14  11:00:00,188.046156964,28.9722320169,21.9973397321,15.1058435545,16.4897243779,93.1370602926,145.152007903,128.615225842,7.92461444751,8.61216761327
 10/14  12:00:00,180.967151447,28.9703804548,23.2037520347,13.2265594529,16.4897243779,83.9857416113,133.881283133,125.936668685,7.92461444751,0.02
 10/14  13:00:00,181.982362785,28.9686852509,23.9236227784,11.8101054692,16.4897243779,83.9857416113,131.868067121,123.923452674,7.92461444751,0.02
 10/14  14:00:00,182.102627078,28.9670599772,24.0878727036,10.6552236296,16.4897243779,83.9857416113,130.241381383,122.296766935,7.92461444751,0.02
 10/14  15:00:00,152.504608817,28.9120509756,21.2610048283,0.0,12.3672932834,70.6512738906,71.2373894113,66.2645053816,4.9528840297,0.02
 10/14  16:00:00,151.490881796,28.9120509756,20.3676378519,0.0,12.3672932834,70.6512738906,70.9782413419,66.0053573122,4.9528840297,0.02
 10/14  17:00:00,138.415065389,28.9120509756,19.256152652,0.106145089671,12.3672932834,58.1284167478,74.7737632078,69.8008791781,4.9528840297,0.02
 10/14  18:00:00,113.65752579,26.3391728571,18.1018369076,0.0,12.3672932834,24.9413748627,97.2539536113,92.2810695816,4.9528840297,0.02
 10/14  19:00:00,115.112423417,27.1967988966,16.6115581404,0.106705866174,12.3672932834,24.9413748627,108.101948035,99.2212111653,4.9528840297,3.92785283997
 10/14  20:00:00,96.2484714752,26.7679858769,14.8585721768,0.126684986253,4.12243109448,16.0517297156,118.116210843,110.452281666,2.97173041782,4.69219875889
 10/14  21:00:00,81.7888069514,20.1933658571,10.6867150301,0.0,4.12243109448,15.9888894789,94.6734147504,91.6816843326,2.97173041782,0.02
 10/14  22:00:00,74.9658112019,17.5594485714,8.47729632851,0.0,4.12243109448,15.9888894789,83.7537235899,80.7619931721,2.97173041782,0.02
 10/14  23:00:00,86.8221287342,22.5925302439,10.4153659594,1.09719822661,4.12243109448,15.9888894789,104.757193794,101.765463377,2.97173041782,0.02
 10/14  24:00:00,79.9852580876,19.1674973955,7.97965243771,3.7515206875,4.12243109448,15.9888894789,84.931966741,81.9402363232,2.97173041782,0.02
 10/15  01:00:00,91.7768211874,24.093375813,9.96656946322,7.16754947266,2.06121554724,15.9888894789,106.51854476,103.526814342,2.97173041782,0.02
 10/15  02:00:00,81.1830815422,19.2747006504,8.05185023135,7.04892492023,2.06121554724,15.9888894789,86.1723623369,83.1806319191,2.97173041782,0.02
 10/15  03:00:00,95.8070479223,24.093375813,10.515442765,10.2510971562,2.06121554724,15.9888894789,108.307265094,105.315534677,2.97173041782,0.02
 10/15  04:00:00,83.7754758304,19.2747006504,8.75479513116,9.09701783839,2.06121554724,15.9888894789,87.7109487813,84.7192183635,2.97173041782,0.02
 10/15  05:00:00,97.5431765871,24.093375813,11.8414727797,12.3093609254,2.06121554724,15.9888894789,109.452952602,106.461222184,2.97173041782,0.02
 10/15  06:00:00,84.5549191147,19.2747006504,9.98196971431,10.3454215451,2.06121554724,15.9888894789,88.3994507729,85.4077203551,2.97173041782,0.02
 10/15  07:00:00,86.4000214835,24.093375813,13.2818670446,13.3568772807,2.06121554724,15.9888894789,109.879271921,106.887541503,2.97173041782,0.02
 10/15  08:00:00,96.5248757613,19.2747006504,11.1569117922,8.88364744499,4.12243109448,41.7362269337,86.0544103496,81.0815263199,4.9528840297,0.02
 10/15  09:00:00,108.788193912,24.093375813,14.8536567057,10.1610933255,4.12243109448,41.7362269337,104.576795372,99.603911342,4.9528840297,0.02
 10/15  10:00:00,93.0823294666,19.1889380465,12.5400482527,6.04859075959,4.12243109448,41.7362269337,82.7882353057,77.815351276,4.9528840297,0.02
 10/15  11:00:00,102.25068513,23.6645627933,17.148391013,4.44013823325,4.12243109448,41.7362269337,99.1810773283,94.2081932986,4.9528840297,0.02
 10/15  12:00:00,88.3497320269,17.9882615912,14.9154205076,1.04525370279,4.12243109448,41.7362269337,79.0231242735,74.0502402438,4.9528840297,0.02
 10/15  13:00:00,98.4509857714,21.9493107142,20.5089172415,0.0,4.12243109448,41.7362269337,95.2666135907,90.293729561,4.9528840297,0.02
 10/15  14:00:00,89.0344829845,17.5594485714,17.7479515747,0.0,4.12243109448,41.7362269337,76.4414189206,71.4685348909,4.9528840297,0.02
 10/15  15:00:00,103.306070262,21.9493107142,24.442334423,0.0,4.12243109448,41.7362269337,94.0647293528,89.0918453231,4.9528840297,0.02
 10/15  16:00:00,79.7069138769,18.8458876307,22.3446579913,0.418199302819,4.12243109448,24.8785346261,76.8666527294,71.8937686997,4.9528840297,0.02
 10/15  17:00:00,57.2084874209,15.3645175,15.5875162277,0.0,2.06121554724,15.9888894789,69.988246771,66.9965163532,2.97173041782,0.02
 10/15  18:00:00,88.3092583174,21.9493107142,20.5963466554,0.0,2.06121554724,15.9888894789,106.038776989,103.047046571,2.97173041782,0.02
 10/15  19:00:00,76.8115875359,17.5594485714,14.8749396317,0.0,2.06121554724,15.9888894789,84.817796478,81.8260660601,2.97173041782,0.02
 10/15  20:00:00,86.4810854728,22.378123734,16.9692835391,0.319611256741,2.06121554724,15.9888894789,106.810463795,103.818733378,2.97173041782,0.02
 10/15  21:00:00,77.4746194779,18.4170746109,12.7224855539,1.1832608965,2.06121554724,15.9888894789,86.5015444153,83.5098139975,2.97173041782,0.02
 10/15  22:00:00,84.4360136719,21.9493107142,14.9460877366,0.0,2.06121554724,15.9888894789,108.737501484,105.745771066,2.97173041782,0.02
 10/15  23:00:00,77.1869188464,18.6743624228,11.59828404,2.19078014979,2.06121554724,15.9888894789,87.9574193599,84.9656889421,2.97173041782,0.02
 10/15  24:00:00,84.1431895104,22.378123734,13.7592745319,1.16313212713,2.06121554724,15.9888894789,118.873502966,107.29996401,2.97173041782,8.60180853794
 10/16  01:00:00,82.3789524747,19.4891071603,10.7426639364,6.280125423,4.12243109448,15.9888894789,88.3027189022,85.3109884844,2.97173041782,0.02
 10/16  02:00:00,90.7111604778,23.6645627933,12.8260856007,6.86146994284,4.12243109448,15.9888894789,110.198081664,107.206351246,2.97173041782,0.02
 10/16  03:00:00,84.8953301403,19.7035136702,10.0266516077,10.0478303459,4.12243109448,15.9888894789,88.8348955086,85.8431650908,2.97173041782,0.02
 10/16  04:00:00,112.202649433,27.7685495896,14.3304037282,4.86156366465,12.3672932834,24.9413748627,125.958608029,120.985723999,4.9528840297,0.02
 10/16  05:00:00,153.076214056,28.4958359621,17.4824382013,42.5954340349,12.3672932834,24.9413748627,193.805946128,188.833062098,4.9528840297,0.02
 10/16  06:00:00,197.91685394,28.9654799193,17.609618604,30.8251663578,24.7345865669,70.7195625826,159.425973358,149.500205298,9.90576805939,0.02
 10/16  07:00:00,206.787774321,29.0001525686,18.2485662613,20.5592183723,37.1018798503,92.3937384068,138.425441434,128.499673375,9.90576805939,0.02
 10/16  08:00:00,210.269838386,29.0127175918,19.4498185834,16.869442039,37.1018798503,104.434947198,131.456401654,121.530633595,9.90576805939,0.02
 10/16  09:00:00,218.237017062,29.0288491549,20.6370377058,13.4395421149,37.1018798503,116.476155989,135.099931835,116.569886604,9.90576805939,8.62427717194
 10/16  10:00:00,214.945097494,29.0764313385,21.6108225145,9.86201485439,37.1018798503,116.476155989,120.999694222,111.073926162,9.90576805939,0.02
 10/16  11:00:00,214.230654236,29.142981782,22.4804066631,8.2527089353,37.1018798503,116.476155989,116.283210443,106.357442383,9.90576805939,0.02
 10/16  12:00:00,202.076529535,29.31848492,23.3866538862,6.74136789263,37.1018798503,104.434947198,120.637734371,102.104253401,9.90576805939,8.62771291068
 10/16  13:00:00,213.269606524,29.4395503268,24.1222394382,5.35328758665,37.1018798503,116.476155989,109.196004429,99.2702363695,9.90576805939,0.02
 10/16  14:00:00,212.722518137,29.5710137833,24.7792978201,4.01786916516,37.1018798503,116.476155989,115.700608698,97.1645282463,9.90576805939,8.63031239233
 10/16  15:00:00,212.335146933,29.6353579019,25.4303782779,2.91531181542,37.1018798503,116.476155989,105.575137403,95.6493693433,9.90576805939,0.02
 10/16  16:00:00,210.838544195,29.5859709389,24.5000083484,2.39897128363,37.1018798503,116.476155989,114.065473427,95.5349414082,9.90576805939,8.62476395992
 10/16  17:00:00,208.968224757,29.521812674,22.7397913188,2.34387269628,37.1018798503,116.476155989,105.745370542,95.8196024828,9.90576805939,0.02
 10/16  18:00:00,134.609060476,27.3397365699,18.2030134245,0.0,24.7345865669,47.5788473902,78.8242435756,73.8513595459,4.9528840297,0.02
 10/16  19:00:00,136.546571436,27.9472216812,16.6801111316,0.0,24.7345865669,47.5788473902,85.0982589483,80.1253749186,4.9528840297,0.02
 10/16  20:00:00,113.760037574,26.7679858769,15.7228381777,0.0,12.3672932834,38.6892022431,99.3933361908,96.401605773,2.97173041782,0.02
 10/16  21:00:00,91.4303465102,20.5160698839,11.7037242372,0.00183361949258,12.3672932834,27.0668015668,81.9460205627,78.9542901448,2.97173041782,0.02
 10/16  22:00:00,67.518379824,17.5594485714,9.814104741,0.0,4.12243109448,15.9888894789,76.6622885829,73.6705581651,2.97173041782,0.02
 10/16  23:00:00,80.6378054319,22.8926993577,11.9948925609,0.292854017949,4.12243109448,15.9888894789,98.0388155786,95.0470851608,2.97173041782,0.02
 10/16  24:00:00,71.3090626511,17.5594485714,9.06225538458,0.0,4.12243109448,15.9888894789,79.6572515453,76.6655211275,2.97173041782,0.02
 10/17  01:00:00,83.4108120911,22.8926993577,10.9280138413,0.684024573766,4.12243109448,15.9888894789,100.089650404,97.0979199863,2.97173041782,0.02
 10/17  02:00:00,74.392948707,18.6314811208,8.29752707044,1.46532748843,4.12243109448,15.9888894789,81.9434860009,78.9517555831,2.97173041782,0.02
 10/17  03:00:00,84.6842198016,22.8926993577,10.0124758833,1.90984924526,4.12243109448,15.9888894789,102.984909597,99.9931791796,2.97173041782,0.02
 10/17  04:00:00,109.256259691,27.4826742431,10.790668157,1.68698506071,12.3672932834,24.9413748627,116.07239903,111.099515001,4.9528840297,0.02
 10/17  05:00:00,143.90898793,28.5375104434,13.8151572392,31.1146892685,12.3672932834,24.9413748627,184.671926151,179.699042121,4.9528840297,0.02
 10/17  06:00:00,194.36061629,29.0128696349,13.4837372682,23.4445375399,24.7345865669,70.7195625826,171.560612007,153.053030842,9.90576805939,8.60181310469
 10/17  07:00:00,204.900333975,29.0879580569,15.1112190459,15.8820419007,37.1018798503,92.3937384068,137.768504107,127.842736048,9.90576805939,0.02
 10/17  08:00:00,204.47187877,29.1599533996,18.2683797428,11.2358868821,37.1018798503,104.434947198,122.567306066,112.641538006,9.90576805939,0.02
 10/17  09:00:00,212.542578121,29.2633836918,21.3335678754,7.59189838631,37.1018798503,116.476155989,116.686436148,106.760668088,9.90576805939,0.02
 10/17  10:00:00,213.442878249,29.4350095381,23.4480177916,6.20551973432,37.1018798503,116.476155989,119.943670003,101.407435335,9.90576805939,8.63046660883
 10/17  11:00:00,214.601935247,29.71898921,25.2522177487,5.27620344162,37.1018798503,116.476155989,107.035125224,97.1093571651,9.90576805939,0.02
 10/17  12:00:00,205.628858093,30.057496586,28.9714745413,3.80469952296,37.1018798503,104.434947198,111.651504408,93.1181571074,9.90576805939,8.62757924131
 10/17  13:00:00,219.146565656,30.3509324872,31.9698899846,2.47123998084,37.1018798503,116.476155989,99.8785561489,89.9527880895,9.90576805939,0.02
 10/17  14:00:00,220.143744339,30.5428773717,33.6954693368,1.55102785596,37.1018798503,116.476155989,106.308672511,87.7725074161,9.90576805939,8.63039703592
 10/17  15:00:00,221.614682101,30.6302478708,35.4381248994,1.19222077399,37.1018798503,116.476155989,96.0772709664,86.151502907,9.90576805939,0.02
 10/17  16:00:00,219.705788165,30.5382302053,33.830091537,0.983895965864,37.1018798503,116.476155989,96.1393646559,86.2135965965,9.90576805939,0.02
 10/17  17:00:00,216.082028143,30.3162600648,29.8135507562,0.969528330647,37.1018798503,116.476155989,106.293690315,87.7712301251,9.90576805939,8.61669213027
 10/17  18:00:00,139.638073692,27.7328151713,22.8579480643,0.0,24.7345865669,47.5788473902,73.5178338868,68.5449498571,4.9528840297,0.02
 10/17  19:00:00,141.694002447,28.268831446,21.3273415467,0.0,24.7345865669,47.5788473902,79.8285727507,74.855688721,4.9528840297,0.02
 10/17  20:00:00,118.996503809,26.3391728571,20.6367215604,0.0,12.3672932834,38.6892022431,93.9856945405,90.9939641227,2.97173041782,0.02
 10/17  21:00:00,85.6779629977,15.3339979164,11.808049868,0.0,12.3672932834,27.0668015668,59.398558092,56.4068276742,2.97173041782,0.02
 10/17  22:00:00,80.2669718605,21.9493107142,16.8525543428,0.0,4.12243109448,15.9888894789,92.3093468675,89.3176164497,2.97173041782,0.02
 10/17  23:00:00,72.0041796137,18.5885998188,13.1418184408,0.0,4.12243109448,15.9888894789,75.7186457819,72.7269153641,2.97173041782,0.02
 10/17  24:00:00,79.3184412191,22.8069367538,15.7013359835,0.0350128513984,4.12243109448,15.9888894789,95.8406387512,92.8489083333,2.97173041782,0.02
 10/18  01:00:00,70.4632790815,17.9882615912,12.3413583327,0.0380450909903,4.12243109448,15.9888894789,78.4408666464,75.4491362286,2.97173041782,0.02
 10/18  02:00:00,79.2636833671,23.0213432636,14.5469693667,0.167648196854,4.12243109448,15.9888894789,98.649691196,95.6579607781,2.97173041782,0.02
 10/18  03:00:00,71.2388752887,18.4170746109,11.3383580209,0.26410998845,4.12243109448,15.9888894789,80.2825449704,77.2908145526,2.97173041782,0.02
 10/18  04:00:00,104.249445109,27.7685495896,16.317518263,0.342973382585,12.3672932834,24.9413748627,112.538928252,107.566044222,4.9528840297,0.02
 10/18  05:00:00,127.419887215,28.5747152019,19.8067836525,19.4222345422,12.3672932834,24.9413748627,179.121495885,174.148611855,4.9528840297,0.02
 10/18  06:00:00,180.190878466,29.0433903884,20.4261672004,14.5277013691,24.7345865669,70.7195625826,145.916314735,135.990546676,9.90576805939,0.02
 10/18  07:00:00,194.571999704,29.2746326496,21.488805577,9.42587408755,37.1018798503,92.3937384068,126.573067615,116.647299556,9.90576805939,0.02
 10/18  08:00:00,201.507087857,29.3554050126,22.994222889,6.8217826898,37.1018798503,104.434947198,128.319587139,109.790763228,9.90576805939,8.62305585132
 10/18  09:00:00,213.652686339,29.4297195364,24.8352057298,5.03405663006,37.1018798503,116.476155989,115.464802305,105.539034246,9.90576805939,0.02
 10/18  10:00:00,216.875644441,29.5970988901,29.3633267672,3.56084825534,37.1018798503,116.476155989,119.121007275,100.5847626,9.90576805939,8.63047661548
 10/18  11:00:00,222.903580928,29.9936185774,36.0568733172,2.4985849281,37.1018798503,116.476155989,105.496527904,95.5707598442,9.90576805939,0.02
 10/18  12:00:00,218.051987023,30.3846986885,43.9595418236,1.39494719523,37.1018798503,104.434947198,101.481276132,91.5555080723,9.90576805939,0.02
 10/18  13:00:00,234.798234306,30.7094618437,48.7428880094,0.99137155091,37.1018798503,116.476155989,106.808441787,88.2705348754,9.90576805939,8.63213885185
 10/18  14:00:00,234.130561245,30.6910709478,48.4215777196,0.663564113912,37.1018798503,116.476155989,97.7280933502,87.8023252908,9.90576805939,0.02
 10/18  15:00:00,232.457895724,30.5070282022,47.1852999385,0.411438292735,37.1018798503,116.476155989,107.422515688,88.8877391943,9.90576805939,8.62900843391
 10/18  16:00:00,226.418130296,30.390545202,41.3220116483,0.352023974038,37.1018798503,116.476155989,99.437549722,89.5117816626,9.90576805939,0.02
 10/18  17:00:00,220.746505996,30.2702832233,35.6874500024,0.436318940373,37.1018798503,116.476155989,100.074441065,90.1486730059,9.90576805939,0.02
 10/18  18:00:00,138.141103018,27.7328151713,25.5757873086,0.0,24.7345865669,47.5788473902,83.1475385707,69.5864938181,4.9528840297,8.60816072281
 10/18  19:00:00,137.700748286,28.268831446,22.2502665037,0.0,24.7345865669,47.5788473902,80.6051874707,75.632303441,4.9528840297,0.02
 10/18  20:00:00,112.687233744,26.3391728571,20.4233568543,0.0,12.3672932834,38.6892022431,94.825448947,91.8337185292,2.97173041782,0.02
 10/18  21:00:00,80.6581049101,15.3339979164,11.2058424949,0.0,12.3672932834,27.0668015668,59.9646192306,56.9728888128,2.97173041782,0.02
 10/18  22:00:00,72.6993170502,21.9493107142,15.4179919122,0.0,4.12243109448,15.9888894789,93.27878749,90.2870570721,2.97173041782,0.02
 10/18  23:00:00,66.4380672653,18.6743624228,11.6499596568,0.0,4.12243109448,15.9888894789,76.4628855315,73.4711551137,2.97173041782,0.02
 10/18  24:00:00,73.8660407851,22.5925302439,13.6768294841,0.0149788916162,4.12243109448,15.9888894789,97.090145225,94.0984148072,2.97173041782,0.02
 10/19  01:00:00,67.0790855242,17.9882615912,10.839871499,0.0391537585283,4.12243109448,15.9888894789,79.0341935065,76.0424630887,2.97173041782,0.02
 10/19  02:00:00,75.1205868523,23.2357497735,13.0706911648,0.304705184525,4.12243109448,15.9888894789,99.1669640535,96.1752336357,2.97173041782,0.02
 10/19  03:00:00,67.6142916876,18.331312007,10.5252533898,0.388203561817,4.12243109448,15.9888894789,80.9668226261,77.9750922083,2.97173041782,0.02
 10/19  04:00:00,99.8764111859,27.7685495896,14.6609238925,0.633618833806,12.3672932834,24.9413748627,113.544141454,108.571257424,4.9528840297,0.02
 10/19  05:00:00,124.800666069,28.5834509542,17.1693519253,20.0537451819,12.3672932834,24.9413748627,180.092911817,175.120027787,4.9528840297,0.02
 10/19  06:00:00,179.356998529,29.0483424915,16.7773235405,15.7544714149,24.7345865669,70.7195625826,147.485237529,137.559469469,9.90576805939,0.02
 10/19  07:00:00,193.474750087,29.28319138,17.7041698367,10.3481698242,37.1018798503,92.3937384068,127.705454577,117.779686518,9.90576805939,0.02
 10/19  08:00:00,198.313303064,29.3637836053,19.7452623033,6.67025176184,37.1018798503,104.434947198,128.642425791,110.113510854,9.90576805939,8.62314687721
 10/19  09:00:00,209.961302458,29.4791310445,21.7593629549,4.36911810164,37.1018798503,116.476155989,114.469336401,104.543568341,9.90576805939,0.02
 10/19  10:00:00,211.345570986,29.7414753732,23.9122745829,3.3374541215,37.1018798503,116.476155989,109.220134227,99.2943661673,9.90576805939,0.02
 10/19  11:00:00,215.05364908,30.1491554527,28.0305257853,2.3099833915,37.1018798503,116.476155989,113.321464526,94.7835878143,9.90576805939,8.63210865275
