Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/19  12:00:00,215.912547662,30.5611833301,34.7256233533,1.17189750169,37.1018798503,104.434947198,100.029121425,90.1033533653,9.90576805939,0.02
 10/19  13:00:00,234.991853504,30.9065349731,39.1179344807,0.78712111251,37.1018798503,116.476155989,105.144963257,86.6074050864,9.90576805939,8.63179011086
 10/19  14:00:00,238.791037041,31.1314036838,41.2454899994,0.506715375917,37.1018798503,116.476155989,94.285656196,84.3598881366,9.90576805939,0.02
 10/19  15:00:00,242.281689251,31.2491902283,43.3990790774,0.295373391121,37.1018798503,116.476155989,101.326065257,82.7923720032,9.90576805939,8.62792519404
 10/19  16:00:00,236.771646297,31.075859767,39.9603347637,0.250878822274,37.1018798503,116.476155989,93.3785710805,83.4528030211,9.90576805939,0.02
 10/19  17:00:00,227.412377347,30.7575475384,32.9373590604,0.341084399159,37.1018798503,116.476155989,95.6442434852,85.7184754258,9.90576805939,0.02
 10/19  18:00:00,146.914736931,27.9472216812,23.4641828327,0.0,24.7345865669,47.5788473902,71.9741824788,67.0012984491,4.9528840297,0.02
 10/19  19:00:00,146.881912193,28.268831446,21.0169366452,0.0,24.7345865669,47.5788473902,78.568079557,73.5951955273,4.9528840297,0.02
 10/19  20:00:00,124.826292086,27.1967988966,19.6797309843,0.0,12.3672932834,38.6892022431,101.305803583,89.7258805523,2.97173041782,8.60819261285
 10/19  21:00:00,87.4476119141,14.4763718769,11.0502451783,0.0,12.3672932834,27.0668015668,58.5597132086,55.5679827908,2.97173041782,0.02
 10/19  22:00:00,84.3967423976,21.9493107142,15.6680739216,0.0,4.12243109448,15.9888894789,91.9724289641,88.9806985463,2.97173041782,0.02
 10/19  23:00:00,76.0660650243,18.7601250267,12.3080431734,0.0,4.12243109448,15.9888894789,75.2235937437,72.2318633259,2.97173041782,0.02
 10/19  24:00:00,84.5605484361,22.5925302439,14.8523721589,0.00979731562518,4.12243109448,15.9888894789,95.6386261417,92.6468957239,2.97173041782,0.02
 10/20  01:00:00,74.6648970028,17.9882615912,11.7834691855,0.0323449819146,4.12243109448,15.9888894789,77.9779435208,74.986213103,2.97173041782,0.02
 10/20  02:00:00,84.1280241926,23.0213432636,14.1724102593,0.151080715811,4.12243109448,15.9888894789,98.111004881,95.1192744632,2.97173041782,0.02
 10/20  03:00:00,74.8266687317,18.4170746109,11.2839007041,0.222250588187,4.12243109448,15.9888894789,79.8830895429,76.8913591251,2.97173041782,0.02
 10/20  04:00:00,109.298017077,27.9114872629,15.8858727804,0.376683846125,12.3672932834,24.9413748627,111.915169904,106.942285875,4.9528840297,0.02
 10/20  05:00:00,131.227612721,28.5926022391,18.775950841,18.5283820643,12.3672932834,24.9413748627,178.620534917,173.647650887,4.9528840297,0.02
 10/20  06:00:00,184.138551844,29.0647681631,18.7206903728,14.1972066092,24.7345865669,70.7195625826,145.492483143,135.566715083,9.90576805939,0.02
 10/20  07:00:00,197.401933695,29.3152384763,20.2283264958,8.95791203469,37.1018798503,92.3937384068,126.08895199,116.16318393,9.90576805939,0.02
 10/20  08:00:00,200.667867018,29.4178361224,23.1717060444,5.19189333257,37.1018798503,104.434947198,118.310168247,108.384400188,9.90576805939,0.02
 10/20  09:00:00,215.860494689,29.5960319261,28.4630561189,3.4476997219,37.1018798503,116.476155989,120.995245928,102.463161119,9.90576805939,8.62631674902
 10/20  10:00:00,224.381162442,30.0144406585,37.6332561135,2.37912110815,37.1018798503,116.476155989,106.737800127,96.8120320675,9.90576805939,0.02
 10/20  11:00:00,235.407238176,30.491521768,49.3273075767,1.23384627213,37.1018798503,116.476155989,110.65428101,92.1162861615,9.90576805939,8.63222678889
 10/20  12:00:00,233.4055749,30.9781260408,59.3350014421,0.779689543162,37.1018798503,104.434947198,97.7439684535,87.8182003941,9.90576805939,0.02
 10/20  13:00:00,251.447233951,31.4002333037,65.1909375342,0.501477971219,37.1018798503,116.476155989,102.919109526,84.3811387685,9.90576805939,8.63220269797
 10/20  14:00:00,253.382335805,31.7478710054,67.0535717144,0.226582072361,37.1018798503,116.476155989,92.0444652347,82.1186971753,9.90576805939,0.02
 10/20  15:00:00,255.191941571,32.0082321825,68.7323049506,0.0972298907776,37.1018798503,116.476155989,91.9041922717,80.3611733464,9.90576805939,1.63725086582
 10/20  16:00:00,250.164008981,31.9254134226,63.8716615598,0.013384004901,37.1018798503,116.476155989,97.6128532469,80.6995650903,9.90576805939,7.00752009713
 10/20  17:00:00,241.152244483,31.5698638414,55.2299498463,0.0,37.1018798503,116.476155989,92.7830786165,82.8573105571,9.90576805939,0.02
 10/20  18:00:00,151.973878638,28.1401875401,36.6520331371,0.0,24.7345865669,47.5788473902,69.979038593,65.0061545633,4.9528840297,0.02
 10/20  19:00:00,146.682366346,28.0544249361,31.4462783126,0.0,24.7345865669,47.5788473902,76.3760633552,71.4031793255,4.9528840297,0.02
 10/20  20:00:00,122.520756395,27.6256119164,28.9704144268,0.0,12.3672932834,38.6892022431,90.7022476483,87.7105172304,2.97173041782,0.02
 10/20  21:00:00,87.362792955,15.3339979164,16.6873317886,0.0,12.3672932834,27.0668015668,66.6616254621,55.0846935483,2.97173041782,8.60520149596
 10/20  22:00:00,75.0140606071,19.3153934285,19.4120723462,0.0,4.12243109448,15.9888894789,82.2439965496,79.2522661318,2.97173041782,0.02
 10/20  23:00:00,62.7461189158,13.5780530592,13.0193624198,0.0,4.12243109448,15.9888894789,55.244873006,52.2531425881,2.97173041782,0.02
 10/20  24:00:00,71.6356085291,18.437421,17.2740494067,0.0,4.12243109448,15.9888894789,79.69803411,76.7063036922,2.97173041782,0.02
 10/21  01:00:00,60.7138438996,12.9777148316,11.6960775498,0.0,4.12243109448,15.9888894789,57.340573882,54.3488434642,2.97173041782,0.02
 10/21  02:00:00,71.5996811157,18.8662340197,16.9400862296,0.0,4.12243109448,15.9888894789,85.4619951297,82.4702647119,2.97173041782,0.02
 10/21  03:00:00,69.6317402903,18.8458876307,15.0574467366,0.0,4.12243109448,15.9888894789,78.5997649304,75.6080345125,2.97173041782,0.02
 10/21  04:00:00,83.1777850461,26.553579367,21.5826989898,0.0,4.12243109448,16.0517297156,115.749162679,112.757432261,2.97173041782,0.02
 10/21  05:00:00,83.5804294345,27.1967988966,21.3196072679,0.0225165966213,4.12243109448,16.0517297156,116.975428559,113.983698141,2.97173041782,0.02
 10/21  06:00:00,109.008333587,28.9120509756,21.181186915,0.319514180357,4.12243109448,39.6058045677,98.3001312342,95.3084008164,2.97173041782,0.02
 10/21  07:00:00,154.349461529,28.9569245357,26.4277591805,18.1228299915,12.3672932834,65.3531420225,154.205414222,149.232530192,4.9528840297,0.02
 10/21  08:00:00,156.18731377,28.9417287933,33.109680247,12.7522566665,12.3672932834,68.2430321324,149.009989821,144.037105791,4.9528840297,0.02
 10/21  09:00:00,185.292934237,29.0015893913,39.9366975849,5.95412102698,16.4897243779,93.1370602926,136.921119328,128.97650488,7.92461444751,0.02
 10/21  10:00:00,192.445340404,29.0953086843,48.5054995901,4.44388985852,16.4897243779,93.1370602926,130.23083343,122.286218982,7.92461444751,0.02
 10/21  11:00:00,199.864723227,29.2764900596,56.5438207619,3.64377500884,16.4897243779,93.1370602926,134.463791628,117.926477559,7.92461444751,8.61269962198
 10/21  12:00:00,198.449441593,29.4688449681,65.1372620894,2.59435059379,16.4897243779,83.9857416113,122.073742334,114.129127887,7.92461444751,0.02
 10/21  13:00:00,202.866914607,29.5879131924,70.4263025052,1.60371342561,16.4897243779,83.9857416113,119.570758063,111.626143615,7.92461444751,0.02
 10/21  14:00:00,204.357855547,29.672018239,72.4996234288,0.937272712057,16.4897243779,83.9857416113,117.770557405,109.825942958,7.92461444751,0.02
 10/21  15:00:00,182.061278729,28.9120509756,69.3571774813,0.0,12.3672932834,70.6512738906,58.9802745075,54.0073904778,4.9528840297,0.02
 10/21  16:00:00,180.047263455,28.9120509756,67.3431538721,0.0,12.3672932834,70.6512738906,58.0577875258,53.0849034961,4.9528840297,0.02
 10/21  17:00:00,163.241228597,28.9120509756,63.0606500116,0.0,12.3672932834,58.1284167478,63.2154100808,58.2425260511,4.9528840297,0.02
 10/21  18:00:00,132.32846238,27.9472216812,52.2052256541,0.0,12.3672932834,24.9413748627,96.4642433501,82.9095411311,4.9528840297,8.60181818928
 10/21  19:00:00,131.467671341,28.268831446,51.0228249346,0.0,12.3672932834,24.9413748627,95.4899616553,90.5170776256,4.9528840297,0.02
 10/21  20:00:00,106.847892015,27.4112054065,44.3951790991,0.0,4.12243109448,16.0517297156,104.870661013,101.878930595,2.97173041782,0.02
 10/21  21:00:00,62.5151761508,11.4136415714,16.5605009562,0.0,4.12243109448,15.9888894789,50.6660359672,47.6743055494,2.97173041782,0.02
 10/21  22:00:00,82.0298051039,19.3153934285,27.9416897929,0.0,4.12243109448,15.9888894789,92.0908165057,89.0990860879,2.97173041782,0.02
 10/21  23:00:00,60.1106314625,10.75516225,14.8337431202,0.0,4.12243109448,15.9888894789,50.6653806627,47.6736502449,2.97173041782,0.02
 10/21  24:00:00,78.665999565,18.437421,25.4815999797,0.0,4.12243109448,15.9888894789,83.8401293414,80.8483989236,2.97173041782,0.02
 10/22  01:00:00,69.1029802079,14.198737676,22.2818738794,0.0,2.06121554724,15.9888894789,59.6486523645,56.6569219467,2.97173041782,0.02
 10/22  02:00:00,57.6732136438,10.9746553571,14.2316120646,0.0,2.06121554724,15.9888894789,55.2601649959,52.2684345781,2.97173041782,0.02
 10/22  03:00:00,67.4895959509,15.5789240098,19.1745111403,0.0,2.06121554724,15.9888894789,71.1390186693,68.1472882515,2.97173041782,0.02
 10/22  04:00:00,70.0219270376,16.2221435395,21.2041216027,0.0,2.06121554724,15.9888894789,73.6788460792,70.6871156614,2.97173041782,0.02
 10/22  05:00:00,71.5277917512,17.5594485714,21.188533945,0.0,2.06121554724,15.9888894789,84.0230288643,81.0312984464,2.97173041782,0.02
 10/22  06:00:00,75.8461698309,18.8458876307,24.3402624776,0.0,2.06121554724,15.9888894789,82.1932226812,79.2014922634,2.97173041782,0.02
 10/22  07:00:00,72.1142937431,21.9493107142,26.7729142376,0.0,2.06121554724,15.9888894789,102.828193427,99.836463009,2.97173041782,0.02
 10/22  08:00:00,95.0971928708,19.1889380465,29.4395188349,0.0,4.12243109448,41.7362269337,79.535440586,74.5625565564,4.9528840297,0.02
 10/22  09:00:00,108.169692594,23.6645627933,37.9103350819,0.0,4.12243109448,41.7362269337,96.6887279313,91.7158439016,4.9528840297,0.02
 10/22  10:00:00,97.2842158678,18.8458876307,31.8802936282,0.0,4.12243109448,41.7362269337,76.8344931152,71.8616090855,4.9528840297,0.02
 10/22  11:00:00,110.402014067,23.2357497735,40.5618817502,0.0,4.12243109448,41.7362269337,94.7397343722,89.7668503425,4.9528840297,0.02
 10/22  12:00:00,104.168480444,19.2747006504,38.3259777981,0.0,4.12243109448,41.7362269337,75.5764890399,70.6036050102,4.9528840297,0.02
 10/22  13:00:00,117.513037764,23.6645627933,47.1934950759,0.0,4.12243109448,41.7362269337,93.3709585218,88.3980744921,4.9528840297,0.02
 10/22  14:00:00,106.187262261,19.2747006504,40.2676921098,0.0,4.12243109448,41.7362269337,74.3079317795,69.3350477498,4.9528840297,0.02
 10/22  15:00:00,116.359934752,23.2357497735,46.5012931418,0.0,4.12243109448,41.7362269337,92.0342710974,87.0613870677,4.9528840297,0.02
 10/22  16:00:00,86.3656953696,18.8458876307,37.8142770616,0.0,4.12243109448,24.8785346261,74.8642531796,69.8913691499,4.9528840297,0.02
 10/22  17:00:00,80.3266877784,21.4798049164,40.2046335745,0.0,2.06121554724,15.9888894789,90.6949281484,87.7031977306,2.97173041782,0.02
 10/22  18:00:00,70.5428552261,13.5882262538,24.4361964249,0.0,2.06121554724,15.9888894789,62.6951655811,59.7034351633,2.97173041782,0.02
 10/22  19:00:00,83.650682394,19.7442064483,31.194969737,0.0,2.06121554724,15.9888894789,95.8670613961,92.8753309783,2.97173041782,0.02
 10/22  20:00:00,64.1720845257,11.898663636,19.8129103525,0.0,2.06121554724,15.9888894789,53.6682527735,50.6765223557,2.97173041782,0.02
 10/22  21:00:00,73.3216703443,17.5594485714,22.9485966433,0.0,2.06121554724,15.9888894789,85.1855076109,82.1937771931,2.97173041782,0.02
 10/22  22:00:00,70.6524139123,16.6509565592,21.4036588024,0.00213638871664,2.06121554724,15.9888894789,73.0535630582,70.0618326404,2.97173041782,0.02
 10/22  23:00:00,55.3845899072,10.9746553571,11.9429881587,0.0,2.06121554724,15.9888894789,63.9472952666,52.374896085,2.97173041782,8.6006687638
 10/22  24:00:00,59.1701046105,12.9927381069,13.6132444842,0.000760804660232,2.06121554724,15.9888894789,59.9872639645,56.9955335467,2.97173041782,0.02
 10/23  01:00:00,66.7638577468,16.6509565592,15.1799255858,0.00689579335815,4.12243109448,15.9888894789,76.0469013751,73.0551709573,2.97173041782,0.02
 10/23  02:00:00,77.6032318942,21.9493107142,20.8039700387,0.0,4.12243109448,15.9888894789,105.077008088,102.08527767,2.97173041782,0.02
 10/23  03:00:00,70.0432215758,18.8458876307,16.4423682392,0.0337303736635,4.12243109448,15.9888894789,85.3992266117,82.4074961939,2.97173041782,0.02
 10/23  04:00:00,103.967339355,28.2545376787,23.4914774507,0.045309872616,12.3672932834,24.9413748627,120.616823489,115.643939459,4.9528840297,0.02
 10/23  05:00:00,119.480801134,28.0873429461,25.2714115495,13.9460323276,12.3672932834,24.9413748627,188.497902301,183.525018271,4.9528840297,0.02
 10/23  06:00:00,174.599506288,29.0156672049,24.7513888977,10.5109549056,24.7345865669,70.7195625826,154.099975362,144.174207303,9.90576805939,0.02
 10/23  07:00:00,195.225358054,29.1257852083,24.6838156838,6.4486357921,37.1018798503,92.3937384068,133.931736043,124.005967983,9.90576805939,0.02
 10/23  08:00:00,202.083993701,29.1975675411,25.0945932718,5.47971334537,37.1018798503,104.434947198,127.574892505,117.649124445,9.90576805939,0.02
 10/23  09:00:00,213.658922759,29.2616452171,25.3064834903,4.73702298683,37.1018798503,116.476155989,132.568495683,114.036175404,9.90576805939,8.62655222015
 10/23  10:00:00,213.042706633,29.327727143,25.6346931574,3.72595972177,37.1018798503,116.476155989,120.554018149,110.62825009,9.90576805939,0.02
 10/23  11:00:00,212.923542587,29.3846719592,25.9712220245,3.21304189542,37.1018798503,116.476155989,126.327735314,107.789453889,9.90576805939,8.63251336544
 10/23  12:00:00,200.892134881,29.441393807,26.3139514703,2.82403293462,37.1018798503,104.434947198,115.191727546,105.265959487,9.90576805939,0.02
 10/23  13:00:00,212.723458856,29.5207373158,26.3739447902,2.47419004158,37.1018798503,116.476155989,112.478911471,102.553143412,9.90576805939,0.02
 10/23  14:00:00,212.035299172,29.7250750343,26.0056420784,1.95023323901,37.1018798503,116.476155989,117.43252197,98.8957079761,9.90576805939,8.63104593457
 10/23  15:00:00,211.41457492,29.9110168375,25.6079617805,1.54144322309,37.1018798503,116.476155989,105.815777644,95.8900095847,9.90576805939,0.02
 10/23  16:00:00,209.968336791,29.8739938693,24.2902835173,1.45044993162,37.1018798503,116.476155989,113.795133003,95.2640560172,9.90576805939,8.62530892662
 10/23  17:00:00,208.152655389,29.7718339867,22.5451234944,1.48327239074,37.1018798503,116.476155989,105.849581958,95.9238138983,9.90576805939,0.02
 10/23  18:00:00,134.31376905,27.6256119164,18.1243603577,0.0,24.7345865669,47.5788473902,78.887390544,73.9145065143,4.9528840297,0.02
 10/23  19:00:00,135.859809637,28.0544249361,16.3515220779,0.0,24.7345865669,47.5788473902,84.9375794358,79.9646954061,4.9528840297,0.02
 10/23  20:00:00,115.04725754,26.7679858769,14.9395357997,0.0,12.3672932834,38.6892022431,99.1868571297,96.1951267119,2.97173041782,0.02
 10/23  21:00:00,93.3460934985,20.4588948146,10.6769575539,0.0,12.3672932834,27.0668015668,81.2390947096,78.2473642918,2.97173041782,0.02
 10/23  22:00:00,70.2467662652,17.5594485714,8.71603351771,0.0,4.12243109448,15.9888894789,76.3419058781,73.3501754602,2.97173041782,0.02
 10/23  23:00:00,83.7660049203,23.1499871696,10.6329160969,0.242138833811,4.12243109448,15.9888894789,97.9623415043,94.9706110865,2.97173041782,0.02
 10/23  24:00:00,74.6431436034,18.202668101,8.00131839047,0.36752865586,4.12243109448,15.9888894789,80.0015469331,77.0098165153,2.97173041782,0.02
 10/24  01:00:00,85.123177928,22.378123734,9.61460139134,0.413865897097,4.12243109448,15.9888894789,108.764597812,97.1921176455,2.97173041782,8.60074974882
 10/24  02:00:00,76.7069329145,18.8458876307,7.36679699121,1.82024992501,4.12243109448,15.9888894789,81.9815901056,78.9898596878,2.97173041782,0.02
 10/24  03:00:00,89.304225864,23.9218506051,8.97752389744,3.9084708004,4.12243109448,15.9888894789,102.710276958,99.71854654,2.97173041782,0.02
 10/24  04:00:00,113.409295909,27.9114872629,9.6865347749,2.81375335962,12.3672932834,24.9413748627,116.075172291,111.102288261,4.9528840297,0.02
 10/24  05:00:00,145.353494736,28.5300091011,12.6191012046,29.6558823763,12.3672932834,24.9413748627,183.840927122,178.868043093,4.9528840297,0.02
 10/24  06:00:00,197.052798307,29.0031765883,12.3735886623,22.8952386073,24.7345865669,70.7195625826,166.544912633,156.619144573,9.90576805939,0.02
 10/24  07:00:00,211.708517536,29.0917791681,13.8837816432,16.1485351828,37.1018798503,92.3937384068,142.432551928,132.506783868,9.90576805939,0.02
 10/24  08:00:00,211.207768658,29.1761516916,16.6991490567,11.6397269187,37.1018798503,104.434947198,124.146504122,114.220736063,9.90576805939,0.02
 10/24  09:00:00,218.17785629,29.2757353692,19.4479324672,7.8235866099,37.1018798503,116.476155989,125.578576817,107.046168665,9.90576805939,8.62664009191
 10/24  10:00:00,216.326446981,29.425431246,21.5961829358,6.33713136441,37.1018798503,116.476155989,111.581153653,101.655385593,9.90576805939,0.02
 10/24  11:00:00,217.157048043,29.703658977,23.3199054754,5.46975822126,37.1018798503,116.476155989,107.156176948,97.2304088883,9.90576805939,0.02
 10/24  12:00:00,207.443304801,30.0638130347,25.7319796513,3.98973280341,37.1018798503,104.434947198,111.739844633,93.2055603637,9.90576805939,8.6285162099
 10/24  13:00:00,220.619976761,30.3811066653,28.3910400935,2.79104473047,37.1018798503,116.476155989,99.9691100243,90.0433419649,9.90576805939,0.02
 10/24  14:00:00,223.548156362,30.6060486792,30.0513841367,1.84873793652,37.1018798503,116.476155989,106.13047829,87.5935732802,9.90576805939,8.63113695076
 10/24  15:00:00,226.705640823,30.7036858639,31.6853233185,1.41924340594,37.1018798503,116.476155989,95.6451301605,85.7193621011,9.90576805939,0.02
 10/24  16:00:00,224.671043644,30.6080980194,29.6715850488,1.22684780603,37.1018798503,116.476155989,104.371350629,85.8401542864,9.90576805939,8.62542828333
 10/24  17:00:00,221.00885932,30.3375067832,25.7750841329,1.18836587731,37.1018798503,116.476155989,97.6914515776,87.7656835182,9.90576805939,0.02
 10/24  18:00:00,148.438128768,27.7328151713,20.904284585,0.0,24.7345865669,47.5788473902,73.8427021204,68.8698180907,4.9528840297,0.02
 10/24  19:00:00,148.030054911,28.268831446,19.7149127169,0.0,24.7345865669,47.5788473902,80.0696103563,75.0967263266,4.9528840297,0.02
 10/24  20:00:00,126.011758681,26.3391728571,19.456590157,0.0,12.3672932834,38.6892022431,94.0599377524,91.0682073346,2.97173041782,0.02
 10/24  21:00:00,89.2041899693,15.1624727085,11.4196975955,0.0,12.3672932834,27.0668015668,59.4656955972,56.4739651794,2.97173041782,0.02
 10/24  22:00:00,86.6930640075,21.9493107142,16.6802323702,0.0,4.12243109448,15.9888894789,92.2819862902,89.2902558724,2.97173041782,0.02
 10/24  23:00:00,77.6554919807,18.5885998188,13.3460427946,0.00176679473663,4.12243109448,15.9888894789,75.5936268175,72.6018963996,2.97173041782,0.02
 10/24  24:00:00,86.6693023124,22.5925302439,16.4262861223,0.0315996942036,4.12243109448,15.9888894789,95.9168339739,92.9251035561,2.97173041782,0.02
 10/25  01:00:00,75.6755223115,17.9882615912,13.3736699065,0.0520554035245,4.12243109448,15.9888894789,78.0620742442,75.0703438264,2.97173041782,0.02
 10/25  02:00:00,84.2209063029,23.0213432636,16.5697668507,0.168925998155,4.12243109448,15.9888894789,98.0630068507,95.0712764329,2.97173041782,0.02
 10/25  03:00:00,73.9317868489,18.4170746109,13.5615877553,0.213008065273,4.12243109448,15.9888894789,88.2623829732,76.6888286035,2.97173041782,8.60182395193
 10/25  04:00:00,106.255676986,27.9114872629,19.9951302383,0.301485647773,12.3672932834,24.9413748627,111.380425473,106.407541444,4.9528840297,0.02
 10/25  05:00:00,126.042229035,28.5850207197,23.4957970406,17.4650387649,12.3672932834,24.9413748627,177.997640276,173.024756247,4.9528840297,0.02
 10/25  06:00:00,177.066891389,29.0598654487,24.1661688642,12.4805130427,24.7345865669,70.7195625826,144.679622216,134.753854156,9.90576805939,0.02
 10/25  07:00:00,197.253881227,29.3192836483,24.8095603242,8.15791260392,37.1018798503,92.3937384068,125.642287144,115.716519085,9.90576805939,0.02
 10/25  08:00:00,204.798478284,29.4066973998,26.422561005,6.65711180848,37.1018798503,104.434947198,119.865452076,109.939684017,9.90576805939,0.02
 10/25  09:00:00,217.476163002,29.4719017873,28.0411615197,5.60932193946,37.1018798503,116.476155989,116.796343088,106.870575028,9.90576805939,0.02
 10/25  10:00:00,219.33635888,29.5276784124,30.9922082131,4.46212203451,37.1018798503,116.476155989,122.656144404,104.119061926,9.90576805939,8.6313144184
 10/25  11:00:00,222.522798191,29.6019852498,35.1767733888,3.38944948643,37.1018798503,116.476155989,111.15682458,101.231056521,9.90576805939,0.02
 10/25  12:00:00,214.198945713,29.6855605018,39.5162948202,2.68429040965,37.1018798503,104.434947198,117.442111656,98.9080231582,9.90576805939,8.62832043855
 10/25  13:00:00,229.918232236,29.7646935716,43.5861647073,2.21280540023,37.1018798503,116.476155989,106.764893531,96.8391254716,9.90576805939,0.02
 10/25  14:00:00,233.653296458,29.842717821,47.718114384,1.73807310606,37.1018798503,116.476155989,113.555097593,95.0180757764,9.90576805939,8.63125375693
 10/25  15:00:00,237.441714476,29.908553588,51.8293712243,1.3496498804,37.1018798503,116.476155989,103.532003125,93.6062350655,9.90576805939,0.02
 10/25  16:00:00,238.549846384,29.9508220396,53.1410357272,1.10435949608,37.1018798503,116.476155989,111.220623604,92.6893552061,9.90576805939,8.62550033896
 10/25  17:00:00,237.779297623,29.9537912205,52.4649076007,1.00815788473,37.1018798503,116.476155989,102.245115712,92.3193476531,9.90576805939,0.02
 10/25  18:00:00,155.947352709,27.6256119164,41.1400896373,0.0,24.7345865669,47.5788473902,75.6667003379,70.6938163082,4.9528840297,0.02
 10/25  19:00:00,154.518991683,28.268831446,39.0685051963,0.0,24.7345865669,47.5788473902,80.9596486986,75.9867646689,4.9528840297,0.02
 10/25  20:00:00,121.374874671,26.3391728571,29.1109803025,0.0,12.3672932834,38.6892022431,94.666137578,91.6744071602,2.97173041782,0.02
 10/25  21:00:00,84.4254069392,15.3339979164,15.1499039913,0.0,12.3672932834,27.0668015668,59.8732618831,56.8815314652,2.97173041782,0.02
 10/25  22:00:00,72.1187758618,19.3153934285,18.030660486,0.0,4.12243109448,15.9888894789,84.6610298155,81.6692993977,2.97173041782,0.02
 10/25  23:00:00,58.8197981594,13.4065278513,10.798715509,0.0,4.12243109448,15.9888894789,56.6923799533,53.7006495355,2.97173041782,0.02
 10/25  24:00:00,71.4317701652,20.0300817948,16.1846656281,0.0,4.12243109448,15.9888894789,91.7789937309,88.7872633131,2.97173041782,0.02
 10/26  01:00:00,66.891735763,17.9882615912,13.1115949834,0.0,4.12243109448,15.9888894789,79.155663913,76.1639334952,2.97173041782,0.02
 10/26  02:00:00,74.4746328697,23.0213432636,15.4330548387,0.058557025037,4.12243109448,15.9888894789,98.4703958369,95.4786654191,2.97173041782,0.02
 10/26  03:00:00,68.6303951491,18.6314811208,12.0543431322,0.211152924105,4.12243109448,15.9888894789,80.1005865944,77.1088561766,2.97173041782,0.02
 10/26  04:00:00,100.262051552,27.4826742431,16.9238374215,0.14558867815,12.3672932834,24.9413748627,112.01798652,107.04510249,4.9528840297,0.02
 10/26  05:00:00,122.023868635,28.5961846295,19.7837357174,16.9142310304,12.3672932834,24.9413748627,187.081303643,173.526603244,4.9528840297,8.60181636935
 10/26  06:00:00,175.876660927,29.0694409952,19.7264529088,12.72398365,24.7345865669,70.7195625826,145.286377644,135.360609584,9.90576805939,0.02
 10/26  07:00:00,195.154721369,29.3599841851,19.6881891862,8.50629048921,37.1018798503,92.3937384068,126.681988141,116.756220082,9.90576805939,0.02
 10/26  08:00:00,200.647815845,29.445111627,19.8740383138,6.95303351994,37.1018798503,104.434947198,120.804160927,110.878392867,9.90576805939,0.02
 10/26  09:00:00,211.864284243,29.5265132379,20.0575728435,4.66697414388,37.1018798503,116.476155989,116.003343005,106.077574946,9.90576805939,0.02
 10/26  10:00:00,212.046852706,29.6271732243,20.9285740907,3.66721457869,37.1018798503,116.476155989,120.307173224,101.771675429,9.90576805939,8.6297297357
 10/26  11:00:00,213.556731231,29.8589059627,22.2364318499,2.94905616795,37.1018798503,116.476155989,107.645988746,97.7202206862,9.90576805939,0.02
 10/26  12:00:00,204.612297973,30.1817069508,23.6580840737,2.13858104011,37.1018798503,104.434947198,112.444841717,93.9106290276,9.90576805939,8.62844462964
 10/26  13:00:00,216.293217536,30.4428714526,24.7695907843,1.55943562825,37.1018798503,116.476155989,100.967881488,91.0421134283,9.90576805939,0.02
 10/26  14:00:00,218.032083136,30.6699496961,25.4568234725,1.21374603565,37.1018798503,116.476155989,107.050938204,88.5138419963,9.90576805939,8.63132814796
 10/26  15:00:00,220.116247635,30.7280899342,26.8870508557,1.01191677641,37.1018798503,116.476155989,96.7403981315,86.8146300721,9.90576805939,0.02
 10/26  16:00:00,218.529373067,30.5565349449,25.5332423299,0.965838089396,37.1018798503,116.476155989,97.2985578318,87.3727897724,9.90576805939,0.02
 10/26  17:00:00,217.793731938,30.3011167938,23.6079413663,1.07395876166,37.1018798503,116.476155989,107.727683146,89.2047853413,9.90576805939,8.61712974551
 10/26  18:00:00,146.252424238,27.5184086614,19.2085509969,0.0,24.7345865669,47.5788473902,74.6029698641,69.6300858344,4.9528840297,0.02
 10/26  19:00:00,146.22048857,28.268831446,17.8857312923,0.0,24.7345865669,47.5788473902,80.9593237246,75.9864396949,4.9528840297,0.02
 10/26  20:00:00,123.888926009,26.7679858769,17.1018202517,0.0,12.3672932834,38.6892022431,94.985326873,91.9935964551,2.97173041782,0.02
 10/26  21:00:00,90.7345385557,16.6611297538,10.672414342,0.0,12.3672932834,27.0668015668,64.1486393285,61.1569089107,2.97173041782,0.02
 10/26  22:00:00,83.9938194433,22.0922483875,13.7391212765,0.0,4.12243109448,15.9888894789,91.9068873745,88.9151569567,2.97173041782,0.02
 10/26  23:00:00,75.3580153941,18.4170746109,11.0795739391,0.0410693861929,4.12243109448,15.9888894789,75.8824125315,72.8906821137,2.97173041782,0.02
 10/26  24:00:00,84.7810371406,22.8926993577,13.5260861024,0.145192721252,4.12243109448,15.9888894789,96.8571592164,93.8654287986,2.97173041782,0.02
 10/27  01:00:00,74.9734145821,17.9024989872,10.8498818736,0.0744374192976,4.12243109448,15.9888894789,78.8400901217,75.8483597039,2.97173041782,0.02
 10/27  02:00:00,85.5322653276,22.8069367538,13.1755324036,0.421788602714,4.12243109448,15.9888894789,99.5488085627,96.5570781449,2.97173041782,0.02
 10/27  03:00:00,76.6642647993,18.6314811208,10.5202647219,0.839557092616,4.12243109448,15.9888894789,80.573582744,77.5818523261,2.97173041782,0.02
 10/27  04:00:00,112.055281867,27.9400747975,14.9564439689,1.01048243579,12.3672932834,24.9413748627,112.876950057,107.904066027,4.9528840297,0.02
 10/27  05:00:00,132.735035292,28.1314243334,18.0336367665,18.7139629465,12.3672932834,24.9413748627,179.927273685,174.954389656,4.9528840297,0.02
 10/27  06:00:00,188.375464306,29.0900070033,18.0816243977,17.0044477497,24.7345865669,70.7195625826,146.205826787,136.280058728,9.90576805939,0.02
 10/27  07:00:00,204.736544218,29.2964920996,19.199902111,11.4284072482,37.1018798503,92.3937384068,135.774243056,117.260974471,9.90576805939,8.60750052592
 10/27  08:00:00,206.635868272,29.3877775824,21.2635228282,7.80757534,37.1018798503,104.434947198,119.744503245,109.818735186,9.90576805939,0.02
 10/27  09:00:00,216.678426231,29.5114160917,23.3639663824,4.99143346648,37.1018798503,116.476155989,113.956541623,104.030773564,9.90576805939,0.02
 10/27  10:00:00,217.504457005,29.7715759179,26.8475188145,3.81061710876,37.1018798503,116.476155989,117.116005806,98.57887442,9.90576805939,8.63136332672
 10/27  11:00:00,222.629089839,30.196254897,33.7080021014,2.88081855328,37.1018798503,116.476155989,103.985433313,94.0596652536,9.90576805939,0.02
 10/27  12:00:00,218.360100173,30.6211315494,41.7182084187,1.61473497218,37.1018798503,104.434947198,108.493120599,89.9587364774,9.90576805939,8.62861606219
 10/27  13:00:00,237.031318472,30.9603297985,50.0489337615,1.08081314235,37.1018798503,116.476155989,96.8572099194,86.93144186,9.90576805939,0.02
 10/27  14:00:00,238.841397146,31.1754518206,51.2848169673,0.794294987577,37.1018798503,116.476155989,103.287310427,84.7501114355,9.90576805939,8.63143093168
 10/27  15:00:00,240.321033085,31.306085471,52.4663518076,0.514040350175,37.1018798503,116.476155989,93.0932375745,83.1674695151,9.90576805939,0.02
 10/27  16:00:00,234.605883713,31.1488259482,47.9673517964,0.406771642205,37.1018798503,116.476155989,93.5994661455,83.6736980861,9.90576805939,0.02
 10/27  17:00:00,228.305715837,30.8015991414,40.1396768285,0.442904098072,37.1018798503,116.476155989,104.48959731,85.9666251006,9.90576805939,8.61720415003
 10/27  18:00:00,146.879858709,28.0544249361,29.0272588362,0.0,24.7345865669,47.5788473902,72.3099874949,67.3371034652,4.9528840297,0.02
 10/27  19:00:00,144.291056955,28.3760347009,25.6368932458,0.0,24.7345865669,47.5788473902,78.4959575422,73.5230735125,4.9528840297,0.02
 10/27  20:00:00,120.991996676,27.6256119164,22.5285005166,0.0,12.3672932834,38.6892022431,92.5711260776,89.5793956598,2.97173041782,0.02
 10/27  21:00:00,85.4262665492,14.0475588571,12.5446200878,0.0,12.3672932834,27.0668015668,60.4324489329,57.4407185151,2.97173041782,0.02
 10/27  22:00:00,76.7192562547,19.3153934285,15.7511980008,0.0,4.12243109448,15.9888894789,83.8603106466,80.8685802287,2.97173041782,0.02
 10/27  23:00:00,74.0756666365,18.7601250267,12.9915337263,0.0,4.12243109448,15.9888894789,75.9777909518,72.986060534,2.97173041782,0.02
 10/27  24:00:00,82.7907870893,22.378123734,15.0729851409,0.00528562761465,4.12243109448,15.9888894789,95.3315221357,92.3397917179,2.97173041782,0.02
 10/28  01:00:00,74.1784227822,18.4170746109,11.2113789419,0.0504986159118,4.12243109448,15.9888894789,77.1674001368,74.175669719,2.97173041782,0.02
 10/28  02:00:00,84.2822718462,22.9784619617,12.5688948476,0.164871033901,4.12243109448,15.9888894789,98.3858586506,95.3941282328,2.97173041782,0.02
 10/28  03:00:00,75.0324139805,18.0740241951,9.09538731039,0.159175754286,4.12243109448,15.9888894789,80.0920037361,77.1002733183,2.97173041782,0.02
 10/28  04:00:00,93.4396077661,26.7679858769,12.409184933,0.236170618694,4.12243109448,16.0517297156,118.626763806,115.635033388,2.97173041782,0.02
 10/28  05:00:00,95.5698942275,27.4112054065,12.5340153742,0.934543688487,4.12243109448,16.0517297156,119.945466111,116.953735693,2.97173041782,0.02
 10/28  06:00:00,124.217863143,28.9120509756,12.7315885488,3.91069488712,4.12243109448,39.6058045677,109.790045668,106.79831525,2.97173041782,0.02
 10/28  07:00:00,177.852671022,28.958712707,17.3132211124,30.0243971507,12.3672932834,65.3531420225,159.965884194,154.993000164,4.9528840297,0.02
 10/28  08:00:00,168.784762565,28.9435653785,19.4968442901,23.3527946348,12.3672932834,68.2430321324,161.651067411,148.089104135,4.9528840297,8.60907924591
 10/28  09:00:00,189.438927925,28.9739680061,21.3750011719,15.4488761437,16.4897243779,93.1370602926,140.822182079,132.877567631,7.92461444751,0.02
 10/28  10:00:00,187.035736001,29.0028344872,23.0535056185,11.9718690986,16.4897243779,93.1370602926,134.253179096,126.308564648,7.92461444751,0.02
 10/28  11:00:00,187.429363432,29.0500420577,24.873008517,10.2675500152,16.4897243779,93.1370602926,129.987029474,122.042415026,7.92461444751,0.02
 10/28  12:00:00,181.504455587,29.1579637713,28.238961432,8.77293399874,16.4897243779,83.9857416113,126.127637387,118.18302294,7.92461444751,0.02
 10/28  13:00:00,183.674496938,29.2665888764,30.4243118092,7.51985316035,16.4897243779,83.9857416113,132.094290043,115.558965515,7.92461444751,8.61071008039
 10/28  14:00:00,183.162832396,29.2995504864,30.8118819435,6.46823469991,16.4897243779,83.9857416113,121.745010216,113.800395769,7.92461444751,0.02
 10/28  15:00:00,156.877816972,28.9120509756,27.9413154133,0.0,12.3672932834,70.6512738906,63.3524007992,58.3795167695,4.9528840297,0.02
 10/28  16:00:00,153.517786491,28.9120509756,25.2200818688,0.0,12.3672932834,70.6512738906,63.3310106747,58.358126645,4.9528840297,0.02
 10/28  17:00:00,138.671440764,28.9120509756,21.5245265457,0.0,12.3672932834,58.1284167478,69.2969424462,64.3240584165,4.9528840297,0.02
 10/28  18:00:00,112.561386962,26.3391728571,19.3990157453,0.0,12.3672932834,24.9413748627,93.6384313556,88.6655473259,4.9528840297,0.02
 10/28  19:00:00,112.145871815,27.1967988966,18.3410297184,0.0,12.3672932834,24.9413748627,101.126436949,96.153552919,4.9528840297,0.02
 10/28  20:00:00,93.9843105972,26.7679858769,17.8253586214,0.0,4.12243109448,16.0517297156,110.476024264,107.484293846,2.97173041782,0.02
 10/28  21:00:00,80.667496108,20.1933658571,13.9754183593,0.0,4.12243109448,15.9888894789,92.4720343971,89.4803039793,2.97173041782,0.02
 10/28  22:00:00,73.7113419304,17.5594485714,11.6022775489,0.0,4.12243109448,15.9888894789,81.8575236351,78.8657932172,2.97173041782,0.02
 10/28  23:00:00,83.6517979973,22.378123734,13.9906896821,0.108404652035,4.12243109448,15.9888894789,102.303486398,99.3117559806,2.97173041782,0.02
 10/28  24:00:00,73.8028790998,18.4170746109,10.5307733185,0.327042082357,4.12243109448,15.9888894789,82.2066188367,79.2148884189,2.97173041782,0.02
 10/29  01:00:00,80.5103609472,21.9493107142,12.9909010997,0.0,2.06121554724,15.9888894789,105.072052944,102.080322526,2.97173041782,0.02
 10/29  02:00:00,72.4442885073,18.7601250267,10.1015085066,1.06099951522,2.06121554724,15.9888894789,85.0282492669,82.0365188491,2.97173041782,0.02
 10/29  03:00:00,80.2589763745,21.9493107142,12.5917907278,0.0,2.06121554724,15.9888894789,106.697484161,103.705753743,2.97173041782,0.02
 10/29  04:00:00,76.4821014316,19.7035136702,9.68586925894,4.37399900673,2.06121554724,15.9888894789,86.0519586277,83.0602282099,2.97173041782,0.02
 10/29  05:00:00,87.0987631181,23.6645627933,11.7761193703,4.86743545788,2.06121554724,15.9888894789,108.007989217,105.016258799,2.97173041782,0.02
 10/29  06:00:00,80.352898764,19.7035136702,8.92838462335,7.45887612758,2.06121554724,15.9888894789,95.870699557,84.2971433506,2.97173041782,8.60182578861
 10/29  07:00:00,80.0162954389,23.6645627933,12.1265914102,6.61134733966,2.06121554724,15.9888894789,109.056151586,106.064421168,2.97173041782,0.02
 10/29  08:00:00,85.6297286083,17.5594485714,11.0016276624,0.0,4.12243109448,41.7362269337,84.4285897604,79.4557057307,4.9528840297,0.02
 10/29  09:00:00,99.4576624608,23.0213432636,15.6622752625,1.2399056694,4.12243109448,41.7362269337,100.606376835,95.6334928052,4.9528840297,0.02
 10/29  10:00:00,88.7596575254,18.5885998188,13.7516474489,1.09647274897,4.12243109448,41.7362269337,78.4306948241,73.4578107944,4.9528840297,0.02
 10/29  11:00:00,101.261099574,22.8926993577,19.8333658724,0.864717493179,4.12243109448,41.7362269337,94.6043729605,89.6314889308,4.9528840297,0.02
 10/29  12:00:00,95.3384479692,19.7035136702,20.6546989594,1.58782065839,4.12243109448,41.7362269337,75.2051876544,70.2323036247,4.9528840297,0.02
 10/29  13:00:00,108.569727317,23.6646747404,27.2421620508,1.19264941634,4.12243109448,41.7362269337,91.0556872089,86.0828031792,4.9528840297,0.02
 10/29  14:00:00,99.1162915366,19.7041653868,24.3375724119,1.12597116792,4.12243109448,41.7362269337,73.4242576823,68.4513736526,4.9528840297,0.02
 10/29  15:00:00,110.922936424,23.664991666,29.5099715262,0.67191205912,4.12243109448,41.7362269337,90.0315670566,85.0586830269,4.9528840297,0.02
 10/29  16:00:00,81.0054143901,19.703942347,23.5089910352,0.685550424102,4.12243109448,24.8785346261,73.8526521161,68.8797680864,4.9528840297,0.02
 10/29  17:00:00,75.7773837831,22.378123734,21.703988186,0.276024202921,2.06121554724,15.9888894789,96.963280036,93.9715496181,2.97173041782,0.02
 10/29  18:00:00,73.584993474,17.5594485714,14.851780374,0.0,2.06121554724,15.9888894789,81.7891368749,78.797406457,2.97173041782,0.02
 10/29  19:00:00,84.4338358625,21.9493107142,17.5500206232,0.0,2.06121554724,15.9888894789,104.437873133,101.446142715,2.97173041782,0.02
 10/29  20:00:00,73.5305996778,17.5594485714,13.6927163889,0.0,2.06121554724,15.9888894789,85.1124764943,82.1207460765,2.97173041782,0.02
 10/29  21:00:00,86.0063907421,22.9141400087,16.8637707814,0.783374015075,2.06121554724,15.9888894789,106.579844764,103.588114346,2.97173041782,0.02
 10/29  22:00:00,73.5628526419,17.9024989872,12.9234715776,0.30620362756,2.06121554724,15.9888894789,86.6660599257,83.6743295079,2.97173041782,0.02
 10/29  23:00:00,84.0049378517,22.8069367538,15.3612969224,1.48671337197,2.06121554724,15.9888894789,108.499394982,105.507664564,2.97173041782,0.02
 10/29  24:00:00,72.9144855367,18.4170746109,11.5435828963,1.80412029214,2.06121554724,15.9888894789,88.1576927026,85.1659622848,2.97173041782,0.02
 10/30  01:00:00,84.0018473951,22.378123734,14.218726043,0.990222599029,4.12243109448,15.9888894789,109.007142547,106.015412129,2.97173041782,0.02
 10/30  02:00:00,78.3843569011,19.0174128386,11.3850814222,3.6041765685,4.12243109448,15.9888894789,87.9081338066,84.9164033887,2.97173041782,0.02
 10/30  03:00:00,93.4509891694,24.0076132091,14.4420504115,6.46053610251,4.12243109448,15.9888894789,109.244034098,106.25230368,2.97173041782,0.02
 10/30  04:00:00,114.323016547,27.4112054065,17.1728447076,2.41630268835,12.3672932834,24.9413748627,124.008370444,119.035486414,4.9528840297,0.02
 10/30  05:00:00,151.069698982,28.510325449,20.5754901858,34.9488406865,12.3672932834,24.9413748627,191.544120999,186.57123697,4.9528840297,0.02
 10/30  06:00:00,199.207605854,28.9786972806,21.0519456544,25.6058522993,24.7345865669,70.7195625826,157.258200293,147.332432234,9.90576805939,0.02
 10/30  07:00:00,210.771902737,29.0400759868,21.9231797831,16.0613997433,37.1018798503,92.3937384068,144.796761162,126.282963895,9.90576805939,8.6080292083
 10/30  08:00:00,209.572768841,29.0977855009,23.2696426456,10.5995947612,37.1018798503,104.434947198,127.415221834,117.489453775,9.90576805939,0.02
 10/30  09:00:00,217.310505655,29.2242715695,24.9185956906,7.54128901778,37.1018798503,116.476155989,120.642569855,110.716801796,9.90576805939,0.02
 10/30  10:00:00,219.320940009,29.4830855111,29.3495526865,6.13388253512,37.1018798503,116.476155989,123.169610982,104.631989061,9.90576805939,8.6318538617
 10/30  11:00:00,225.153758596,29.7932812073,35.9708820206,5.03501275752,37.1018798503,116.476155989,109.609082545,99.6833144856,9.90576805939,0.02
 10/30  12:00:00,219.646447038,30.1571032417,43.6455130873,3.53097340186,37.1018798503,104.434947198,113.73286389,95.1982353178,9.90576805939,8.62886051232
 10/30  13:00:00,237.068215771,30.490397895,49.889736271,2.33350968544,37.1018798503,116.476155989,101.530743489,91.6049754297,9.90576805939,0.02
 10/30  14:00:00,239.562663242,30.7502196299,53.0934707297,1.36453760441,37.1018798503,116.476155989,107.459931144,88.9224042438,9.90576805939,8.6317588404
 10/30  15:00:00,242.719036419,30.9498749371,56.5105010337,0.904505130427,37.1018798503,116.476155989,96.5441773017,86.6184092423,9.90576805939,0.02
 10/30  16:00:00,239.366432394,30.8526615616,53.5551247371,0.605019442976,37.1018798503,116.476155989,96.3130232088,86.3872551494,9.90576805939,0.02
 10/30  17:00:00,232.110813661,30.5084058526,44.3484568574,0.55229503643,37.1018798503,116.476155989,107.076877989,88.5537507923,9.90576805939,8.61735913701
 10/30  18:00:00,145.276765063,28.1401875401,29.9549200801,0.0,24.7345865669,47.5788473902,73.7721796861,68.7992956564,4.9528840297,0.02
 10/30  19:00:00,140.505724676,28.0544249361,25.2696427811,0.0,24.7345865669,47.5788473902,80.0968542209,75.1239701912,4.9528840297,0.02
 10/30  20:00:00,115.653793673,27.6256119164,22.1034597876,0.0,12.3672932834,38.6892022431,94.9445776313,91.9528472135,2.97173041782,0.02
 10/30  21:00:00,82.0461126903,14.0475588571,12.134154725,0.0,12.3672932834,27.0668015668,61.1704779921,58.1787475743,2.97173041782,0.02
 10/30  22:00:00,71.8164006882,19.3153934285,15.6549885578,0.0,4.12243109448,15.9888894789,85.3381384698,82.346408052,2.97173041782,0.02
 10/30  23:00:00,68.9882813236,18.8458876307,13.5378438533,0.0,4.12243109448,15.9888894789,77.6341467406,74.6424163228,2.97173041782,0.02
 10/30  24:00:00,74.7975865722,22.1637172241,16.4729367119,0.0,4.12243109448,15.9888894789,96.8764591486,93.8847287307,2.97173041782,0.02
 10/31  01:00:00,67.4435123792,18.4170746109,12.789815649,0.00680271224698,4.12243109448,15.9888894789,78.3697661397,75.3780357219,2.97173041782,0.02
 10/31  02:00:00,75.3158097626,23.1499871696,14.9648967578,0.150295645564,4.12243109448,15.9888894789,99.5065951977,96.5148647798,2.97173041782,0.02
 10/31  03:00:00,67.2498322307,17.9024989872,11.4074668857,0.058681862663,4.12243109448,15.9888894789,80.7409528917,77.7492224739,2.97173041782,0.02
 10/31  04:00:00,100.413606788,28.3403002826,15.8637808782,0.463280845315,12.3672932834,24.9413748627,113.477573015,108.504688985,4.9528840297,0.02
 10/31  05:00:00,119.485885094,28.1227552352,18.8007844078,16.1959812698,12.3672932834,24.9413748627,181.482901887,176.510017858,4.9528840297,0.02
 10/31  06:00:00,176.163903649,29.0335704677,18.7054078815,14.6576618968,24.7345865669,70.7195625826,147.522531547,137.596763487,9.90576805939,0.02
 10/31  07:00:00,196.508784028,29.2046990508,19.952524645,9.82565847526,37.1018798503,92.3937384068,136.766588403,118.252800018,9.90576805939,8.60802032521
 10/31  08:00:00,200.619855328,29.3100314838,23.0015755968,5.99612515005,37.1018798503,104.434947198,119.892755099,109.96698704,9.90576805939,0.02
 10/31  09:00:00,214.646609668,29.5092080091,26.7663839872,4.01724444855,37.1018798503,116.476155989,113.475611462,103.549843403,9.90576805939,0.02
 10/31  10:00:00,220.951437889,29.9103828747,33.8071671112,2.87946626407,37.1018798503,116.476155989,116.194092502,97.6563330399,9.90576805939,8.63199140226
 10/31  11:00:00,228.068551625,30.3508786659,41.4693863004,1.89369578149,37.1018798503,116.476155989,103.115788746,93.1900206867,9.90576805939,0.02
 10/31  12:00:00,224.805614543,30.811966767,50.6661792238,1.01460845554,37.1018798503,104.434947198,107.582200498,89.0474112715,9.90576805939,8.62902116666
 10/31  13:00:00,240.768099035,31.2088419392,54.5572638738,0.647414381278,37.1018798503,116.476155989,95.6994087687,85.7736407093,9.90576805939,0.02
 10/31  14:00:00,242.069257845,31.522146813,55.8446783784,0.347992272867,37.1018798503,116.476155989,102.078359349,83.5406770503,9.90576805939,8.63191423888
 10/31  15:00:00,243.310145455,31.7126703126,57.0703376331,0.172978033306,37.1018798503,116.476155989,91.705384526,81.7796164666,9.90576805939,0.02
 10/31  16:00:00,240.098683145,31.4984137803,54.1220245554,0.124610180062,37.1018798503,116.476155989,92.6110670903,82.685299031,9.90576805939,0.02
 10/31  17:00:00,232.815207788,31.1149469693,44.8476156485,0.15099110892,37.1018798503,116.476155989,103.68470742,85.1614990988,9.90576805939,8.61744026191
 10/31  18:00:00,145.603478327,28.1401875401,30.2816329192,0.0,24.7345865669,47.5788473902,71.7031317108,66.7302476811,4.9528840297,0.02
 10/31  19:00:00,141.821769059,28.0544249361,26.585685439,0.0,24.7345865669,47.5788473902,77.9260590963,72.9531750666,4.9528840297,0.02
 10/31  20:00:00,118.100592906,27.6256119164,24.5502568525,0.0,12.3672932834,38.6892022431,92.197610738,89.2058803202,2.97173041782,0.02
 10/31  21:00:00,82.4751326427,15.1624727085,13.3100455111,0.0,12.3672932834,27.0668015668,58.7605656297,55.7688352119,2.97173041782,0.02
 10/31  22:00:00,71.4715270688,19.3153934285,17.1103632823,0.0,4.12243109448,15.9888894789,83.1602206048,80.1684901869,2.97173041782,0.02
 10/31  23:00:00,57.8120129414,12.291614,10.484203313,0.0,4.12243109448,15.9888894789,57.109287745,54.1175573272,2.97173041782,0.02
 10/31  24:00:00,75.3890933589,23.2357497735,16.689961442,0.0,4.12243109448,15.9888894789,96.6152504339,93.6235200161,2.97173041782,0.02
 11/01  01:00:00,66.5014763177,17.9882615912,12.2662503505,0.0,4.12243109448,15.9888894789,77.9028734027,74.9111429849,2.97173041782,0.02
 11/01  02:00:00,76.665418452,22.8069367538,14.1829908476,0.0111443085661,4.12243109448,15.9888894789,98.4177809799,95.426050562,2.97173041782,0.02
 11/01  03:00:00,69.3278126347,18.8458876307,10.7415337297,0.156438283279,4.12243109448,15.9888894789,79.7958477867,76.8041173689,2.97173041782,0.02
 11/01  04:00:00,100.825368002,27.4826742431,14.4451200153,0.118400352633,12.3672932834,24.9413748627,112.168358666,107.195474637,4.9528840297,0.02
 11/01  05:00:00,123.344041506,28.5789596755,16.6567951088,16.1896331295,12.3672932834,24.9413748627,179.23457971,174.26169568,4.9528840297,0.02
 11/01  06:00:00,179.035911643,29.063361442,16.1726787518,12.5223827236,24.7345865669,70.7195625826,148.268242234,138.342474175,9.90576805939,0.02
 11/01  07:00:00,200.069341891,29.305273096,15.6737896717,8.77828422786,37.1018798503,92.3937384068,136.557113265,118.043259965,9.90576805939,8.60808524072
 11/01  08:00:00,197.536292959,29.3823881015,17.2864428429,6.06848372773,37.1018798503,104.434947198,121.063308817,111.137540758,9.90576805939,0.02
 11/01  09:00:00,207.811229705,29.5116742368,20.072772793,3.87300048566,37.1018798503,116.476155989,115.345809064,105.420041004,9.90576805939,0.02
 11/01  10:00:00,209.205454935,29.8260714839,22.047304359,2.97765803933,37.1018798503,116.476155989,118.465977537,99.9290138637,9.90576805939,8.6311956135
 11/01  11:00:00,210.504426544,30.2190292346,23.6034285987,2.32736691811,37.1018798503,116.476155989,105.631805129,95.7060370695,9.90576805939,0.02
 11/01  12:00:00,199.320599514,30.5652647211,24.7816908942,1.49452355298,37.1018798503,104.434947198,110.678885948,92.1441009688,9.90576805939,8.62901691934
 11/01  13:00:00,212.815824088,30.8767438165,26.4471585628,1.13733350675,37.1018798503,116.476155989,99.1454532731,89.2196852137,9.90576805939,0.02
 11/01  14:00:00,216.186775906,31.0826327512,29.8756624752,0.874037239226,37.1018798503,116.476155989,105.849780138,87.3119848147,9.90576805939,8.63202726348
 11/01  15:00:00,217.500153685,31.1733868121,31.2841530173,0.688448734995,37.1018798503,116.476155989,95.8606857088,85.9349176494,9.90576805939,0.02
 11/01  16:00:00,216.204912998,30.9966093422,30.1970194495,0.657639249689,37.1018798503,116.476155989,96.3140403396,86.3882722802,9.90576805939,0.02
 11/01  17:00:00,214.688606926,30.6142723757,26.6013606974,0.771325576073,37.1018798503,116.476155989,107.170142182,88.646877002,9.90576805939,8.61749712092
 11/01  18:00:00,136.107720902,27.9472216812,20.9788405441,0.0,24.7345865669,47.5788473902,74.5032002957,69.5303162661,4.9528840297,0.02
 11/01  19:00:00,135.056901782,28.3760347009,19.4992061049,0.0,24.7345865669,47.5788473902,80.9655857057,75.992701676,4.9528840297,0.02
 11/01  20:00:00,114.026294521,27.1967988966,19.1967568992,0.0,12.3672932834,38.6892022431,95.1226683658,92.130937948,2.97173041782,0.02
 11/01  21:00:00,83.4971172489,14.4763718769,11.3552800124,0.0,12.3672932834,27.0668015668,59.3992497395,56.4075193217,2.97173041782,0.02
 11/01  22:00:00,78.5952182344,21.9493107142,16.4525767431,0.0,4.12243109448,15.9888894789,93.1817970788,90.1900666609,2.97173041782,0.02
 11/01  23:00:00,70.3950012733,18.5028372149,12.1778279935,0.00136724097188,4.12243109448,15.9888894789,76.2813941128,73.289663695,2.97173041782,0.02
 11/01  24:00:00,77.5460602939,22.5925302439,14.0367160803,0.0442536997443,4.12243109448,15.9888894789,97.0722808713,94.0805504535,2.97173041782,0.02
 11/02  01:00:00,70.1305990279,17.9882615912,11.2322773886,0.06352768986,4.12243109448,15.9888894789,79.042367809,76.0506373912,2.97173041782,0.02
 11/02  02:00:00,79.7459929353,23.0213432636,13.2249560146,0.228690101027,4.12243109448,15.9888894789,99.3445209264,96.3527905086,2.97173041782,0.02
