Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/02  03:00:00,72.0931928459,18.6314811208,10.4769998535,0.460446661634,4.12243109448,15.9888894789,80.8883216958,77.896591278,2.97173041782,0.02
 11/02  04:00:00,103.65268162,27.4826742431,14.0901115593,0.376945611547,12.3672932834,24.9413748627,113.679419729,108.7065357,4.9528840297,0.02
 11/02  05:00:00,130.555162857,28.5777537631,15.2089614878,20.5116615264,12.3672932834,24.9413748627,180.844279204,175.871395174,4.9528840297,0.02
 11/02  06:00:00,183.591679327,29.0660233132,15.9221446034,15.6975617777,24.7345865669,70.7195625826,151.133266545,141.207498485,9.90576805939,0.02
 11/02  07:00:00,201.789494302,29.2910097285,16.7073980946,11.3156411075,37.1018798503,92.3937384068,137.363968864,118.850119955,9.90576805939,8.60808085007
 11/02  08:00:00,199.769057644,29.3735387703,18.6287271521,8.21062937543,37.1018798503,104.434947198,121.844089791,111.918321732,9.90576805939,0.02
 11/02  09:00:00,211.674058013,29.4982791615,22.5153234138,5.3066618672,37.1018798503,116.476155989,115.801479427,105.875711368,9.90576805939,0.02
 11/02  10:00:00,219.024481806,29.7974153505,31.0429759089,3.829673383,37.1018798503,116.476155989,118.367499639,99.829511257,9.90576805939,8.63222032235
 11/02  11:00:00,227.566465577,30.2276280098,40.3164521382,2.6677696754,37.1018798503,116.476155989,104.916097804,94.9903297442,9.90576805939,0.02
 11/02  12:00:00,227.160654761,30.6476222603,49.1123751036,1.58921478252,37.1018798503,104.434947198,109.178833038,90.6440054084,9.90576805939,8.62905956977
 11/02  13:00:00,240.891819898,30.974462681,53.0730458124,1.02235046057,37.1018798503,116.476155989,97.5159206799,87.5901526205,9.90576805939,0.02
 11/02  14:00:00,239.963614846,31.2349710691,53.6796409117,0.694560403112,37.1018798503,116.476155989,104.106518146,85.5686537833,9.90576805939,8.63209630299
 11/02  15:00:00,239.196816784,31.3017220583,53.1215045803,0.419415863343,37.1018798503,116.476155989,94.5162135474,84.590445488,9.90576805939,0.02
 11/02  16:00:00,235.392378394,31.1223599699,49.5824189325,0.333941831584,37.1018798503,116.476155989,95.1497373603,85.2239693009,9.90576805939,0.02
 11/02  17:00:00,231.181265578,30.7599741221,43.3337798888,0.385873877637,37.1018798503,116.476155989,106.091797928,87.5685010361,9.90576805939,8.61752883217
 11/02  18:00:00,148.556248817,28.1401875401,33.2344007924,0.0,24.7345865669,47.5788473902,73.0512008855,68.0783168558,4.9528840297,0.02
 11/02  19:00:00,145.878219425,28.0544249361,30.6421304503,0.0,24.7345865669,47.5788473902,79.1667749116,74.1938908819,4.9528840297,0.02
 11/02  20:00:00,123.083770301,27.6256119164,29.5334279384,0.0,12.3672932834,38.6892022431,93.1573436787,90.1656132609,2.97173041782,0.02
 11/02  21:00:00,86.8982428552,15.2482353124,17.7084975337,0.0,12.3672932834,27.0668015668,60.736739454,57.7450090362,2.97173041782,0.02
 11/02  22:00:00,74.7986866532,19.3153934285,20.6915700984,0.0,4.12243109448,15.9888894789,84.0150900653,81.0233596475,2.97173041782,0.02
 11/02  23:00:00,60.1476752158,12.291614,13.2395920384,0.0,4.12243109448,15.9888894789,57.2250221535,54.2332917356,2.97173041782,0.02
 11/02  24:00:00,74.7501511417,19.4379847127,20.3705985589,0.0,4.12243109448,15.9888894789,84.7034052871,81.7116748693,2.97173041782,0.02
 11/03  01:00:00,56.4939608539,11.3075325784,10.5287398196,0.0,4.12243109448,15.9888894789,49.5677163625,46.5759859447,2.97173041782,0.02
 11/03  02:00:00,74.7107611835,20.6221788769,18.8651375576,0.0,4.12243109448,15.9888894789,93.8068763981,90.8151459803,2.97173041782,0.02
 11/03  03:00:00,69.5991152951,18.5028372149,15.3071717411,0.0122392339227,4.12243109448,15.9888894789,79.5956224715,76.6038920537,2.97173041782,0.02
 11/03  04:00:00,102.493026532,28.0258374015,22.264985623,0.0261880367484,12.3672932834,24.9413748627,110.073703827,105.100819797,4.9528840297,0.02
 11/03  05:00:00,115.628402318,28.1631703299,24.6729086132,10.6163078631,12.3672932834,24.9413748627,177.260617662,172.287733632,4.9528840297,0.02
 11/03  06:00:00,172.342036978,29.2001092843,24.3530540797,8.44434907843,24.7345865669,70.7195625826,152.350292737,133.843973705,9.90576805939,8.60055097264
 11/03  07:00:00,196.341987986,29.4849058593,24.3627427319,5.17803791589,37.1018798503,92.3937384068,125.008148337,115.082380278,9.90576805939,0.02
 11/03  08:00:00,201.485340187,29.5987357065,26.5614933187,3.01297618068,37.1018798503,104.434947198,118.055698693,108.129930634,9.90576805939,0.02
 11/03  09:00:00,219.183252485,29.8133782734,33.4699254123,1.5461410361,37.1018798503,116.476155989,112.502737128,102.576969068,9.90576805939,0.02
 11/03  10:00:00,225.61533239,30.2544269079,40.1099133418,0.896582675107,37.1018798503,116.476155989,115.510269323,96.9721885729,9.90576805939,8.63231269116
 11/03  11:00:00,234.66660874,30.6777841754,48.9484755043,0.685715751481,37.1018798503,116.476155989,102.569813789,92.6440457297,9.90576805939,0.02
 11/03  12:00:00,228.18602414,31.0866161577,54.2818499755,0.504710226915,37.1018798503,104.434947198,107.431400936,88.8975449538,9.90576805939,8.62808792246
 11/03  13:00:00,244.093033776,31.3647466808,58.0585870701,0.315082674564,37.1018798503,116.476155989,96.1773574841,86.2515894247,9.90576805939,0.02
 11/03  14:00:00,245.150924053,31.648113446,58.9960405729,0.152333771839,37.1018798503,116.476155989,102.578807897,84.0423414203,9.90576805939,8.6306984169
 11/03  15:00:00,243.490625676,31.7574569779,57.30270198,0.0762785992784,37.1018798503,116.476155989,93.0799891374,83.154221078,9.90576805939,0.02
 11/03  16:00:00,241.476101867,31.6074267077,55.4970930769,0.0179145754938,37.1018798503,116.476155989,102.293250001,83.7611505576,9.90576805939,8.62633138352
 11/03  17:00:00,239.740194341,31.2135600851,51.8045793014,0.0204287107521,37.1018798503,116.476155989,95.8143282384,85.888560179,9.90576805939,0.02
 11/03  18:00:00,153.599337521,28.1401875401,38.2774864233,0.0,24.7345865669,47.5788473902,71.6075407469,66.6346567172,4.9528840297,0.02
 11/03  19:00:00,149.26989738,28.0544249361,34.0338044595,0.0,24.7345865669,47.5788473902,77.6029014301,72.6300174004,4.9528840297,0.02
 11/03  20:00:00,124.715494943,27.6256119164,31.1651483156,0.0,12.3672932834,38.6892022431,91.7364108972,88.7446804794,2.97173041782,0.02
 11/03  21:00:00,87.4515810709,15.3339979164,17.7167657171,0.0,12.3672932834,27.0668015668,58.5682315648,55.576501147,2.97173041782,0.02
 11/03  22:00:00,76.1132053031,19.3153934285,20.9371397454,0.0,4.12243109448,15.9888894789,82.6425710047,79.6508405868,2.97173041782,0.02
 11/03  23:00:00,61.94023554,12.291614,13.7144595068,0.0,4.12243109448,15.9888894789,56.6336443579,53.6419139401,2.97173041782,0.02
 11/03  24:00:00,76.8532053615,19.4379847127,21.7518981396,0.0,4.12243109448,15.9888894789,82.551453403,79.5597229852,2.97173041782,0.02
 11/04  01:00:00,58.4247724778,11.3075325784,12.2566328587,0.0,4.12243109448,15.9888894789,47.2317852072,44.2400547894,2.97173041782,0.02
 11/04  02:00:00,74.0923702597,18.8662340197,19.9828067527,0.0,4.12243109448,15.9888894789,83.0963469112,80.1046164934,2.97173041782,0.02
 11/04  03:00:00,58.0678425548,11.4790577863,11.9424977154,0.0,4.12243109448,15.9888894789,56.9609110334,45.3873435999,2.97173041782,8.60183701572
 11/04  04:00:00,89.1168842721,27.1967988966,26.7564761737,0.0,4.12243109448,16.0517297156,116.67665952,113.684929102,2.97173041782,0.02
 11/04  05:00:00,86.9460450645,26.7679858769,25.1365509822,0.0,4.12243109448,16.0517297156,115.778238877,112.786508459,2.97173041782,0.02
 11/04  06:00:00,113.642856553,28.9120509756,26.0102649911,0.124957615969,4.12243109448,39.6058045677,97.2215106213,94.2297802035,2.97173041782,0.02
 11/04  07:00:00,158.100149615,28.9589234362,27.7876645202,15.813279121,12.3672932834,65.3531420225,154.253851464,149.280967435,4.9528840297,0.02
 11/04  08:00:00,152.877078436,28.9428742452,28.4564747104,14.0940634489,12.3672932834,68.2430321324,151.75263215,146.77974812,4.9528840297,0.02
 11/04  09:00:00,180.887633484,28.9729717591,31.2395882497,10.2745346376,16.4897243779,93.1370602926,142.09914732,134.154532872,7.92461444751,0.02
 11/04  10:00:00,182.984655646,28.9911588657,35.645454666,7.94738977321,16.4897243779,93.1370602926,136.760391558,128.815777111,7.92461444751,0.02
 11/04  11:00:00,185.701054155,28.9921492701,39.3041117856,7.00412743065,16.4897243779,93.1370602926,134.291772823,126.347158376,7.92461444751,0.02
 11/04  12:00:00,178.398477618,28.9935287347,42.1389456986,6.01696519213,16.4897243779,83.9857416113,141.000774548,124.465314078,7.92461444751,8.61084602179
 11/04  13:00:00,182.027612687,29.0154241916,47.2570943858,4.50608020522,16.4897243779,83.9857416113,129.319834082,121.375219635,7.92461444751,0.02
 11/04  14:00:00,184.906184768,29.078519598,51.0686702257,3.51004026458,16.4897243779,83.9857416113,125.285474597,117.340860149,7.92461444751,0.02
 11/04  15:00:00,160.887957496,28.9120509756,48.1838457962,0.0,12.3672932834,70.6512738906,64.1156089005,59.1427248708,4.9528840297,0.02
 11/04  16:00:00,158.525143354,28.9120509756,45.8210240085,0.0,12.3672932834,70.6512738906,63.7068565921,58.7339725624,4.9528840297,0.02
 11/04  17:00:00,144.746718635,28.9120509756,42.2169691865,0.0,12.3672932834,58.1284167478,69.2583069164,64.2854228867,4.9528840297,0.02
 11/04  18:00:00,108.279379488,26.3391728571,29.7641911631,0.0,12.3672932834,24.9413748627,93.6927853928,88.7199013631,4.9528840297,0.02
 11/04  19:00:00,106.724581929,27.1967988966,27.351767542,0.0,12.3672932834,24.9413748627,101.269804062,96.2969200325,4.9528840297,0.02
 11/04  20:00:00,88.0737966053,26.7679858769,26.2643025486,0.0,4.12243109448,16.0517297156,110.635686361,107.643955943,2.97173041782,0.02
 11/04  21:00:00,58.7052627438,11.7062990476,12.4493482221,0.0,4.12243109448,15.9888894789,57.995997874,55.0042674561,2.97173041782,0.02
 11/04  22:00:00,67.66703666,15.8035037143,17.1937827394,0.0,4.12243109448,15.9888894789,78.0222585817,75.0305281638,2.97173041782,0.02
 11/04  23:00:00,68.8490357767,17.0245265586,17.129015826,0.0,4.12243109448,15.9888894789,77.0164379743,74.0247075565,2.97173041782,0.02
 11/04  24:00:00,80.5095285636,22.8069367538,22.8445478359,0.00809164707991,4.12243109448,15.9888894789,110.745103945,99.1732588311,2.97173041782,8.60011469561
 11/05  01:00:00,68.939409966,17.5594485714,18.719940356,0.0,2.06121554724,15.9888894789,83.3720093155,80.3802788977,2.97173041782,0.02
 11/05  02:00:00,82.0113390975,23.2357497735,25.8589020726,0.127950558008,2.06121554724,15.9888894789,104.807093566,101.815363148,2.97173041782,0.02
 11/05  03:00:00,70.1255279158,17.5594485714,19.9060584836,0.0,2.06121554724,15.9888894789,84.4788343298,81.487103912,2.97173041782,0.02
 11/05  04:00:00,82.3580100476,23.2357497735,26.1074644354,0.226059301012,2.06121554724,15.9888894789,106.058098298,103.066367881,2.97173041782,0.02
 11/05  05:00:00,69.0397157428,17.5594485714,18.8202464458,0.0,2.06121554724,15.9888894789,85.7359645424,82.7442341246,2.97173041782,0.02
 11/05  06:00:00,80.7054716733,23.1285465186,24.4519553632,0.336233369893,2.06121554724,15.9888894789,108.278365836,105.286635418,2.97173041782,0.02
 11/05  07:00:00,64.8156653865,18.4170746109,20.5281351869,0.257934961487,2.06121554724,15.9888894789,86.6286995591,83.6369691412,2.97173041782,0.02
 11/05  08:00:00,98.8693989649,23.3786874468,28.8551596332,0.133262543142,4.12243109448,41.7362269337,102.631617664,97.658733634,4.9528840297,0.02
 11/05  09:00:00,93.3053788064,19.1317629772,27.8000422664,0.0,4.12243109448,41.7362269337,80.4184963191,75.4456122894,4.9528840297,0.02
 11/05  10:00:00,107.267909545,23.3429530285,37.420249875,0.00241735236905,4.12243109448,41.7362269337,96.4009160277,91.428031998,4.9528840297,0.02
 11/05  11:00:00,97.9230025382,18.9316502346,32.612847896,0.00493088358605,4.12243109448,41.7362269337,77.3491873196,72.3763032899,4.9528840297,0.02
 11/05  12:00:00,111.218839637,23.6645627933,41.050623725,0.00136385558797,4.12243109448,41.7362269337,94.4690792113,89.4961951816,4.9528840297,0.02
 11/05  13:00:00,98.2422675282,18.9316502346,32.9370437842,0.0,4.12243109448,41.7362269337,77.4989680766,72.5260840469,4.9528840297,0.02
 11/05  14:00:00,110.313186773,23.2357497735,40.5751477392,0.0,4.12243109448,41.7362269337,96.0614557907,91.088571761,4.9528840297,0.02
 11/05  15:00:00,100.554322936,19.2747006504,34.9060487694,0.0,4.12243109448,41.7362269337,78.3768161689,73.4039321392,4.9528840297,0.02
 11/05  16:00:00,94.2337794464,23.7503253972,40.8388570807,0.0,4.12243109448,24.8785346261,97.5433675201,92.5704834904,4.9528840297,0.02
 11/05  17:00:00,58.4033200484,14.0475588571,21.1953799181,0.0,2.06121554724,15.9888894789,69.6471228888,66.655392471,2.97173041782,0.02
 11/05  18:00:00,77.4336082009,16.5651939553,28.2727515618,0.0,2.06121554724,15.9888894789,80.8454994047,77.8537689869,2.97173041782,0.02
 11/05  19:00:00,76.4988392236,17.5594485714,26.2793700707,0.0,2.06121554724,15.9888894789,85.6999049408,82.708174523,2.97173041782,0.02
 11/05  20:00:00,70.537230386,14.112975072,23.8929504555,0.0,2.06121554724,15.9888894789,63.4074781617,60.4157477439,2.97173041782,0.02
 11/05  21:00:00,72.3201123176,14.4560254878,25.3162950538,0.0164868875033,2.06121554724,15.9888894789,63.2707627936,60.2790323758,2.97173041782,0.02
 11/05  22:00:00,61.8601069605,13.1695864285,16.1592156103,0.0,2.06121554724,15.9888894789,63.6600726844,60.6683422666,2.97173041782,0.02
 11/05  23:00:00,66.448209896,15.8121096138,17.8767671128,0.185122961578,2.06121554724,15.9888894789,74.9530236374,71.9612932196,2.97173041782,0.02
 11/05  24:00:00,82.465697483,23.1285465186,26.2398443166,0.308570151615,2.06121554724,15.9888894789,108.356449644,105.364719226,2.97173041782,0.02
 11/06  01:00:00,72.7462871217,18.1597867991,19.742077676,0.123186243153,4.12243109448,15.9888894789,86.6999350112,83.7082045933,2.97173041782,0.02
 11/06  02:00:00,79.6824320303,22.378123734,22.2985454333,0.155810665721,4.12243109448,15.9888894789,108.144311788,105.15258137,2.97173041782,0.02
 11/06  03:00:00,70.6066344723,18.8458876307,16.3255752618,0.713935085155,4.12243109448,15.9888894789,87.6593192431,84.6675888253,2.97173041782,0.02
 11/06  04:00:00,78.690381362,23.2357497735,19.6613419384,0.943337358657,4.12243109448,15.9888894789,117.876510171,106.302941678,2.97173041782,8.60183807568
 11/06  05:00:00,104.168396873,27.9400747975,23.4363231228,0.615983380278,12.3672932834,24.9413748627,123.501416329,118.528532299,4.9528840297,0.02
 11/06  06:00:00,128.001465038,28.0804295037,26.3897802765,21.3552397706,12.3672932834,24.9413748627,191.295900512,186.323016482,4.9528840297,0.02
 11/06  07:00:00,175.031054971,29.0017462744,26.553742449,16.2015698312,24.7345865669,70.7195625826,156.509530505,146.583762445,9.90576805939,0.02
 11/06  08:00:00,196.03780386,29.0604379178,26.4815320058,10.22703059,37.1018798503,92.3937384068,135.447155267,125.521387207,9.90576805939,0.02
 11/06  09:00:00,205.782522631,29.1233863691,26.6498268031,7.69715382939,37.1018798503,104.434947198,127.934648958,118.008880899,9.90576805939,0.02
 11/06  10:00:00,217.710714725,29.1747282086,27.2818753058,6.90027633664,37.1018798503,116.476155989,124.994184599,114.551943466,9.90576805939,0.536473073179
 11/06  11:00:00,216.552882639,29.2312658917,27.1427721542,5.82443812269,37.1018798503,116.476155989,129.627078376,111.605793738,9.90576805939,8.11551657876
 11/06  12:00:00,215.599745966,29.2781148808,26.7896879435,5.17727476678,37.1018798503,116.476155989,119.384316448,109.458548389,9.90576805939,0.02
 11/06  13:00:00,202.74990309,29.3195536699,26.5385605372,4.57894834138,37.1018798503,104.434947198,126.20719189,107.671614461,9.90576805939,8.62980936955
 11/06  14:00:00,213.908183437,29.3635446532,26.0454836222,4.14450184035,37.1018798503,116.476155989,115.692933377,105.767165317,9.90576805939,0.02
 11/06  15:00:00,213.072336439,29.3984599522,25.5221292683,3.79731662422,37.1018798503,116.476155989,122.897257684,104.358882397,9.90576805939,8.63260722823
 11/06  16:00:00,212.59635177,29.4308889057,25.3242101238,3.48703162164,37.1018798503,116.476155989,112.948059455,103.022291396,9.90576805939,0.02
 11/06  17:00:00,217.290194343,29.4528655897,25.3163323059,3.46899720151,37.1018798503,116.476155989,120.578790871,102.046428714,9.90576805939,8.62659409801
 11/06  18:00:00,225.771941011,29.4654745018,24.2150055045,3.64399524961,37.1018798503,116.476155989,111.500293345,101.574525285,9.90576805939,0.02
 11/06  19:00:00,134.30177452,27.6256119164,19.4944909192,0.0,24.7345865669,47.5788473902,83.4179500214,78.4450659917,4.9528840297,0.02
 11/06  20:00:00,133.241157965,28.1258937727,17.9335874548,0.0,24.7345865669,47.5788473902,88.7395134863,83.7666294566,4.9528840297,0.02
 11/06  21:00:00,109.210933309,26.7679858769,16.310555733,0.0,12.3672932834,38.6892022431,102.425575331,99.4338449127,2.97173041782,0.02
 11/06  22:00:00,88.3158598953,20.4588948146,12.2226939042,0.0692570545096,12.3672932834,27.0668015668,83.1242916195,80.1325612017,2.97173041782,0.02
 11/06  23:00:00,65.0451045582,17.5594485714,10.5246283426,0.0,4.12243109448,15.9888894789,77.8927110789,74.9009806611,2.97173041782,0.02
 11/06  24:00:00,76.5054524581,23.0642245656,12.6054700299,0.689741938264,4.12243109448,15.9888894789,99.4526841374,96.4609537196,2.97173041782,0.02
 11/07  01:00:00,67.5645391359,18.4170746109,9.8148045676,0.970704789072,4.12243109448,15.9888894789,89.9025888147,78.3306187506,2.97173041782,8.60023964627
 11/07  02:00:00,73.7360773693,22.378123734,12.7733465145,0.599121382554,4.12243109448,15.9888894789,101.681634721,98.6899043036,2.97173041782,0.02
 11/07  03:00:00,66.889307348,18.6743624228,10.2296673583,1.80450976961,4.12243109448,15.9888894789,82.6395252978,79.64779488,2.97173041782,0.02
 11/07  04:00:00,75.6090335468,22.9784619617,13.1906004127,2.21532954179,4.12243109448,15.9888894789,103.719421597,100.727691179,2.97173041782,0.02
 11/07  05:00:00,97.4120547976,27.4826742431,15.840541897,1.6991832696,12.3672932834,24.9413748627,117.185512695,112.212628665,4.9528840297,0.02
 11/07  06:00:00,128.673793156,28.5416184471,19.3636191859,28.5925399218,12.3672932834,24.9413748627,185.879523831,180.906639802,4.9528840297,0.02
 11/07  07:00:00,173.220109616,29.0148950803,19.9140980338,21.0171199559,24.7345865669,70.7195625826,150.816017647,140.890249588,9.90576805939,0.02
 11/07  08:00:00,194.745817836,29.1442203666,21.7183808076,13.6144094846,37.1018798503,92.3937384068,130.150927063,120.225159004,9.90576805939,0.02
 11/07  09:00:00,205.086774949,29.2451516819,23.8764190001,9.65302839897,37.1018798503,104.434947198,122.163176144,112.237408085,9.90576805939,0.02
 11/07  10:00:00,217.375771654,29.3372800225,26.5013672455,7.18328756676,37.1018798503,116.476155989,125.333700931,106.799936729,9.90576805939,8.62799614309
 11/07  11:00:00,222.604958592,29.5082816417,33.0368332429,5.70543561201,37.1018798503,116.476155989,111.265192045,101.339423986,9.90576805939,0.02
 11/07  12:00:00,228.145772176,29.6592521706,39.8859968025,4.24583725716,37.1018798503,116.476155989,117.199690497,98.6596428864,9.90576805939,8.63427955136
 11/07  13:00:00,217.079165727,29.7641485147,42.0626229087,2.93956503417,37.1018798503,104.434947198,107.116151659,97.1903836001,9.90576805939,0.02
 11/07  14:00:00,229.136186539,30.0247394969,42.8402021838,1.91656117684,37.1018798503,116.476155989,112.665497027,94.1254390098,9.90576805939,8.63428995791
 11/07  15:00:00,230.492526099,30.1913472816,44.4087981167,1.53797167296,37.1018798503,116.476155989,101.576647339,91.6508792796,9.90576805939,0.02
 11/07  16:00:00,228.686861923,30.1977128814,42.763294883,1.37160424687,37.1018798503,116.476155989,100.523146461,90.5973784019,9.90576805939,0.02
 11/07  17:00:00,231.283226041,30.038585405,40.9052423784,1.28742378485,37.1018798503,116.476155989,110.34300698,91.8109780967,9.90576805939,8.62626082385
 11/07  18:00:00,238.476230914,29.9181041959,38.8565180964,1.25413074351,37.1018798503,116.476155989,103.066293643,93.1405255839,9.90576805939,0.02
 11/07  19:00:00,144.6260766,27.5184086614,29.9259892139,0.0,24.7345865669,47.5788473902,76.4960582793,71.5231742496,4.9528840297,0.02
 11/07  20:00:00,146.234167146,28.268831446,30.783651684,0.0,24.7345865669,47.5788473902,81.9713722878,76.9984882581,4.9528840297,0.02
 11/07  21:00:00,119.62212159,26.3391728571,27.3581975935,0.0,12.3672932834,38.6892022431,95.700804483,92.7090740652,2.97173041782,0.02
 11/07  22:00:00,86.4490444261,15.3339979164,17.1735286598,0.0,12.3672932834,27.0668015668,68.6574044661,57.0819812877,2.97173041782,8.60369276059
 11/07  23:00:00,74.860651125,19.3153934285,20.7725350407,0.0,4.12243109448,15.9888894789,85.196911486,82.2051810682,2.97173041782,0.02
 11/07  24:00:00,61.3615792535,12.6143180267,14.2062269825,0.0,4.12243109448,15.9888894789,53.6974394573,50.7057090395,2.97173041782,0.02
 11/08  01:00:00,78.4166356302,20.0300817948,23.6138312276,0.0,4.12243109448,15.9888894789,89.380516026,86.3887856082,2.97173041782,0.02
 11/08  02:00:00,58.4590735177,10.9644821626,12.979300291,0.0,4.12243109448,15.9888894789,49.9000794702,46.9083490524,2.97173041782,0.02
 11/08  03:00:00,78.3343727658,19.5094535494,24.0663162358,0.0116236041915,4.12243109448,15.9888894789,84.7717192781,81.7799888602,2.97173041782,0.02
 11/08  04:00:00,60.2523667887,11.3932951824,14.2879499199,0.055830688508,4.12243109448,15.9888894789,49.044907893,46.0531774752,2.97173041782,0.02
 11/08  05:00:00,114.566633338,27.9114872629,34.41648106,0.0626497690857,12.3672932834,24.9413748627,109.982776331,105.009892301,4.9528840297,0.02
 11/08  06:00:00,133.087131484,28.611521458,38.5759311775,13.7236636184,12.3672932834,24.9413748627,176.069887748,171.097003718,4.9528840297,0.02
 11/08  07:00:00,178.495405011,29.0823216498,36.5173461591,9.62174097856,24.7345865669,70.7195625826,143.114964034,133.189195974,9.90576805939,0.02
 11/08  08:00:00,202.448890391,29.4023985658,37.0653488744,5.71233619529,37.1018798503,92.3937384068,124.311496583,114.385728524,9.90576805939,0.02
 11/08  09:00:00,217.947980161,29.5197879087,42.202548442,3.91344772266,37.1018798503,104.434947198,117.844589273,107.918821214,9.90576805939,0.02
 11/08  10:00:00,238.197668606,29.61861578,51.2100051792,3.01523299317,37.1018798503,116.476155989,122.749809669,104.216153209,9.90576805939,8.62788840052
 11/08  11:00:00,248.548694004,29.9756623343,62.1883147141,2.03028383303,37.1018798503,116.476155989,108.434542636,98.5087745766,9.90576805939,0.02
 11/08  12:00:00,252.745296445,30.1113772294,66.9160686291,1.36317800792,37.1018798503,116.476155989,114.772451574,96.2336885113,9.90576805939,8.63299500283
 11/08  13:00:00,246.310855842,30.6427923076,72.6362089777,0.719006266136,37.1018798503,104.434947198,100.755854646,90.8300865864,9.90576805939,0.02
 11/08  14:00:00,261.580474562,31.0564086826,75.8537496311,0.315632819554,37.1018798503,116.476155989,101.874942841,83.3346751121,9.90576805939,8.63449966941
 11/08  15:00:00,261.821389886,31.2116266054,76.1040347382,0.15131073192,37.1018798503,116.476155989,91.8394088983,81.9136408389,9.90576805939,0.02
 11/08  16:00:00,260.207626653,31.1703967647,74.5798952347,0.103066361776,37.1018798503,116.476155989,102.278587836,83.7416181894,9.90576805939,8.63120158672
 11/08  17:00:00,261.924762232,30.9005922926,71.8333266229,0.138887296764,37.1018798503,116.476155989,98.1119610085,88.1861929491,9.90576805939,0.02
 11/08  18:00:00,269.213331344,30.7305721523,69.8668972499,0.16836699828,37.1018798503,116.476155989,99.2813551837,89.3555871243,9.90576805939,0.02
 11/08  19:00:00,171.753875664,28.0544249361,56.5177639967,0.0,24.7345865669,47.5788473902,72.7484646335,67.7755806038,4.9528840297,0.02
 11/08  20:00:00,172.224669339,28.3760347009,56.6669428019,0.0,24.7345865669,47.5788473902,86.5463683031,72.9848621364,4.9528840297,8.608622137
 11/08  21:00:00,143.030240285,27.4112054065,49.6942948311,0.0,12.3672932834,38.6892022431,91.5797220334,88.5879916156,2.97173041782,0.02
 11/08  22:00:00,99.8515655703,15.3339979164,30.5760598256,0.0,12.3672932834,27.0668015668,55.1046220256,52.1128916078,2.97173041782,0.02
 11/08  23:00:00,86.742437532,19.3153934285,32.6543220273,0.0,4.12243109448,15.9888894789,82.0718981885,79.0801677707,2.97173041782,0.02
 11/08  24:00:00,73.7284411878,13.4065278513,25.7551364586,0.0,4.12243109448,15.9888894789,54.9471725383,51.9554421205,2.97173041782,0.02
 11/09  01:00:00,85.7371019516,19.3153934285,31.6489863723,0.0,4.12243109448,15.9888894789,89.4298297159,86.4380992981,2.97173041782,0.02
 11/09  02:00:00,70.9313768477,12.5285554228,23.8617876129,0.0,4.12243109448,15.9888894789,53.2510082888,50.2592778709,2.97173041782,0.02
 11/09  03:00:00,82.7326830094,18.437421,29.5482829836,0.0,4.12243109448,15.9888894789,83.7087091417,80.7169787239,2.97173041782,0.02
 11/09  04:00:00,68.657166258,11.7363455982,22.4055299645,0.0,4.12243109448,15.9888894789,48.5117139261,45.5199835083,2.97173041782,0.02
 11/09  05:00:00,129.417934462,28.0973062381,49.1446132348,0.0,12.3672932834,24.9413748627,106.972171396,101.999287367,4.9528840297,0.02
 11/09  06:00:00,133.649960631,28.2153661783,48.7978361906,4.46074324678,12.3672932834,24.9413748627,173.414680631,168.441796601,4.9528840297,0.02
 11/09  07:00:00,177.861470419,29.3970574238,39.7612821621,3.07996811844,24.7345865669,70.7195625826,140.816147048,130.890378989,9.90576805939,0.02
 11/09  08:00:00,190.023953895,29.7104450558,27.9583950252,1.67464252986,37.1018798503,92.3937384068,122.07643792,112.15066986,9.90576805939,0.02
 11/09  09:00:00,201.407112917,29.9512114163,25.3214924343,0.667599232767,37.1018798503,104.434947198,123.155220371,104.624627762,9.90576805939,8.62482454984
 11/09  10:00:00,214.618980482,30.1619587811,25.0624134611,0.443162425562,37.1018798503,116.476155989,110.253546657,100.327778597,9.90576805939,0.02
 11/09  11:00:00,215.634359695,30.2884645533,25.4236724356,0.480901552859,37.1018798503,116.476155989,107.998866275,98.0730982154,9.90576805939,0.02
 11/09  12:00:00,215.502140394,30.7346301397,26.9282785275,0.399751954513,37.1018798503,116.476155989,112.179330754,93.6392726015,9.90576805939,8.63429009339
 11/09  13:00:00,206.744428843,31.0096134748,28.5985058113,0.394319914281,37.1018798503,104.434947198,100.533793382,90.6080253221,9.90576805939,0.02
 11/09  14:00:00,222.681320699,31.1508585713,29.1891639526,0.389216529061,37.1018798503,116.476155989,107.10257266,88.562178699,9.90576805939,8.63462590185
 11/09  15:00:00,225.224620252,31.2048817753,29.1971922636,0.411591610395,37.1018798503,116.476155989,96.9357567475,87.0099886881,9.90576805939,0.02
 11/09  16:00:00,226.529407749,30.964303857,26.5201317805,0.506530734887,37.1018798503,116.476155989,105.884195084,87.3471487104,9.90576805939,8.6312783144
 11/09  17:00:00,229.515613153,30.5675971678,24.3193604586,0.672064057808,37.1018798503,116.476155989,99.4743881296,89.5486200702,9.90576805939,0.02
 11/09  18:00:00,240.209499833,30.2965476587,23.4016345234,0.825071457688,37.1018798503,116.476155989,100.945044755,91.0192766954,9.90576805939,0.02
 11/09  19:00:00,154.262154655,27.5184086614,19.865575179,0.0,24.7345865669,47.5788473902,83.6263055063,70.0647072193,4.9528840297,8.60871425729
 11/09  20:00:00,153.898899014,28.268831446,18.6776846626,0.0,24.7345865669,47.5788473902,80.9441548657,75.971270836,4.9528840297,0.02
 11/09  21:00:00,131.000146098,26.7679858769,17.5879582289,0.0,12.3672932834,38.6892022431,94.9142425057,91.9225120879,2.97173041782,0.02
 11/09  22:00:00,94.9200963668,16.6611297538,10.961471621,0.0,12.3672932834,27.0668015668,63.9531284509,60.9613980331,2.97173041782,0.02
 11/09  23:00:00,90.121523573,21.9493107142,14.0177595127,0.0,4.12243109448,15.9888894789,91.6089224262,88.6171920084,2.97173041782,0.02
 11/09  24:00:00,80.7657782906,18.7601250267,11.0857220929,0.0547890791588,4.12243109448,15.9888894789,76.0749177154,73.0831872976,2.97173041782,0.02
 11/10  01:00:00,90.9231849206,22.5925302439,12.8923815264,0.0915941066376,4.12243109448,15.9888894789,96.6828515167,93.6911210989,2.97173041782,0.02
 11/10  02:00:00,80.0109740023,17.9882615912,9.95767225082,0.0935615847537,4.12243109448,15.9888894789,78.7292765841,75.7375461662,2.97173041782,0.02
 11/10  03:00:00,92.0402861235,23.0213432636,12.0085219719,0.483748222135,4.12243109448,15.9888894789,99.0858947965,96.0941643786,2.97173041782,0.02
 11/10  04:00:00,81.8758763886,18.6314811208,9.32554444076,0.941461461324,4.12243109448,15.9888894789,80.6829827988,77.691252381,2.97173041782,0.02
 11/10  05:00:00,117.547497767,27.4826742431,11.9068146509,0.778942855838,12.3672932834,24.9413748627,113.547143542,108.574259512,4.9528840297,0.02
 11/10  06:00:00,141.59138845,28.579903778,13.6545986751,22.1231643556,12.3672932834,24.9413748627,180.900752662,175.927868632,4.9528840297,0.02
 11/10  07:00:00,188.602060206,29.0544947905,12.947380877,17.2516630607,24.7345865669,70.7195625826,160.813734203,150.887966144,9.90576805939,0.02
 11/10  08:00:00,203.202464907,29.295857351,14.3645587569,10.4126891027,37.1018798503,92.3937384068,133.342548629,123.416780569,9.90576805939,0.02
 11/10  09:00:00,210.787074604,29.4244408288,16.6965414909,6.92471450545,37.1018798503,104.434947198,127.728518259,109.197764985,9.90576805939,8.62498521436
 11/10  10:00:00,223.041006567,29.5791491113,18.4754175841,5.6810863106,37.1018798503,116.476155989,113.183034697,103.257266637,9.90576805939,0.02
 11/10  11:00:00,224.596270187,29.8931771817,19.9883528656,4.92042356683,37.1018798503,116.476155989,117.11925195,98.5804492437,9.90576805939,8.63303464662
 11/10  12:00:00,226.968709798,30.2421416982,21.1801333277,3.75033835928,37.1018798503,116.476155989,104.364286644,94.4385185845,9.90576805939,0.02
 11/10  13:00:00,218.645177928,30.5336432935,21.9064251872,2.83744834035,37.1018798503,104.434947198,109.806735712,91.2709931984,9.90576805939,8.62997445433
 11/10  14:00:00,231.744269136,30.7372707222,23.0541334041,2.00564413232,37.1018798503,116.476155989,98.8456434614,88.919875402,9.90576805939,0.02
 11/10  15:00:00,232.377333951,30.8018478217,23.7857667993,1.69963613362,37.1018798503,116.476155989,105.897622927,87.3588474862,9.90576805939,8.63300738118
 11/10  16:00:00,231.121752886,30.65615037,23.3973431125,1.54229299438,37.1018798503,116.476155989,97.6803662334,87.754598174,9.90576805939,0.02
 11/10  17:00:00,232.018006511,30.3247387516,22.237972707,1.5653268023,37.1018798503,116.476155989,100.138412556,90.2126444963,9.90576805939,0.02
 11/10  18:00:00,241.165434353,30.0653960726,20.7538025891,1.70804817339,37.1018798503,116.476155989,110.782862123,92.2591472042,9.90576805939,8.61794685943
 11/10  19:00:00,153.795548674,27.6256119164,16.2007030622,0.0,24.7345865669,47.5788473902,76.8016429882,71.8287589585,4.9528840297,0.02
 11/10  20:00:00,152.099363565,28.1258937727,14.8215893177,0.0,24.7345865669,47.5788473902,83.0411387377,78.068254708,4.9528840297,0.02
 11/10  21:00:00,130.783417494,26.7679858769,14.8462400727,0.0,12.3672932834,38.6892022431,96.7346619371,93.7429315193,2.97173041782,0.02
 11/10  22:00:00,107.765660419,21.4798049164,11.9916773926,0.0370654723884,12.3672932834,27.0668015668,82.190646814,79.1989163962,2.97173041782,0.02
 11/10  23:00:00,79.2379305318,17.5594485714,9.64918138445,0.0,4.12243109448,15.9888894789,75.0627573725,72.0710269547,2.97173041782,0.02
 11/10  24:00:00,92.5005310031,23.0213432636,12.0958982399,0.243512971852,4.12243109448,15.9888894789,96.1973096129,93.2055791951,2.97173041782,0.02
 11/11  01:00:00,77.8330742359,17.5594485714,9.49742438703,0.0,2.06121554724,15.9888894789,79.381709784,76.3899793661,2.97173041782,0.02
 11/11  02:00:00,91.55117751,23.1499871696,11.7386138864,0.990211648235,2.06121554724,15.9888894789,100.456256675,97.4645262567,2.97173041782,0.02
 11/11  03:00:00,79.2831069315,18.6314811208,9.24026003571,1.46145276086,2.06121554724,15.9888894789,81.6929668929,78.7012364751,2.97173041782,0.02
 11/11  04:00:00,92.3824003866,23.4501562834,11.8889760062,2.86336284675,2.06121554724,15.9888894789,102.305365356,99.3136349384,2.97173041782,0.02
 11/11  05:00:00,84.5370090884,19.7035136702,9.69426206585,5.61955864596,2.06121554724,15.9888894789,82.4739637637,79.4822333459,2.97173041782,0.02
 11/11  06:00:00,94.9861701358,23.6645627933,11.8946921678,5.43167275432,2.06121554724,15.9888894789,103.628706416,100.636975998,2.97173041782,0.02
 11/11  07:00:00,80.7508520443,19.7035136702,9.09050747952,7.81458257406,2.06121554724,15.9888894789,84.1106818561,81.1189514383,2.97173041782,0.02
 11/11  08:00:00,73.4113919398,21.9493107142,12.8591443225,0.0,2.06121554724,15.9888894789,104.751171053,101.759440636,2.97173041782,0.02
 11/11  09:00:00,91.4114954495,18.202668101,12.0966300823,0.604448354691,4.12243109448,41.7362269337,80.4054805565,75.4325965268,4.9528840297,0.02
 11/11  10:00:00,102.351917777,22.9784619617,17.5110204253,0.977182917083,4.12243109448,41.7362269337,103.412849624,89.8581185369,4.9528840297,8.60184705785
 11/11  11:00:00,93.1270630089,18.8458876307,16.6809263484,1.07942500736,4.12243109448,41.7362269337,75.1098525938,70.1369685641,4.9528840297,0.02
 11/11  12:00:00,108.241194764,23.5788001893,26.3644041964,1.06667861117,4.12243109448,41.7362269337,90.9846976309,86.0118136012,4.9528840297,0.02
 11/11  13:00:00,96.1274675952,19.2747006504,24.5174965558,0.982469703787,4.12243109448,41.7362269337,73.160613832,68.1877298023,4.9528840297,0.02
 11/11  14:00:00,105.89407458,23.4930375854,30.3513541653,0.492632284482,4.12243109448,41.7362269337,92.0015759841,87.0286919544,4.9528840297,0.02
 11/11  15:00:00,92.3991573279,19.0174128386,24.1769646136,0.226837588694,4.12243109448,41.7362269337,74.9535758032,69.9806917735,4.9528840297,0.02
 11/11  16:00:00,100.252801042,23.0642245656,26.9521316982,0.0676890189354,4.12243109448,41.7362269337,94.1987988977,89.225914868,4.9528840297,0.02
 11/11  17:00:00,75.0926709967,18.6743624228,20.6557123663,0.100154787016,4.12243109448,24.8785346261,77.7929480993,72.8200640696,4.9528840297,0.02
 11/11  18:00:00,76.9439823978,18.2910922619,19.3124957056,0.0,2.06121554724,15.9888894789,88.7137063262,85.7219759084,2.97173041782,0.02
 11/11  19:00:00,74.3282011959,17.6452111753,16.9409843777,0.0,2.06121554724,15.9888894789,87.1824261439,84.190695726,2.97173041782,0.02
 11/11  20:00:00,85.9785759142,22.8069367538,20.1002817877,0.328907199567,2.06121554724,15.9888894789,105.110182317,102.118451899,2.97173041782,0.02
 11/11  21:00:00,75.2464646833,18.4170746109,14.7192812234,0.613135847631,2.06121554724,15.9888894789,85.3421618086,82.3504313907,2.97173041782,0.02
 11/11  22:00:00,87.3235730353,22.378123734,18.0699625012,0.475634302532,2.06121554724,15.9888894789,106.716594043,103.724863625,2.97173041782,0.02
 11/11  23:00:00,79.4946318013,18.7386843757,14.3452751457,1.39836302796,2.06121554724,15.9888894789,86.5309482652,83.5392178473,2.97173041782,0.02
 11/11  24:00:00,88.4443169181,21.9493107142,17.4646112165,0.0,2.06121554724,15.9888894789,107.954502322,104.962771904,2.97173041782,0.02
 11/12  01:00:00,78.6809530677,18.8458876307,13.4764044803,2.17581112328,2.06121554724,15.9888894789,87.3129944884,84.3212640706,2.97173041782,0.02
 11/12  02:00:00,90.6543119929,23.0642245656,16.6900350262,2.35770739292,2.06121554724,15.9888894789,109.110383393,106.118652976,2.97173041782,0.02
 11/12  03:00:00,77.6808409308,17.5594485714,13.3534581943,0.0,2.06121554724,15.9888894789,88.7517787101,85.7600482922,2.97173041782,0.02
 11/12  04:00:00,93.5933158465,23.1285465186,16.4743079502,3.18346402279,2.06121554724,15.9888894789,110.3950144,107.403283982,2.97173041782,0.02
 11/12  05:00:00,83.1015745135,18.9316502346,12.9748117371,4.32969899209,2.06121554724,15.9888894789,89.4601628025,86.4684323847,2.97173041782,0.02
 11/12  06:00:00,97.4328559934,23.9218506051,16.0269575703,7.4309426414,2.06121554724,15.9888894789,110.821738577,107.830008159,2.97173041782,0.02
 11/12  07:00:00,77.286255053,18.7601250267,12.8156551211,4.94984580666,2.06121554724,15.9888894789,90.0048445113,87.0131140935,2.97173041782,0.02
 11/12  08:00:00,78.9260753071,23.2357497735,16.542934906,4.41026254057,2.06121554724,15.9888894789,110.686832391,107.695101973,2.97173041782,0.02
 11/12  09:00:00,91.4158682574,18.4170746109,14.1886754112,1.43126230108,4.12243109448,41.7362269337,85.0095377494,80.0366537197,4.9528840297,0.02
 11/12  10:00:00,106.302185669,23.6645627933,21.3385479173,2.88847946994,4.12243109448,41.7362269337,101.206431784,96.2335477539,4.9528840297,0.02
 11/12  11:00:00,92.1405607822,18.8458876307,20.5054609039,1.85721543609,4.12243109448,41.7362269337,82.2054343731,77.2325503434,4.9528840297,0.02
 11/12  12:00:00,100.960109605,23.2357497735,27.4917656327,1.70185373857,4.12243109448,41.7362269337,101.58383266,96.6109486302,4.9528840297,0.02
 11/12  13:00:00,92.9833925779,19.2747006504,24.6690943928,1.86249794066,4.12243109448,41.7362269337,82.7406668393,77.7677828096,4.9528840297,0.02
 11/12  14:00:00,104.443999828,23.6645627933,31.3796935358,1.98765808233,4.12243109448,41.7362269337,110.450516766,96.8958074733,4.9528840297,8.60182526317
 11/12  15:00:00,94.7477544661,19.2747006504,26.820073855,1.91553311154,4.12243109448,41.7362269337,83.1570942106,78.1842101809,4.9528840297,0.02
 11/12  16:00:00,102.480630404,23.2357497735,30.8861356337,1.29611624937,4.12243109448,41.7362269337,102.137080506,97.1641964764,4.9528840297,0.02
 11/12  17:00:00,79.8112584925,18.8458876307,25.2990158468,1.2889345668,4.12243109448,24.8785346261,83.0890447901,78.1161607604,4.9528840297,0.02
 11/12  18:00:00,73.0311198749,16.6509565592,21.2928449235,2.49165519383,2.06121554724,15.9888894789,76.511584069,73.5198536512,2.97173041782,0.02
 11/12  19:00:00,79.9610677254,21.9493107142,25.2230202368,0.0,2.06121554724,15.9888894789,109.563704774,106.571974357,2.97173041782,0.02
 11/12  20:00:00,74.9081417635,17.748422095,21.8804003621,2.62463729612,2.06121554724,15.9888894789,81.4496925304,78.4579621126,2.97173041782,0.02
 11/12  21:00:00,78.5883016532,21.9493107142,23.8038608728,0.0,2.06121554724,15.9888894789,109.822328528,106.83059811,2.97173041782,0.02
 11/12  22:00:00,75.0870905837,18.6314811208,21.4611321882,2.29204369235,2.06121554724,15.9888894789,88.5076784071,85.5159479892,2.97173041782,0.02
 11/12  23:00:00,80.9804271123,22.378123734,25.0660257156,0.747541004827,2.06121554724,15.9888894789,110.451759124,107.460028707,2.97173041782,0.02
 11/12  24:00:00,76.5173655215,18.4170746109,23.0355293726,2.40474064212,2.06121554724,15.9888894789,88.5774116563,85.5856812385,2.97173041782,0.02
 11/13  01:00:00,91.840884061,23.2357497735,30.8878617277,2.86732030719,4.12243109448,15.9888894789,109.464889113,106.473158695,2.97173041782,0.02
 11/13  02:00:00,79.64868557,18.4170746109,24.7142718521,1.79610260498,4.12243109448,15.9888894789,87.8456907452,84.8539603274,2.97173041782,0.02
 11/13  03:00:00,84.3536485639,22.378123734,25.9036963391,1.22187623537,4.12243109448,15.9888894789,109.752481319,106.760750901,2.97173041782,0.02
 11/13  04:00:00,75.2304168932,18.7601250267,18.581411776,3.16764357593,4.12243109448,15.9888894789,88.493146578,85.5014161602,2.97173041782,0.02
 11/13  05:00:00,107.730143066,28.2545376787,23.7437426138,3.55584717407,12.3672932834,24.9413748627,125.599277595,120.626393566,4.9528840297,0.02
 11/13  06:00:00,135.481780289,28.0735731356,24.7557125225,30.4764790136,12.3672932834,24.9413748627,193.504494874,188.531610845,4.9528840297,0.02
 11/13  07:00:00,184.023078853,28.9846921529,24.1100260975,25.3051972937,24.7345865669,70.7195625826,158.813679468,148.887911409,9.90576805939,0.02
 11/13  08:00:00,198.568342766,29.0159380656,24.5610003062,14.7225871693,37.1018798503,92.3937384068,136.875934683,126.950166623,9.90576805939,0.02
 11/13  09:00:00,206.895747511,29.0459853353,24.9465565172,10.5909806162,37.1018798503,104.434947198,137.04403244,118.512988866,9.90576805939,8.62527551445
 11/13  10:00:00,217.729060158,29.0744677336,25.4282768812,8.81873271674,37.1018798503,116.476155989,123.925650377,113.999882318,9.90576805939,0.02
 11/13  11:00:00,218.22479553,29.1739337988,26.6299303119,7.15023789694,37.1018798503,116.476155989,126.640210324,108.100959575,9.90576805939,8.633482689
 11/13  12:00:00,220.224598,29.4022572791,29.1050794709,5.89025430078,37.1018798503,116.476155989,112.699017252,102.773249193,9.90576805939,0.02
 11/13  13:00:00,213.931308546,29.6090531431,30.3752228607,4.66524699398,37.1018798503,104.434947198,108.882255246,98.9564871864,9.90576805939,0.02
 11/13  14:00:00,229.749996635,29.7916663556,31.1588629178,3.43107801855,37.1018798503,116.476155989,114.27176894,95.7322048607,9.90576805939,8.63379602002
 11/13  15:00:00,232.327396185,29.8736171274,31.7832244904,2.57261021466,37.1018798503,116.476155989,103.26807608,93.3423080205,9.90576805939,0.02
 11/13  16:00:00,227.893272806,29.7938275832,29.1582818934,2.25197186892,37.1018798503,116.476155989,111.76202788,93.2245043793,9.90576805939,8.63175544107
 11/13  17:00:00,227.958456621,29.5936132184,25.2907148405,2.24276464803,37.1018798503,116.476155989,105.189042298,95.2632742391,9.90576805939,0.02
 11/13  18:00:00,236.696504851,29.4653171702,23.2762677326,2.46058540055,37.1018798503,116.476155989,115.204620684,96.6822258905,9.90576805939,8.61662673371
 11/13  19:00:00,149.216051304,27.6256119164,18.9922664712,0.0,24.7345865669,47.5788473902,79.1712896141,74.1984055844,4.9528840297,0.02
 11/13  20:00:00,148.012944527,28.0544249361,17.5956974036,0.0,24.7345865669,47.5788473902,85.0377458485,80.0648618188,4.9528840297,0.02
 11/13  21:00:00,126.577647838,26.7679858769,16.5141279172,0.0,12.3672932834,38.6892022431,99.0621493692,96.0704189514,2.97173041782,0.02
 11/13  22:00:00,101.667107655,20.4588948146,12.100127746,0.00548775584938,12.3672932834,27.0668015668,80.8692877663,77.8775573485,2.97173041782,0.02
 11/13  23:00:00,76.9977614239,17.5594485714,10.3592240518,0.0,4.12243109448,15.9888894789,76.014180188,73.0224497702,2.97173041782,0.02
 11/13  24:00:00,89.405031686,23.1499871696,12.3706875942,0.322616322467,4.12243109448,15.9888894789,97.5855693193,94.5938389015,2.97173041782,0.02
 11/14  01:00:00,77.2145344313,18.4170746109,9.25533042272,0.466439780913,4.12243109448,15.9888894789,79.7612193838,76.769488966,2.97173041782,0.02
 11/14  02:00:00,85.2552254674,22.378123734,11.0387179183,0.362510158958,4.12243109448,15.9888894789,99.6370393183,96.6453089005,2.97173041782,0.02
 11/14  03:00:00,75.6792803582,18.6743624228,8.1761595159,1.41327328572,4.12243109448,15.9888894789,81.0513397687,78.0596093509,2.97173041782,0.02
 11/14  04:00:00,86.9070506221,23.0642245656,10.4505795265,2.22517058406,4.12243109448,15.9888894789,102.487923202,99.4961927838,2.97173041782,0.02
 11/14  05:00:00,109.555862732,27.4826742431,12.5771360903,1.50149879142,12.3672932834,24.9413748627,115.996163383,111.023279354,4.9528840297,0.02
 11/14  06:00:00,144.223971066,28.5365733144,15.9684043854,30.4856287307,12.3672932834,24.9413748627,184.815996403,179.843112373,4.9528840297,0.02
 11/14  07:00:00,188.303457153,29.0115957926,16.8835579956,21.8161243881,24.7345865669,70.7195625826,151.81358568,141.887817621,9.90576805939,0.02
 11/14  08:00:00,202.403940393,29.083151889,17.8205147656,14.6311816296,37.1018798503,92.3937384068,138.65472867,120.140565751,9.90576805939,8.60839485919
 11/14  09:00:00,212.765708821,29.1395260026,18.6625790698,12.991333541,37.1018798503,104.434947198,124.362500824,114.436732764,9.90576805939,0.02
 11/14  10:00:00,223.286551755,29.1880807606,19.1250194665,11.7372352938,37.1018798503,116.476155989,121.266771791,111.341003731,9.90576805939,0.02
 11/14  11:00:00,221.438917403,29.2284126088,19.7169293523,10.5899269548,37.1018798503,116.476155989,127.582826695,109.044902751,9.90576805939,8.63215588481
 11/14  12:00:00,220.519509637,29.2619779014,20.4073612844,9.6049115684,37.1018798503,116.476155989,116.960492368,107.034724308,9.90576805939,0.02
 11/14  13:00:00,203.504963471,29.2900913431,20.327833718,8.82282342232,37.1018798503,104.434947198,124.270289576,105.734025116,9.90576805939,8.63049640026
 11/14  14:00:00,211.725781241,29.3155635741,19.8158088416,8.23974063474,37.1018798503,116.476155989,114.456928587,104.531160527,9.90576805939,0.02
 11/14  15:00:00,211.513518924,29.3234500011,19.323116014,8.51245409037,37.1018798503,116.476155989,122.824284226,104.28669483,9.90576805939,8.63182133735
 11/14  16:00:00,211.520397704,29.3323881376,19.1321395398,8.7016304056,37.1018798503,116.476155989,114.027393039,104.10162498,9.90576805939,0.02
 11/14  17:00:00,216.08327121,29.3430068673,18.9301856514,8.75803326975,37.1018798503,116.476155989,122.155216485,103.622106043,9.90576805939,8.62734238273
 11/14  18:00:00,225.147182984,29.3625591933,18.9712300369,8.36590346984,37.1018798503,116.476155989,112.659063372,102.733295312,9.90576805939,0.02
 11/14  19:00:00,130.908406055,27.6256119164,16.1011169625,0.0,24.7345865669,47.5788473902,84.5953661041,79.6224820744,4.9528840297,0.02
 11/14  20:00:00,131.00751673,28.0544249361,15.7520366997,0.0193733605474,24.7345865669,47.5788473902,89.5235067229,84.5506226932,4.9528840297,0.02
 11/14  21:00:00,108.798064479,26.7679858769,16.0211308463,0.08419916526,12.3672932834,38.6892022431,102.268448081,99.2767176632,2.97173041782,0.02
 11/14  22:00:00,89.4680409165,21.3368672431,13.1847780455,0.487687847496,12.3672932834,27.0668015668,85.5507572488,82.559026831,2.97173041782,0.02
 11/14  23:00:00,63.9479702264,17.5594485714,11.2467582545,0.0,4.12243109448,15.9888894789,77.7327550854,74.7410246676,2.97173041782,0.02
 11/14  24:00:00,74.004506754,22.8926993577,14.5588346508,0.963406544366,4.12243109448,15.9888894789,98.735992135,95.7442617172,2.97173041782,0.02
 11/15  01:00:00,66.7853682789,18.6314811208,11.6137427562,1.51988051494,4.12243109448,15.9888894789,80.8385958292,77.8468654114,2.97173041782,0.02
 11/15  02:00:00,71.8242388386,21.9493107142,14.4544780028,0.0,4.12243109448,15.9888894789,101.75227221,98.7605417921,2.97173041782,0.02
 11/15  03:00:00,66.9852027694,18.6314811208,11.3643770617,1.98977058157,4.12243109448,15.9888894789,82.2202103377,79.2284799199,2.97173041782,0.02
 11/15  04:00:00,76.1881244611,23.2357497735,14.3868328449,3.16156081267,4.12243109448,15.9888894789,112.073424384,100.499846514,2.97173041782,8.60184745293
 11/15  05:00:00,98.1216335583,27.4826742431,16.6601591487,1.8027838473,12.3672932834,24.9413748627,116.327179218,111.354295189,4.9528840297,0.02
 11/15  06:00:00,129.665488378,28.5487435207,20.0910301116,28.8496985184,12.3672932834,24.9413748627,184.196157701,179.223273671,4.9528840297,0.02
 11/15  07:00:00,177.077039498,29.024788952,20.6781883247,21.7508984048,24.7345865669,70.7195625826,149.831955591,139.906187532,9.90576805939,0.02
 11/15  08:00:00,196.267728214,29.1566938661,21.612493049,15.2297261037,37.1018798503,92.3937384068,130.536490091,120.610722032,9.90576805939,0.02
 11/15  09:00:00,207.273254879,29.2365117604,22.8425630137,12.8819856631,37.1018798503,104.434947198,124.321683313,114.395915253,9.90576805939,0.02
 11/15  10:00:00,218.490225247,29.2785342267,23.0952135725,11.7626009753,37.1018798503,116.476155989,130.086970934,111.554090239,9.90576805939,8.62711263614
 11/15  11:00:00,218.152564821,29.29976783,23.1669858212,11.3313628267,37.1018798503,116.476155989,120.081090693,110.155322633,9.90576805939,0.02
 11/15  12:00:00,218.075519521,29.3259182755,24.0464541381,10.3484196532,37.1018798503,116.476155989,126.809326791,108.268267413,9.90576805939,8.63529131875
 11/15  13:00:00,206.08738098,29.3527848895,25.1847374177,9.23698922901,37.1018798503,104.434947198,116.364328006,106.438559946,9.90576805939,0.02
 11/15  14:00:00,219.205332658,29.3951129822,27.615894115,7.8396051766,37.1018798503,116.476155989,113.748273052,103.822504992,9.90576805939,0.02
 11/15  15:00:00,222.727881452,29.4306415514,32.1078068077,6.83497697672,37.1018798503,116.476155989,120.447768189,101.908375008,9.90576805939,8.63362512182
