Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/15  16:00:00,218.113780712,29.4427986923,27.7551966297,6.56149898362,37.1018798503,116.476155989,110.921078778,100.995310719,9.90576805939,0.02
 11/15  17:00:00,220.190398483,29.4571566623,22.7556256625,6.57644063873,37.1018798503,116.476155989,119.22491055,100.691682292,9.90576805939,8.62746019888
 11/15  18:00:00,225.149281407,29.4698435451,20.6938480892,6.53808953763,37.1018798503,116.476155989,110.300673277,100.374905218,9.90576805939,0.02
 11/15  19:00:00,133.431993319,27.6256119164,16.1483094625,0.0,24.7345865669,47.5788473902,83.4795567297,78.5066727,4.9528840297,0.02
 11/15  20:00:00,138.112891176,28.0544249361,14.7934296703,0.0,24.7345865669,47.5788473902,88.5644840838,83.5916000541,4.9528840297,0.02
 11/15  21:00:00,118.825498977,26.7679858769,14.2097483595,0.064951667573,12.3672932834,38.6892022431,102.413286228,98.4957019978,2.97173041782,0.945853811871
 11/15  22:00:00,98.7694788725,21.3940423124,11.1491843213,0.588819885421,12.3672932834,27.0668015668,93.1533940313,82.5022817283,2.97173041782,7.67938188519
 11/15  23:00:00,72.8523956156,17.5594485714,9.1136427503,0.0,4.12243109448,15.9888894789,77.5458721734,74.5541417555,2.97173041782,0.02
 11/15  24:00:00,88.0697174434,22.9784619617,11.3180656105,1.4338524341,4.12243109448,15.9888894789,98.3488565817,95.3571261638,2.97173041782,0.02
 11/16  01:00:00,79.461586576,18.4170746109,8.73237853756,1.76456284348,4.12243109448,15.9888894789,80.5664948221,77.5747644043,2.97173041782,0.02
 11/16  02:00:00,93.9586134524,23.2357497735,10.5055879843,3.26875184434,4.12243109448,15.9888894789,100.698801197,97.7070707794,2.97173041782,0.02
 11/16  03:00:00,85.8821964796,19.2747006504,7.95123568344,5.57993395565,4.12243109448,15.9888894789,82.2921463524,79.3004159346,2.97173041782,0.02
 11/16  04:00:00,100.60064093,24.093375813,9.55522944805,8.33958158403,4.12243109448,15.9888894789,103.194280241,100.202549823,2.97173041782,0.02
 11/16  05:00:00,125.724732549,28.0544249361,10.3116610388,5.58354429276,12.3672932834,24.9413748627,116.125698736,111.152814706,4.9528840297,0.02
 11/16  06:00:00,159.857310526,28.5264313804,13.1769680466,34.9121957559,12.3672932834,24.9413748627,183.399419835,178.426535805,4.9528840297,0.02
 11/16  07:00:00,204.420466962,29.0021005079,12.9599317288,26.7425711665,24.7345865669,70.7195625826,164.718105584,154.792337525,9.90576805939,0.02
 11/16  08:00:00,220.844006128,29.0910441324,12.4129800781,20.0298746929,37.1018798503,92.3937384068,146.89639136,136.970623301,9.90576805939,0.02
 11/16  09:00:00,229.614418932,29.1308647317,12.1676785459,18.2019965956,37.1018798503,104.434947198,141.540650465,131.614882406,9.90576805939,0.02
 11/16  10:00:00,240.51818729,29.1685791407,11.8767098254,17.1473545081,37.1018798503,116.476155989,147.424144446,128.890845733,9.90576805939,8.62753065349
 11/16  11:00:00,238.722908606,29.2025575267,11.9617434042,16.2302556952,37.1018798503,116.476155989,136.077143134,126.151375075,9.90576805939,0.02
 11/16  12:00:00,238.918940132,29.2318052555,11.8857261163,15.2999448128,37.1018798503,116.476155989,141.941214111,123.400055171,9.90576805939,8.63539088056
 11/16  13:00:00,228.917243161,29.2583289912,11.6751193016,14.4019141475,37.1018798503,104.434947198,131.580984362,121.655216303,9.90576805939,0.02
 11/16  14:00:00,237.920553861,29.3045374379,12.9595521007,12.4238066136,37.1018798503,116.476155989,132.676917992,114.135664776,9.90576805939,8.63548515654
 11/16  15:00:00,238.159791594,29.325496093,13.5308908215,11.4540576281,37.1018798503,116.476155989,118.888881429,108.96311337,9.90576805939,0.02
 11/16  16:00:00,238.272107401,29.3503650462,13.2798488843,10.3918533367,37.1018798503,116.476155989,125.923516867,107.385657152,9.90576805939,8.63209165635
 11/16  17:00:00,246.512291782,29.3465526696,12.9900596224,10.9431011182,37.1018798503,116.476155989,118.415279795,108.489511736,9.90576805939,0.02
 11/16  18:00:00,255.182285914,29.3421559849,12.1441049274,11.620290562,37.1018798503,116.476155989,121.879113479,111.953345419,9.90576805939,0.02
 11/16  19:00:00,160.654153186,27.6256119164,8.02186749645,0.117645475673,24.7345865669,47.5788473902,94.5142808508,80.9525388096,4.9528840297,8.60885801153
 11/16  20:00:00,161.330139306,28.0544249361,7.10619121701,0.596454850606,24.7345865669,47.5788473902,90.1250419023,85.1521578726,4.9528840297,0.02
 11/16  21:00:00,139.539140187,26.7679858769,6.47005314896,0.595797243541,12.3672932834,38.6892022431,103.072722348,100.08099193,2.97173041782,0.02
 11/16  22:00:00,117.958672519,22.5007150182,4.77698785887,3.25015491344,12.3672932834,27.0668015668,88.2454393438,85.253708926,2.97173041782,0.02
 11/16  23:00:00,95.306333622,19.7035136702,3.29460076753,8.71777147683,4.12243109448,15.9888894789,78.259182486,75.2674520682,2.97173041782,0.02
 11/16  24:00:00,107.384453857,23.6645627933,3.54403663196,9.12118170647,4.12243109448,15.9888894789,100.316600288,97.3248698701,2.97173041782,0.02
 11/17  01:00:00,99.2652314086,19.7035136702,2.51818831599,13.3111635126,4.12243109448,15.9888894789,81.8611836834,78.8694532655,2.97173041782,0.02
 11/17  02:00:00,110.342446469,23.6645627933,3.02016525332,12.4527785925,4.12243109448,15.9888894789,103.633186461,100.641456043,2.97173041782,0.02
 11/17  03:00:00,102.345206228,19.7035136702,1.92651646084,16.8093479434,4.12243109448,15.9888894789,84.1775523613,81.1858219435,2.97173041782,0.02
 11/17  04:00:00,112.266184194,23.6645627933,2.03619694257,15.2278872249,4.12243109448,15.9888894789,106.160439871,103.168709453,2.97173041782,0.02
 11/17  05:00:00,141.430672989,28.4832379559,1.77934553578,16.197522462,12.3672932834,24.9413748627,120.196647265,115.223763236,4.9528840297,0.02
 11/17  06:00:00,169.945815735,28.0729034044,4.95414387527,41.8473605383,12.3672932834,24.9413748627,188.715102141,183.742218111,4.9528840297,0.02
 11/17  07:00:00,223.558048576,28.9700804271,4.9711536696,42.5964672291,24.7345865669,70.7195625826,196.222299588,186.296531529,9.90576805939,0.02
 11/17  08:00:00,231.970406305,29.0362828776,5.31931338896,29.2883042741,37.1018798503,92.3937384068,176.912210088,166.986442029,9.90576805939,0.02
 11/17  09:00:00,236.565048228,29.0572084636,6.50772520817,23.0428988321,37.1018798503,104.434947198,172.467992535,153.937925491,9.90576805939,8.6242989846
 11/17  10:00:00,244.653371618,29.1080511166,7.52925683147,18.5568478622,37.1018798503,116.476155989,152.717832524,142.792064464,9.90576805939,0.02
 11/17  11:00:00,242.350056624,29.1708835501,8.77441973746,15.3060552632,37.1018798503,116.476155989,151.11540315,132.575778184,9.90576805939,8.63385690596
 11/17  12:00:00,242.939092846,29.2658692818,10.4203944996,12.8247225268,37.1018798503,116.476155989,130.118724499,120.192956439,9.90576805939,0.02
 11/17  13:00:00,232.784900266,29.392893497,11.7355126908,10.9714271549,37.1018798503,104.434947198,128.3442292,109.807658205,9.90576805939,8.63080293572
 11/17  14:00:00,242.895131695,29.4998514142,12.8299129895,9.38162630322,37.1018798503,116.476155989,111.311700577,101.385932518,9.90576805939,0.02
 11/17  15:00:00,243.243024698,29.5515083213,13.0010026673,8.09059894362,37.1018798503,116.476155989,115.784929537,97.2453178457,9.90576805939,8.63384363218
 11/17  16:00:00,243.190848057,29.4611727435,13.0847119743,7.35503340408,37.1018798503,116.476155989,108.624646686,98.6988786261,9.90576805939,0.02
 11/17  17:00:00,246.444727505,29.3555220293,12.6464924761,7.44153376086,37.1018798503,116.476155989,114.376012504,104.450244444,9.90576805939,0.02
 11/17  18:00:00,250.251693112,29.3397296898,11.2496398396,7.8451044081,37.1018798503,116.476155989,130.384118876,111.860032958,9.90576805939,8.61831785867
 11/17  19:00:00,158.391489752,27.4826742431,6.94332669227,0.0165739030895,24.7345865669,47.5788473902,84.138927257,79.1660432273,4.9528840297,0.02
 11/17  20:00:00,158.789396619,27.9114872629,6.65201052033,0.169340544608,24.7345865669,47.5788473902,88.2048976418,83.2320136121,4.9528840297,0.02
 11/17  21:00:00,137.279038468,26.7679858769,6.48080820368,0.237564428,12.3672932834,38.6892022431,101.526670637,98.5349402188,2.97173041782,0.02
 11/17  22:00:00,112.230918327,21.5859139094,5.61627494291,0.506194482835,12.3672932834,27.0668015668,87.341149719,84.3494193011,2.97173041782,0.02
 11/17  23:00:00,89.3783488685,19.2747006504,5.26955434659,3.91026403335,4.12243109448,15.9888894789,77.2047242096,74.2129937917,2.97173041782,0.02
 11/17  24:00:00,106.42856106,24.093375813,7.18363881263,7.15451243331,4.12243109448,15.9888894789,98.9899793072,95.9982488894,2.97173041782,0.02
 11/18  01:00:00,93.7500017222,19.2747006504,5.77930627241,7.33778318406,4.12243109448,15.9888894789,80.5773559167,77.5856254989,2.97173041782,0.02
 11/18  02:00:00,110.545829497,24.093375813,7.5582262296,10.7877693655,4.12243109448,15.9888894789,101.843585907,98.8518554888,2.97173041782,0.02
 11/18  03:00:00,95.5977150719,19.2747006504,6.13743025251,9.60085938752,4.12243109448,15.9888894789,82.7873986872,79.7956682694,2.97173041782,0.02
 11/18  04:00:00,112.483157076,24.093375813,8.23019113249,13.150298976,4.12243109448,15.9888894789,103.811470114,100.819739697,2.97173041782,0.02
 11/18  05:00:00,120.998987577,28.0544249361,9.82616285772,11.1067219856,4.12243109448,16.0517297156,122.703100849,119.711370431,2.97173041782,0.02
 11/18  06:00:00,125.681952059,28.4832379559,10.0267746802,14.823586512,4.12243109448,16.0517297156,123.698931529,120.707201111,2.97173041782,0.02
 11/18  07:00:00,149.714547231,28.9120509756,10.0265622462,17.9086352216,4.12243109448,39.6058045677,133.044217606,121.470640567,2.97173041782,8.60184662151
 11/18  08:00:00,209.993243882,28.9120509756,13.8999401134,53.9148035594,12.3672932834,65.3531420225,176.795106717,171.822222687,4.9528840297,0.02
 11/18  09:00:00,199.253107757,28.9120509756,15.6529300828,41.3048258623,12.3672932834,68.2430321324,165.109021898,160.136137868,4.9528840297,0.02
 11/18  10:00:00,214.987777804,28.9166029714,17.1285804335,30.0311185577,16.4897243779,93.1370602926,146.36116623,138.416551783,7.92461444751,0.02
 11/18  11:00:00,208.607171903,28.9227595871,18.4737481182,25.1945330433,16.4897243779,93.1370602926,136.887018586,128.942404139,7.92461444751,0.02
 11/18  12:00:00,202.530528275,28.9257491625,19.7200522626,21.6302964656,16.4897243779,93.1370602926,133.829718581,125.885104134,7.92461444751,0.02
 11/18  13:00:00,190.486296065,28.9271467454,20.4041840127,20.3365538513,16.4897243779,83.9857416113,133.715574874,125.770960426,7.92461444751,0.02
 11/18  14:00:00,187.630841403,28.9290791285,21.1703342451,17.1460485648,16.4897243779,83.9857416113,139.140535826,122.604610544,7.92461444751,8.61131083404
 11/18  15:00:00,186.335623428,28.932697715,21.5854424766,15.2758128458,16.4897243779,83.9857416113,128.057438788,120.11282434,7.92461444751,0.02
 11/18  16:00:00,149.566783471,28.9120509756,18.2980740522,0.104324941354,12.3672932834,70.6512738906,70.443981875,65.4710978453,4.9528840297,0.02
 11/18  17:00:00,156.01429529,28.9120509756,15.9648692295,0.682924540858,12.3672932834,70.6512738906,73.4642000992,68.4913160695,4.9528840297,0.02
 11/18  18:00:00,151.70638312,28.9120509756,13.3349280081,1.50431463603,12.3672932834,58.1284167478,86.5917760847,81.6188920551,4.9528840297,0.02
 11/18  19:00:00,114.244189621,26.3391728571,12.9041291506,0.0,12.3672932834,24.9413748627,101.675275059,96.7023910288,4.9528840297,0.02
 11/18  20:00:00,114.006776123,26.3391728571,13.3323893291,0.0,12.3672932834,24.9413748627,106.82141097,101.848526941,4.9528840297,0.02
 11/18  21:00:00,97.2877708487,26.3391728571,13.0361956914,0.0,4.12243109448,16.0517297156,115.705243135,112.713512717,2.97173041782,0.02
 11/18  22:00:00,89.2278289573,22.272014741,10.3528226366,3.0635868705,4.12243109448,15.9888894789,97.8224559087,94.8307254909,2.97173041782,0.02
 11/18  23:00:00,84.2119244086,19.2747006504,8.71234061488,5.8172911283,4.12243109448,15.9888894789,83.5750039279,80.5832735101,2.97173041782,0.02
 11/18  24:00:00,100.275235833,24.093375813,11.5346657603,8.95504860302,4.12243109448,15.9888894789,105.052308218,102.0605778,2.97173041782,0.02
 11/19  01:00:00,86.5394831163,19.2747006504,9.00402252025,8.78476508828,2.06121554724,15.9888894789,85.4462177116,82.4544872938,2.97173041782,0.02
 11/19  02:00:00,101.987995657,24.093375813,11.212573953,12.2728514431,2.06121554724,15.9888894789,116.355898147,104.783809414,2.97173041782,8.60035831524
 11/19  03:00:00,88.6228587997,19.2747006504,8.99941787489,10.8804646143,2.06121554724,15.9888894789,87.1257951825,84.1340647647,2.97173041782,0.02
 11/19  04:00:00,104.419789738,24.093375813,11.1914082587,14.3703390927,2.06121554724,15.9888894789,108.082083959,105.090353541,2.97173041782,0.02
 11/19  05:00:00,91.1022320311,19.2747006504,8.888306595,12.4609091558,2.06121554724,15.9888894789,87.3711399713,84.3794095535,2.97173041782,0.02
 11/19  06:00:00,107.559452209,24.093375813,11.3945218624,15.9784227106,2.06121554724,15.9888894789,109.216284712,106.224554295,2.97173041782,0.02
 11/19  07:00:00,91.0084644746,19.2747006504,9.02665956905,13.5191013725,2.06121554724,15.9888894789,88.2511936492,85.2594632314,2.97173041782,0.02
 11/19  08:00:00,93.7768943555,24.093375813,11.6645352037,15.4428575451,2.06121554724,15.9888894789,109.067380477,106.075650059,2.97173041782,0.02
 11/19  09:00:00,103.223416658,19.2747006504,10.4962685078,8.44342858744,4.12243109448,41.7362269337,84.3731917555,79.4003077258,4.9528840297,0.02
 11/19  10:00:00,117.11888281,24.093375813,15.225419657,8.49769156586,4.12243109448,41.7362269337,99.7793141342,94.8064301045,4.9528840297,0.02
 11/19  11:00:00,101.099132778,19.2747006504,13.3831015127,5.74529896855,4.12243109448,41.7362269337,78.401274114,73.4283900843,4.9528840297,0.02
 11/19  12:00:00,114.592400693,24.093375813,18.9122465589,6.3122866199,4.12243109448,41.7362269337,94.5864736594,89.6135896297,4.9528840297,0.02
 11/19  13:00:00,100.440298628,19.0174128386,16.2516144789,3.50082549855,4.12243109448,41.7362269337,76.0410950921,71.0682110624,4.9528840297,0.02
 11/19  14:00:00,113.677435587,22.8069367538,20.4115502609,2.07657692357,4.12243109448,41.7362269337,93.1531938636,88.1803098339,4.9528840297,0.02
 11/19  15:00:00,101.050613271,18.6743624228,16.9164986087,1.77342491434,4.12243109448,41.7362269337,75.4638402115,70.4909561818,4.9528840297,0.02
 11/19  16:00:00,110.005094185,21.9493107142,19.9560614293,0.0,4.12243109448,41.7362269337,93.701341782,88.7284577523,4.9528840297,0.02
 11/19  17:00:00,83.4534065202,17.5594485714,14.2902851341,0.0,4.12243109448,24.8785346261,78.7575675597,73.78468353,4.9528840297,0.02
 11/19  18:00:00,90.6252201819,21.9493107142,16.5598445272,0.0,2.06121554724,15.9888894789,103.807795561,100.816065144,2.97173041782,0.02
 11/19  19:00:00,77.7251419903,17.5594485714,12.4225780735,0.0,2.06121554724,15.9888894789,86.2109893351,83.2192589173,2.97173041782,0.02
 11/19  20:00:00,89.1851362707,22.5925302439,13.8043719976,1.74640687779,2.06121554724,15.9888894789,108.53104523,105.539314812,2.97173041782,0.02
 11/19  21:00:00,81.2171910871,19.0602941405,9.98816060433,4.97357764293,2.06121554724,15.9888894789,88.4643376147,85.4726071969,2.97173041782,0.02
 11/19  22:00:00,97.0952512591,23.9861725581,12.0735264252,8.43709122804,2.06121554724,15.9888894789,110.190778527,107.199048109,2.97173041782,0.02
 11/19  23:00:00,86.2421489366,19.2747006504,9.61574057731,8.66927024653,2.06121554724,15.9888894789,89.1866329546,86.1949025368,2.97173041782,0.02
 11/19  24:00:00,101.179102073,24.093375813,11.5288562179,12.5628701008,2.06121554724,15.9888894789,111.397053815,108.405323397,2.97173041782,0.02
 11/20  01:00:00,89.3032327101,19.2747006504,8.70711009276,10.6773458504,4.12243109448,15.9888894789,89.637260621,86.6455302032,2.97173041782,0.02
 11/20  02:00:00,103.464893155,24.093375813,10.665902592,14.5851302456,4.12243109448,15.9888894789,111.44210457,108.450374153,2.97173041782,0.02
 11/20  03:00:00,90.4963880188,19.2747006504,7.72189239654,12.7966690409,4.12243109448,15.9888894789,90.3514500581,87.3597196403,2.97173041782,0.02
 11/20  04:00:00,106.348390201,24.093375813,8.5308182045,17.5806262194,4.12243109448,15.9888894789,112.659642986,109.667912568,2.97173041782,0.02
 11/20  05:00:00,124.646165385,28.0544249361,9.11791563817,11.4059763928,12.3672932834,24.9413748627,128.549658218,123.576774188,4.9528840297,0.02
 11/20  06:00:00,172.504085584,28.483833012,11.7622333552,55.3625620229,12.3672932834,24.9413748627,205.437097044,191.882366052,4.9528840297,8.60184696186
 11/20  07:00:00,216.177798254,28.9146528751,11.9248333915,44.2813701936,24.7345865669,70.7195625826,183.285331243,173.359563184,9.90576805939,0.02
 11/20  08:00:00,220.473942979,28.9346758805,12.7876966317,30.0028546157,37.1018798503,92.3937384068,160.103472832,150.177704773,9.90576805939,0.02
 11/20  09:00:00,222.172136539,28.9502847244,14.2244901459,25.1327724211,37.1018798503,104.434947198,147.427630856,137.501862797,9.90576805939,0.02
 11/20  10:00:00,224.767260531,28.9599826722,17.0489803834,20.5769391483,37.1018798503,116.476155989,133.015262926,123.089494867,9.90576805939,0.02
 11/20  11:00:00,218.580435839,28.9702015334,19.1615344263,16.088967081,37.1018798503,116.476155989,132.654723133,114.114683299,9.90576805939,8.63427177467
 11/20  12:00:00,216.113450256,29.0193237603,20.1794167205,12.559963183,37.1018798503,116.476155989,118.653553075,108.727785016,9.90576805939,0.02
 11/20  13:00:00,203.090306402,29.0141479429,20.922890923,10.7322628481,37.1018798503,104.434947198,126.249206097,107.712164598,9.90576805939,8.63127343934
 11/20  14:00:00,213.758970637,29.0272436749,21.1434660095,9.23352091962,37.1018798503,116.476155989,116.46440262,106.538634561,9.90576805939,0.02
 11/20  15:00:00,212.798639979,29.0572980544,21.4081227422,7.97873225629,37.1018798503,116.476155989,122.508102758,103.968407879,9.90576805939,8.63392681907
 11/20  16:00:00,211.912807781,29.0879647242,21.4397662809,7.03076980677,37.1018798503,116.476155989,111.848966594,101.923198535,9.90576805939,0.02
 11/20  17:00:00,217.806924088,29.1041027199,20.6353416476,6.66628156368,37.1018798503,116.476155989,120.624383139,102.090724868,9.90576805939,8.6278902118
 11/20  18:00:00,223.814878692,29.126283037,19.8116439203,6.41704793244,37.1018798503,116.476155989,112.092433255,102.166665196,9.90576805939,0.02
 11/20  19:00:00,132.944081704,26.553579367,16.4620911129,0.0,24.7345865669,47.5788473902,84.2655873017,79.292703272,4.9528840297,0.02
 11/20  20:00:00,133.245207889,28.0544249361,15.8105820787,0.0,24.7345865669,47.5788473902,89.3911810557,84.418297026,4.9528840297,0.02
 11/20  21:00:00,112.350715193,26.7679858769,15.6044736633,0.0,12.3672932834,38.6892022431,111.356460225,99.7758392847,2.97173041782,8.60889052209
 11/20  22:00:00,91.8251322439,20.1933658571,12.5930979777,0.0,12.3672932834,27.0668015668,85.9370825598,82.945352142,2.97173041782,0.02
 11/20  23:00:00,67.0702834734,17.5594485714,10.5285334076,0.0,4.12243109448,15.9888894789,78.0961472642,75.1044168464,2.97173041782,0.02
 11/20  24:00:00,75.596896615,22.463886338,13.0855234837,0.212458748666,4.12243109448,15.9888894789,99.606681189,96.6149507712,2.97173041782,0.02
 11/21  01:00:00,67.4608869155,17.9882615912,10.3301218009,0.345941817731,4.12243109448,15.9888894789,80.882842521,77.8911121031,2.97173041782,0.02
 11/21  02:00:00,79.2391646064,22.8926993577,13.3235994433,1.07271324572,4.12243109448,15.9888894789,102.095080786,99.1033503679,2.97173041782,0.02
 11/21  03:00:00,69.2139410406,17.5594485714,10.5928903854,0.0,4.12243109448,15.9888894789,81.8820270356,78.8902966178,2.97173041782,0.02
 11/21  04:00:00,83.7882945006,23.2357497735,13.1371262021,2.4019276213,4.12243109448,15.9888894789,102.920573451,99.9288430329,2.97173041782,0.02
 11/21  05:00:00,109.362498645,27.8543121936,14.6686515088,2.02212805032,12.3672932834,24.9413748627,116.241110112,111.268226082,4.9528840297,0.02
 11/21  06:00:00,138.744857964,28.0888042428,17.771653392,26.3102227465,12.3672932834,24.9413748627,184.756833128,179.783949098,4.9528840297,0.02
 11/21  07:00:00,191.438887942,29.0093667218,18.0079420205,22.8050364691,24.7345865669,70.7195625826,150.008791847,140.083023787,9.90576805939,0.02
 11/21  08:00:00,202.970912335,29.071710744,17.4153097089,15.4388719054,37.1018798503,92.3937384068,130.468356916,120.542588856,9.90576805939,0.02
 11/21  09:00:00,209.275400357,29.1568252662,18.2379774126,10.9502302306,37.1018798503,104.434947198,122.506300067,112.580532008,9.90576805939,0.02
 11/21  10:00:00,219.873314142,29.2719279394,19.7134745627,8.29837429219,37.1018798503,116.476155989,124.492913447,105.957765651,9.90576805939,8.62937973731
 11/21  11:00:00,218.525567457,29.4832941771,20.7191387338,7.305011078,37.1018798503,116.476155989,111.062612952,101.136844892,9.90576805939,0.02
 11/21  12:00:00,217.406239964,29.7576778327,21.9812442416,5.97833000606,37.1018798503,116.476155989,115.679626226,97.1378837726,9.90576805939,8.6359743943
 11/21  13:00:00,204.823042381,29.9837671207,23.2542044851,4.70531691621,37.1018798503,104.434947198,104.387422446,94.4616543863,9.90576805939,0.02
 11/21  14:00:00,214.742006786,30.1622852326,24.5272810022,3.545062503,37.1018798503,116.476155989,110.668161839,92.1263163293,9.90576805939,8.6360774508
 11/21  15:00:00,215.106873025,30.1980902694,25.0729656186,2.80849048503,37.1018798503,116.476155989,100.507167943,90.5813998839,9.90576805939,0.02
 11/21  16:00:00,213.052443277,30.081116528,24.6573275044,2.38218651745,37.1018798503,116.476155989,109.244989221,90.7066142494,9.90576805939,8.63260691191
 11/21  17:00:00,217.330372964,29.8092306453,23.0011162072,2.33774335552,37.1018798503,116.476155989,103.216216615,93.2904485554,9.90576805939,0.02
 11/21  18:00:00,224.487439153,29.6427498266,21.8168039267,2.49970892257,37.1018798503,116.476155989,104.920956466,94.9951884062,9.90576805939,0.02
 11/21  19:00:00,139.977322935,27.6256119164,18.589484354,0.0,24.7345865669,47.5788473902,86.9714242441,73.4095003202,4.9528840297,8.60903989422
 11/21  20:00:00,141.709558368,27.9829560995,17.6328689388,0.0,24.7345865669,47.5788473902,84.0706223074,79.0977382777,4.9528840297,0.02
 11/21  21:00:00,121.027120621,26.7679858769,16.5434600545,0.0,12.3672932834,38.6892022431,97.8971372023,94.9054067845,2.97173041782,0.02
 11/21  22:00:00,98.4568397196,20.3159571413,12.1101181858,0.0183780602157,12.3672932834,27.0668015668,79.9123225421,76.9205921243,2.97173041782,0.02
 11/21  23:00:00,75.4972549164,17.5594485714,9.80741067172,0.0,4.12243109448,15.9888894789,75.4587561982,72.4670257804,2.97173041782,0.02
 11/21  24:00:00,89.3342420745,22.9784619617,11.7481508423,0.259057988856,4.12243109448,15.9888894789,96.2492345403,93.2575041224,2.97173041782,0.02
 11/22  01:00:00,78.5653030307,18.4170746109,9.28752879858,0.46692840768,4.12243109448,15.9888894789,79.0413694869,76.0496390691,2.97173041782,0.02
 11/22  02:00:00,89.8859860526,22.378123734,11.4316029827,0.35698463442,4.12243109448,15.9888894789,98.9432574179,95.951527,2.97173041782,0.02
 11/22  03:00:00,80.2551396143,18.6743624228,8.6869567932,1.37449094765,4.12243109448,15.9888894789,81.1462568068,78.154526389,2.97173041782,0.02
 11/22  04:00:00,92.3765493938,23.2357497735,10.4459281024,2.5504955028,4.12243109448,15.9888894789,101.633567462,98.6418370446,2.97173041782,0.02
 11/22  05:00:00,118.991172095,28.1973626094,11.3962445856,3.04636280414,12.3672932834,24.9413748627,114.762411655,109.789527625,4.9528840297,0.02
 11/22  06:00:00,143.950977627,28.0992519817,14.3949362606,25.2501751588,12.3672932834,24.9413748627,183.297975871,178.325091841,4.9528840297,0.02
 11/22  07:00:00,196.927578288,29.025095503,14.0936472239,23.276780246,24.7345865669,70.7195625826,159.62717655,149.701408491,9.90576805939,0.02
 11/22  08:00:00,209.082205926,29.1397983605,14.4798801959,15.4193499271,37.1018798503,92.3937384068,137.694647277,127.768879218,9.90576805939,0.02
 11/22  09:00:00,215.808882155,29.2498255605,15.8603453242,10.9457799461,37.1018798503,104.434947198,131.382048262,112.851500187,9.90576805939,8.6247800157
 11/22  10:00:00,228.035301898,29.3702533697,16.8048520936,8.88778382857,37.1018798503,116.476155989,114.924378231,104.998610172,9.90576805939,0.02
 11/22  11:00:00,230.982021286,29.5591798871,17.9327627193,8.09759891912,37.1018798503,116.476155989,118.65935634,100.119062543,9.90576805939,8.63452573746
 11/22  12:00:00,232.633198009,29.8394912182,19.1821648789,6.78875971836,37.1018798503,116.476155989,105.911472195,95.9857041355,9.90576805939,0.02
 11/22  13:00:00,224.125225577,30.0689815782,20.185589154,5.54631661205,37.1018798503,104.434947198,111.276023496,92.7390171392,9.90576805939,8.63123829742
 11/22  14:00:00,235.868074457,30.1835544036,20.6069131164,4.55313657598,37.1018798503,116.476155989,100.749460509,90.8236924499,9.90576805939,0.02
 11/22  15:00:00,236.032604285,30.2178739527,20.6109934565,3.83891898439,37.1018798503,116.476155989,107.971298155,89.4310757103,9.90576805939,8.63445438539
 11/22  16:00:00,235.61783891,30.0869761051,20.346066902,3.43628419537,37.1018798503,116.476155989,99.5453573761,89.6195893167,9.90576805939,0.02
 11/22  17:00:00,239.928851481,29.7921630824,18.3259188733,3.50648984472,37.1018798503,116.476155989,110.775609882,92.2417842272,9.90576805939,8.6280575953
 11/22  18:00:00,245.345723406,29.6091677179,16.137105817,3.99559759928,37.1018798503,116.476155989,104.46099208,94.5352240208,9.90576805939,0.02
 11/22  19:00:00,155.586303327,27.6256119164,12.2849662587,0.0,24.7345865669,47.5788473902,78.8457786566,73.8728946269,4.9528840297,0.02
 11/22  20:00:00,153.409751124,28.0544249361,11.8930345286,0.0,24.7345865669,47.5788473902,84.8148477137,79.841963684,4.9528840297,0.02
 11/22  21:00:00,131.515172343,26.7679858769,12.4599174018,0.0251180306422,12.3672932834,38.6892022431,98.28422269,95.2924922722,2.97173041782,0.02
 11/22  22:00:00,106.669230963,21.3082797085,10.6186286878,0.160614802735,12.3672932834,27.0668015668,83.3222854232,80.3305550054,2.97173041782,0.02
 11/22  23:00:00,78.5916594215,17.5594485714,9.16115966455,0.0,4.12243109448,15.9888894789,75.8891007891,72.8973703713,2.97173041782,0.02
 11/22  24:00:00,91.2315607776,22.9784619617,12.0653275044,0.479247073435,4.12243109448,15.9888894789,96.7129445704,93.7212141526,2.97173041782,0.02
 11/23  01:00:00,75.6743256753,17.8167363833,9.49540284565,0.161470496849,2.06121554724,15.9888894789,80.029504968,77.0377745501,2.97173041782,0.02
 11/23  02:00:00,87.8620335882,22.8069367538,11.9846392969,1.24325163567,2.06121554724,15.9888894789,100.820064998,97.82833458,2.97173041782,0.02
 11/23  03:00:00,81.0673656681,19.7035136702,9.54617476566,4.50323632024,2.06121554724,15.9888894789,89.9148324546,78.3412372733,2.97173041782,8.60186476348
 11/23  04:00:00,92.7769518009,23.6645627933,12.3352865675,4.75962525775,2.06121554724,15.9888894789,102.608810301,99.617079883,2.97173041782,0.02
 11/23  05:00:00,84.9175559563,19.7035136702,9.89825083709,6.98935729693,2.06121554724,15.9888894789,83.3764754474,80.3847450296,2.97173041782,0.02
 11/23  06:00:00,95.4099744771,23.6645627933,12.5196757788,6.47533710766,2.06121554724,15.9888894789,104.921520033,101.929789615,2.97173041782,0.02
 11/23  07:00:00,84.2511589341,19.7035136702,9.86843827043,9.09072911409,2.06121554724,15.9888894789,84.7889021246,81.7971717068,2.97173041782,0.02
 11/23  08:00:00,81.7655789899,23.6645627933,13.0077512021,7.7863446706,2.06121554724,15.9888894789,106.198952401,103.207221983,2.97173041782,0.02
 11/23  09:00:00,96.0667671271,19.4176383237,11.1402067927,6.62144350848,4.12243109448,41.7362269337,82.7863683051,77.8134842754,4.9528840297,0.02
 11/23  10:00:00,103.756545405,23.6645627933,15.5901533515,5.05794812458,4.12243109448,41.7362269337,100.004781296,95.0318972658,4.9528840297,0.02
 11/23  11:00:00,90.9179147892,18.7601250267,13.4184472181,2.92981371543,4.12243109448,41.7362269337,80.6252376442,75.6523536145,4.9528840297,0.02
 11/23  12:00:00,102.687103407,23.2357497735,19.07868195,2.2430511106,4.12243109448,41.7362269337,97.3051916227,92.332307593,4.9528840297,0.02
 11/23  13:00:00,89.0596974041,17.5594485714,15.8964359218,0.0,4.12243109448,41.7362269337,77.8168284312,72.8439444015,4.9528840297,0.02
 11/23  14:00:00,103.408473003,22.9784619617,21.1596653084,1.06762146314,4.12243109448,41.7362269337,96.6988564936,91.7259724639,4.9528840297,0.02
 11/23  15:00:00,90.8419372781,17.9882615912,17.5188921546,0.195029060929,4.12243109448,41.7362269337,77.0137792153,72.0408951856,4.9528840297,0.02
 11/23  16:00:00,102.859145424,22.8069367538,22.2333059413,0.959328475463,4.12243109448,41.7362269337,95.0362151765,90.0633311468,4.9528840297,0.02
 11/23  17:00:00,80.9601029822,19.1031754425,16.817586956,1.32394353759,4.12243109448,24.8785346261,79.0348708527,74.061986823,4.9528840297,0.02
 11/23  18:00:00,86.7183225833,22.8069367538,19.374298103,1.41880764841,2.06121554724,15.9888894789,103.189950393,100.198219975,2.97173041782,0.02
 11/23  19:00:00,72.4661471561,17.5594485714,14.3835008512,0.0,2.06121554724,15.9888894789,86.024565001,83.0328345832,2.97173041782,0.02
 11/23  20:00:00,81.340136732,21.9493107142,16.697062735,0.0,2.06121554724,15.9888894789,107.645257942,104.653527524,2.97173041782,0.02
 11/23  21:00:00,76.3057953801,18.8458876307,12.5563590702,3.30312452643,2.06121554724,15.9888894789,87.2082897078,84.21655929,2.97173041782,0.02
 11/23  22:00:00,89.939166337,23.4501562834,14.883352906,4.74939108967,2.06121554724,15.9888894789,108.616580644,105.624850226,2.97173041782,0.02
 11/23  23:00:00,84.0828970781,19.7035136702,11.1400215378,8.76880467023,2.06121554724,15.9888894789,88.0093145023,85.0175840845,2.97173041782,0.02
 11/23  24:00:00,93.7880632168,23.6645627933,13.3603582703,8.07901343817,2.06121554724,15.9888894789,109.696159718,106.7044293,2.97173041782,0.02
 11/24  01:00:00,90.9899623059,19.7035136702,10.2922053205,10.7563917035,4.12243109448,15.9888894789,87.9917478831,85.0000174653,2.97173041782,0.02
 11/24  02:00:00,103.09675421,23.6645627933,12.2283852589,9.51449643388,4.12243109448,15.9888894789,109.25661226,106.264881842,2.97173041782,0.02
 11/24  03:00:00,96.7521297798,19.7035136702,9.19307227868,12.8806491548,4.12243109448,15.9888894789,88.3608820723,85.3691516545,2.97173041782,0.02
 11/24  04:00:00,109.962749096,23.6645627933,10.8163530375,11.2978561762,4.12243109448,15.9888894789,109.903886178,106.91215576,2.97173041782,0.02
 11/24  05:00:00,140.569052768,28.4832379559,11.3052738608,11.5375628724,12.3672932834,24.9413748627,125.591869264,120.618985234,4.9528840297,0.02
 11/24  06:00:00,171.186984885,28.0663230909,13.4880122769,38.828128848,12.3672932834,24.9413748627,202.834591042,189.27984042,4.9528840297,8.60186659226
 11/24  07:00:00,225.398790461,28.9496876125,12.9691461543,38.4093319333,24.7345865669,70.7195625826,176.128530116,166.202762057,9.90576805939,0.02
 11/24  08:00:00,232.625335979,28.9877240653,12.7764723154,26.2616547406,37.1018798503,92.3937384068,156.555563836,146.629795777,9.90576805939,0.02
 11/24  09:00:00,240.061157512,28.9981769132,12.7900512945,20.3198219967,37.1018798503,104.434947198,147.078936755,137.153168696,9.90576805939,0.02
 11/24  10:00:00,250.919596304,29.0302960849,12.788391854,16.3467492706,37.1018798503,116.476155989,139.756926079,129.83115802,9.90576805939,0.02
 11/24  11:00:00,248.554076997,29.09363201,13.084216922,13.726318917,37.1018798503,116.476155989,140.888063687,122.347570332,9.90576805939,8.63472529633
 11/24  12:00:00,246.702020777,29.1702990871,13.0107356695,12.0830506871,37.1018798503,116.476155989,133.571110984,116.608473799,9.90576805939,7.05686912563
 11/24  13:00:00,237.052766764,29.2664623744,12.4506230908,10.9530255291,37.1018798503,104.434947198,125.050935216,113.547639649,9.90576805939,1.59752750774
 11/24  14:00:00,248.930181798,29.3270799606,11.9104223917,9.9514433197,37.1018798503,116.476155989,121.623322157,111.697554098,9.90576805939,0.02
 11/24  15:00:00,248.1322752,29.3121165871,11.7042938044,9.06665798565,37.1018798503,116.476155989,129.564853138,111.024437602,9.90576805939,8.63464747617
 11/24  16:00:00,246.030908922,29.2321612512,11.0605133185,8.69136851942,37.1018798503,116.476155989,124.376159453,114.450391393,9.90576805939,0.02
 11/24  17:00:00,251.733414162,29.1869316721,9.95668122632,9.00211209186,37.1018798503,116.476155989,140.248855165,121.714820345,9.90576805939,8.62826676101
 11/24  18:00:00,258.466599632,29.184513002,8.79328544811,9.73583636541,37.1018798503,116.476155989,137.569607205,127.643839146,9.90576805939,0.02
 11/24  19:00:00,165.586731852,27.4826742431,4.6706027079,0.116778122652,24.7345865669,47.5788473902,87.5670593522,82.5941753225,4.9528840297,0.02
 11/24  20:00:00,165.212329637,27.4826742431,3.73172440233,0.309722610834,24.7345865669,47.5788473902,90.5543419282,85.5814578985,4.9528840297,0.02
 11/24  21:00:00,144.155627284,27.1967988966,3.12313132546,0.81655874314,12.3672932834,38.6892022431,112.653574161,101.072724794,2.97173041782,8.60911894936
 11/24  22:00:00,122.424754821,23.1296407805,2.47035443139,4.71557431472,12.3672932834,27.0668015668,89.8936148895,86.9018844717,2.97173041782,0.02
 11/24  23:00:00,95.2111767413,19.2747006504,1.68260688575,7.03517733721,4.12243109448,15.9888894789,79.5563280657,76.5645976479,2.97173041782,0.02
 11/24  24:00:00,113.466806214,24.093375813,1.76353924133,11.7474265776,4.12243109448,15.9888894789,101.787098139,98.7953677211,2.97173041782,0.02
 11/25  01:00:00,98.7400878669,19.2747006504,1.12893752375,11.1375929013,4.12243109448,15.9888894789,83.3010334974,80.3093030796,2.97173041782,0.02
 11/25  02:00:00,116.445424182,24.093375813,1.78785285339,16.0112569691,4.12243109448,15.9888894789,105.12722102,102.135490602,2.97173041782,0.02
 11/25  03:00:00,100.888413082,19.2747006504,1.6700352235,13.7212393937,4.12243109448,15.9888894789,85.322151965,82.3304215472,2.97173041782,0.02
 11/25  04:00:00,120.549763658,24.093375813,2.65069216667,18.8841392145,4.12243109448,15.9888894789,107.077942288,104.08621187,2.97173041782,0.02
 11/25  05:00:00,129.068727799,28.0544249361,2.87086667021,15.7114921515,4.12243109448,16.0517297156,126.18587207,123.194141652,2.97173041782,0.02
 11/25  06:00:00,135.88605019,28.4832379559,3.1275599665,21.2026138735,4.12243109448,16.0517297156,127.189973115,124.198242698,2.97173041782,0.02
 11/25  07:00:00,160.969719178,28.9120509756,3.32942807286,24.8275280102,4.12243109448,39.6058045677,149.866443026,146.874712609,2.97173041782,0.02
 11/25  08:00:00,228.614553902,28.9120509756,7.22270707739,67.4972891823,12.3672932834,65.3531420225,207.486618426,202.513734397,4.9528840297,0.02
 11/25  09:00:00,221.078860121,28.9120509756,8.06367062087,56.282146541,12.3672932834,68.2430321324,200.670976645,195.698092615,4.9528840297,0.02
 11/25  10:00:00,240.827411564,28.912859723,8.63920602633,46.5473422758,16.4897243779,93.1370602926,187.216035144,179.271420697,7.92461444751,0.02
 11/25  11:00:00,238.049370691,28.9143171025,9.2485032392,43.3453901792,16.4897243779,93.1370602926,189.117389373,172.578508454,7.92461444751,8.61426647193
 11/25  12:00:00,236.586152554,28.9169435384,10.1389821543,40.7353712569,16.4897243779,93.1370602926,174.80275439,166.858139942,7.92461444751,0.02
 11/25  13:00:00,226.805672584,28.9195589172,11.2406271385,38.4494886811,16.4897243779,83.9857416113,168.568140032,160.623525584,7.92461444751,0.02
 11/25  14:00:00,225.120938009,28.9213105606,11.9996631489,36.604659163,16.4897243779,83.9857416113,163.975786172,156.031171724,7.92461444751,0.02
 11/25  15:00:00,223.410665374,28.9226094517,12.8495840184,35.1905791244,16.4897243779,83.9857416113,159.810999271,151.866384824,7.92461444751,0.02
 11/25  16:00:00,172.742619553,28.9120509756,10.3214805032,5.07031811579,12.3672932834,70.6512738906,103.926094133,98.9532101033,4.9528840297,0.02
 11/25  17:00:00,182.924707166,28.9120509756,9.9270693246,9.05006715462,12.3672932834,70.6512738906,113.350523141,99.7864079492,4.9528840297,8.61123116171
 11/25  18:00:00,178.046120593,28.9120509756,9.36758896008,10.9331372742,12.3672932834,58.1284167478,109.84608574,104.873201711,4.9528840297,0.02
 11/25  19:00:00,140.786240468,28.0544249361,8.98693172782,7.9893845546,12.3672932834,24.9413748627,108.542925891,103.570041861,4.9528840297,0.02
 11/25  20:00:00,144.447321601,28.4832379559,8.95055170608,10.8878866166,12.3672932834,24.9413748627,111.383597359,106.410713329,4.9528840297,0.02
 11/25  21:00:00,128.650332748,28.0544249361,9.2342733564,12.3416574425,4.12243109448,16.0517297156,119.51479542,116.523065002,2.97173041782,0.02
 11/25  22:00:00,116.519303782,23.2154033845,7.7715101922,16.2961389078,4.12243109448,15.9888894789,99.5440053688,96.552274951,2.97173041782,0.02
 11/25  23:00:00,103.284174776,19.2747006504,6.51009572241,14.1872964812,4.12243109448,15.9888894789,84.4971056829,81.5053752651,2.97173041782,0.02
 11/25  24:00:00,120.754869044,24.093375813,8.26476508242,18.034345342,4.12243109448,15.9888894789,106.09629594,103.104565522,2.97173041782,0.02
 11/26  01:00:00,102.899734473,19.2747006504,6.48206513704,16.1437241958,2.06121554724,15.9888894789,86.4982637869,83.5065333691,2.97173041782,0.02
 11/26  02:00:00,121.386904762,24.093375813,8.49006886099,20.4871265713,2.06121554724,15.9888894789,108.775938502,105.784208084,2.97173041782,0.02
 11/26  03:00:00,104.334292701,19.2747006504,6.64172627372,17.681184224,2.06121554724,15.9888894789,87.9388135329,84.9470831151,2.97173041782,0.02
 11/26  04:00:00,122.518775739,24.093375813,8.44542023428,22.448033795,2.06121554724,15.9888894789,110.291570088,107.29983967,2.97173041782,0.02
 11/26  05:00:00,104.98073271,19.2747006504,7.23432412736,18.7970777669,2.06121554724,15.9888894789,88.9882511218,85.996520704,2.97173041782,0.02
 11/26  06:00:00,123.826486255,24.093375813,9.83562611501,23.4497141184,2.06121554724,15.9888894789,111.139615525,108.147885107,2.97173041782,0.02
 11/26  07:00:00,102.906522923,19.2747006504,7.95481412916,19.4589227038,2.06121554724,15.9888894789,89.6426422641,86.6509118463,2.97173041782,0.02
 11/26  08:00:00,108.674866414,24.093375813,11.0678232913,23.8239707233,2.06121554724,15.9888894789,111.792490736,108.800760319,2.97173041782,0.02
 11/26  09:00:00,115.631977168,19.2747006504,10.0965543078,16.0291266679,4.12243109448,41.7362269337,87.7133832324,82.7404992027,4.9528840297,0.02
 11/26  10:00:00,129.707975958,24.093375813,14.0564845417,17.1585220707,4.12243109448,41.7362269337,105.090789063,100.117905034,4.9528840297,0.02
 11/26  11:00:00,109.429516424,19.2747006504,12.111783895,12.6249565733,4.12243109448,41.7362269337,84.1948297228,79.2219456931,4.9528840297,0.02
 11/26  12:00:00,122.738407037,24.093375813,16.8711192338,14.0972004259,4.12243109448,41.7362269337,103.174169325,98.2012852953,4.9528840297,0.02
 11/26  13:00:00,105.230193153,19.2747006504,14.0771145048,10.3281536994,4.12243109448,41.7362269337,83.5148327829,78.5419487532,4.9528840297,0.02
 11/26  14:00:00,118.866492207,24.093375813,18.8468074297,11.7643489721,4.12243109448,41.7362269337,102.512298803,97.5394147732,4.9528840297,0.02
 11/26  15:00:00,100.824834407,19.2747006504,15.9271504588,8.0494612741,4.12243109448,41.7362269337,82.5926926126,77.6198085829,4.9528840297,0.02
 11/26  16:00:00,112.830272826,24.093375813,18.9052660936,10.2822260413,4.12243109448,41.7362269337,110.519169342,96.9649357084,4.9528840297,8.60134960363
 11/26  17:00:00,83.9111856913,18.6743624228,14.1100356471,5.27208361505,4.12243109448,24.8785346261,83.8417452757,78.868861246,4.9528840297,0.02
 11/26  18:00:00,97.3628278907,23.8789693031,16.7322511122,11.9206932176,2.06121554724,15.9888894789,108.327503119,105.335772701,2.97173041782,0.02
 11/26  19:00:00,83.3639560978,19.0602941405,12.8217630778,10.4292399775,2.06121554724,15.9888894789,89.9022742588,86.910543841,2.97173041782,0.02
 11/26  20:00:00,95.0717397638,23.9861725581,15.8330358828,14.9595263938,2.06121554724,15.9888894789,111.791100349,108.799369931,2.97173041782,0.02
 11/26  21:00:00,79.4629808547,19.2747006504,12.9586254154,13.1561300672,2.06121554724,15.9888894789,90.5457600455,87.5540296277,2.97173041782,0.02
 11/26  22:00:00,91.3710424838,24.093375813,17.30278971,16.7620446,2.06121554724,15.9888894789,112.616268831,109.624538413,2.97173041782,0.02
 11/26  23:00:00,79.957321844,19.2747006504,14.318837152,13.6278283103,2.06121554724,15.9888894789,90.9001702142,87.9084397964,2.97173041782,0.02
 11/26  24:00:00,92.2087296076,24.093375813,17.9910445077,17.3324700136,2.06121554724,15.9888894789,112.979364865,109.987634447,2.97173041782,0.02
 11/27  01:00:00,81.6284040407,19.2747006504,14.1791861455,13.453279906,4.12243109448,15.9888894789,90.2625410916,87.2708106738,2.97173041782,0.02
 11/27  02:00:00,93.8095409873,24.093375813,18.0464220896,16.8197900058,4.12243109448,15.9888894789,111.664705751,108.672975333,2.97173041782,0.02
 11/27  03:00:00,82.3033931188,19.2747006504,14.9540477172,13.3534074256,4.12243109448,15.9888894789,89.8600956575,86.8683652397,2.97173041782,0.02
 11/27  04:00:00,95.3839980039,24.093375813,19.7559442628,16.6847248516,4.12243109448,15.9888894789,111.452255883,108.460525466,2.97173041782,0.02
 11/27  05:00:00,112.226174066,27.8400184262,24.229785386,7.98035384853,12.3672932834,24.9413748627,127.237164767,122.264280737,4.9528840297,0.02
 11/27  06:00:00,162.60824935,28.4832379559,26.91566054,55.0333344373,12.3672932834,24.9413748627,194.802602123,189.829718093,4.9528840297,0.02
 11/27  07:00:00,207.842471018,28.9120509756,27.104179646,41.5047429608,24.7345865669,70.7195625826,160.55092174,150.625153681,9.90576805939,0.02
 11/27  08:00:00,214.599315762,28.9133714944,27.3582954237,28.0588187495,37.1018798503,92.3937384068,139.748768662,129.823000603,9.90576805939,0.02
 11/27  09:00:00,220.834704269,28.9182511326,27.0296942378,22.5744780067,37.1018798503,104.434947198,141.268832703,122.736624955,9.90576805939,8.62643968826
 11/27  10:00:00,229.395813445,28.925039394,27.0110199695,19.1058915413,37.1018798503,116.476155989,128.554812202,118.629044142,9.90576805939,0.02
 11/27  11:00:00,226.848394219,28.9301612317,26.9702100151,16.59345497,37.1018798503,116.476155989,134.148773878,115.607939961,9.90576805939,8.63506585741
 11/27  12:00:00,224.725219771,28.9355901647,26.7827904209,14.6521117976,37.1018798503,116.476155989,122.997035002,113.071266943,9.90576805939,0.02
 11/27  13:00:00,211.145400948,28.945422505,26.7184076414,13.1685900727,37.1018798503,104.434947198,120.869227178,110.943459118,9.90576805939,0.02
 11/27  14:00:00,222.423907639,28.9548144325,27.2411268002,11.8732375296,37.1018798503,116.476155989,127.210731118,108.668079922,9.90576805939,8.6368831367
 11/27  15:00:00,222.679752115,28.9639194874,28.7787485262,10.5825142562,37.1018798503,116.476155989,125.377691812,106.836926584,9.90576805939,8.63499716848
 11/27  16:00:00,223.60635722,28.9819038767,31.0066555137,9.26350245484,37.1018798503,116.476155989,114.998925574,105.073157514,9.90576805939,0.02
 11/27  17:00:00,231.705898165,29.0062851751,32.9927859967,8.30558050634,37.1018798503,116.476155989,113.753743241,103.827975182,9.90576805939,0.02
 11/27  18:00:00,238.590115082,29.0301639357,33.6929813608,7.41942014712,37.1018798503,116.476155989,121.228788739,102.70395994,9.90576805939,8.61906074059
 11/27  19:00:00,142.746520566,26.3391728571,29.2256580534,0.0,24.7345865669,47.5788473902,84.1646404266,79.1917563969,4.9528840297,0.02
 11/27  20:00:00,145.907731188,27.6256119164,31.1004268136,0.0,24.7345865669,47.5788473902,88.527983401,83.5550993713,4.9528840297,0.02
 11/27  21:00:00,121.460738579,26.3391728571,29.1968069259,0.0,12.3672932834,38.6892022431,101.517181695,98.5254512769,2.97173041782,0.02
 11/27  22:00:00,84.8259147887,14.0475588571,16.8368301236,0.0,12.3672932834,27.0668015668,63.8991474553,60.9074170375,2.97173041782,0.02
 11/27  23:00:00,77.5107361052,19.3153934285,23.422618648,0.0,4.12243109448,15.9888894789,88.8662866729,85.8745562551,2.97173041782,0.02
 11/27  24:00:00,61.8464633672,12.291614,14.988070515,0.0,4.12243109448,15.9888894789,60.2042304228,57.212500005,2.97173041782,0.02
 11/28  01:00:00,76.0042519206,18.437421,22.8198499325,0.0,4.12243109448,15.9888894789,89.4858132536,86.4940828358,2.97173041782,0.02
 11/28  02:00:00,59.1311038493,11.0502447665,13.5458786738,0.0196877399893,4.12243109448,15.9888894789,50.232826105,47.2410956872,2.97173041782,0.02
 11/28  03:00:00,76.6859688167,18.8662340197,23.0416728175,0.0310809282394,4.12243109448,15.9888894789,86.4458603484,83.4541299306,2.97173041782,0.02
 11/28  04:00:00,59.4969148836,11.2217699744,13.6810033259,0.0788488448047,4.12243109448,15.9888894789,50.645100388,47.6533699702,2.97173041782,0.02
 11/28  05:00:00,111.662403575,27.7685495896,31.5805421999,0.137294737196,12.3672932834,24.9413748627,113.644285319,108.67140129,4.9528840297,0.02
 11/28  06:00:00,132.007103869,28.5356053249,30.3665492095,20.9289322435,12.3672932834,24.9413748627,180.156750134,175.183866105,4.9528840297,0.02
 11/28  07:00:00,182.07255368,28.9995868984,28.4626924393,14.2887762443,24.7345865669,70.7195625826,155.290179514,136.782538087,9.90576805939,8.60187336708
 11/28  08:00:00,196.263331527,29.1135024776,28.1642389258,8.71676142689,37.1018798503,92.3937384068,127.489380286,117.563612226,9.90576805939,0.02
 11/28  09:00:00,204.93693677,29.2134822369,27.986260699,5.4249632137,37.1018798503,104.434947198,119.886041561,109.960273502,9.90576805939,0.02
 11/28  10:00:00,215.184669298,29.2945018564,27.3473504743,4.18889630543,37.1018798503,116.476155989,115.373985127,105.448217068,9.90576805939,0.02
 11/28  11:00:00,214.073195634,29.3884146217,26.851448378,3.47881050774,37.1018798503,116.476155989,120.761514716,102.2205759,9.90576805939,8.63517075655
 11/28  12:00:00,211.645373155,29.3613042471,24.6206158303,3.30866521139,37.1018798503,116.476155989,120.699453212,102.156881731,9.90576805939,8.63680342123
 11/28  13:00:00,198.649610017,29.3749835518,23.1327149683,3.18487189964,37.1018798503,104.434947198,111.627510959,101.7017429,9.90576805939,0.02
 11/28  14:00:00,210.249772666,29.395615958,22.8108722429,3.17725621033,37.1018798503,116.476155989,116.321652205,100.782059752,9.90576805939,5.63382439386
 11/28  15:00:00,210.709384674,29.410723555,22.5882984886,3.18971459792,37.1018798503,116.476155989,112.829118605,99.9025908543,9.90576805939,3.02075969091
 11/28  16:00:00,210.866397132,29.4201344075,22.3256333755,3.24207570278,37.1018798503,116.476155989,109.133796013,99.2080279537,9.90576805939,0.02
 11/28  17:00:00,221.605518719,29.4203558991,21.2397032042,3.40958631693,37.1018798503,116.476155989,117.123474015,98.5890746003,9.90576805939,8.62863135541
 11/28  18:00:00,232.34981888,29.4203144716,20.0157752795,3.70876521417,37.1018798503,116.476155989,108.09355064,98.1677825807,9.90576805939,0.02
 11/28  19:00:00,147.772736002,27.6256119164,15.5963834548,0.0,24.7345865669,47.5788473902,81.1345623165,76.1616782869,4.9528840297,0.02
 11/28  20:00:00,149.110338939,27.9114872629,13.9383066551,0.0,24.7345865669,47.5788473902,86.6127294548,81.6398454251,4.9528840297,0.02
 11/28  21:00:00,128.633776454,26.7679858769,13.1157817407,0.00122030405337,12.3672932834,38.6892022431,108.380969121,96.8016814038,2.97173041782,8.60755729947
 11/28  22:00:00,104.801492185,21.2653984065,10.1976213172,0.145142273397,12.3672932834,27.0668015668,84.2479259834,81.2561955655,2.97173041782,0.02
 11/28  23:00:00,78.3216657352,17.5594485714,8.71346446936,0.0,4.12243109448,15.9888894789,76.287100618,73.2953702002,2.97173041782,0.02
 11/28  24:00:00,93.0283385167,23.2357497735,11.3461561532,1.17271589074,4.12243109448,15.9888894789,97.6320191876,94.6402887697,2.97173041782,0.02
 11/29  01:00:00,80.0206899327,17.5594485714,8.33400231589,0.0,4.12243109448,15.9888894789,79.4895629831,76.4978325653,2.97173041782,0.02
 11/29  02:00:00,96.1436775629,23.0642245656,9.6647843305,1.78818741366,4.12243109448,15.9888894789,100.677111324,97.6853809063,2.97173041782,0.02
