Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/29  03:00:00,85.1541609889,18.5028372149,7.19189231179,2.09060868996,4.12243109448,15.9888894789,81.5640788802,78.5723484624,2.97173041782,0.02
 11/29  04:00:00,103.143292133,24.093375813,8.60872048599,6.46427305648,4.12243109448,15.9888894789,102.667671936,99.6759415183,2.97173041782,0.02
 11/29  05:00:00,126.849279959,28.0544249361,9.4647850831,4.44888899153,12.3672932834,24.9413748627,115.724444402,110.751560373,4.9528840297,0.02
 11/29  06:00:00,158.981041851,28.5231620989,12.9274167673,33.4545209389,12.3672932834,24.9413748627,182.980692319,178.007808289,4.9528840297,0.02
 11/29  07:00:00,208.288081076,29.0014351981,12.9628556085,25.4178117844,24.7345865669,70.7195625826,164.482070002,154.556301943,9.90576805939,0.02
 11/29  08:00:00,219.020237401,29.0727229575,12.7628667186,18.7366992859,37.1018798503,92.3937384068,146.14871787,136.222949811,9.90576805939,0.02
 11/29  09:00:00,226.221322226,29.115278925,12.4135712031,16.9908280809,37.1018798503,104.434947198,149.365358787,130.832976137,9.90576805939,8.62661459008
 11/29  10:00:00,235.971765677,29.1529995186,12.1632311097,15.9332879971,37.1018798503,116.476155989,138.252414195,128.326646135,9.90576805939,0.02
 11/29  11:00:00,235.343251186,29.1825154425,12.5193471974,15.1674150566,37.1018798503,116.476155989,134.505763907,124.579995847,9.90576805939,0.02
 11/29  12:00:00,235.446711618,29.2069539312,12.4191629613,14.5031379241,37.1018798503,116.476155989,140.632395701,122.089690088,9.90576805939,8.63693755388
 11/29  13:00:00,225.705912393,29.2274064512,12.5822218862,13.8736437844,37.1018798503,104.434947198,129.742695482,119.816927422,9.90576805939,0.02
 11/29  14:00:00,236.325398028,29.2491595906,12.8119344446,13.283870816,37.1018798503,116.476155989,135.272146961,116.729270491,9.90576805939,8.63710841093
 11/29  15:00:00,235.826216177,29.2686245774,12.7740482035,12.7615423504,37.1018798503,116.476155989,133.779955011,115.239011478,9.90576805939,8.63517547408
 11/29  16:00:00,235.366664984,29.2809330446,12.4241833197,12.6470908839,37.1018798503,116.476155989,125.088131802,115.162363743,9.90576805939,0.02
 11/29  17:00:00,242.499533931,29.2894105887,12.1692037493,12.7242276332,37.1018798503,116.476155989,125.459095521,115.533327461,9.90576805939,0.02
 11/29  18:00:00,250.800326109,29.2982687519,12.1696009887,12.6778620167,37.1018798503,116.476155989,133.274073296,114.749150067,9.90576805939,8.61915516996
 11/29  19:00:00,155.224648855,27.6256119164,8.85090915085,0.199948355403,24.7345865669,47.5788473902,87.108981276,82.1360972463,4.9528840297,0.02
 11/29  20:00:00,155.331984802,28.0544249361,8.47878600156,0.725627521818,24.7345865669,47.5788473902,90.9201574901,85.9472734604,4.9528840297,0.02
 11/29  21:00:00,133.386129585,26.7679858769,8.75075619007,0.580967822779,12.3672932834,38.6892022431,103.346845196,100.355114778,2.97173041782,0.02
 11/29  22:00:00,111.521637711,22.2148396717,7.58598421268,2.09014888587,12.3672932834,27.0668015668,88.5678814917,85.5761510739,2.97173041782,0.02
 11/29  23:00:00,89.3597220522,19.5319884623,6.29750147466,6.25246023222,4.12243109448,15.9888894789,78.0936956075,75.1019651897,2.97173041782,0.02
 11/29  24:00:00,103.166140609,23.6645627933,7.99878761336,7.01912884148,4.12243109448,15.9888894789,99.2315346978,96.23980428,2.97173041782,0.02
 11/30  01:00:00,94.6344159053,19.7035136702,6.020710281,10.5308546637,4.12243109448,15.9888894789,80.7292133435,77.7374829257,2.97173041782,0.02
 11/30  02:00:00,105.9494595,23.6645627933,7.42304076438,9.51112773874,4.12243109448,15.9888894789,101.917733074,98.9260026562,2.97173041782,0.02
 11/30  03:00:00,97.7712216336,19.7035136702,5.61771556065,13.1700803673,4.12243109448,15.9888894789,82.5756962339,79.5839658161,2.97173041782,0.02
 11/30  04:00:00,107.967233111,23.6645627933,6.66303501867,11.4187794083,4.12243109448,15.9888894789,103.955835117,100.9641047,2.97173041782,0.02
 11/30  05:00:00,136.549687769,28.4832379559,7.26732240489,12.3517928532,12.3672932834,24.9413748627,117.834205685,112.861321656,4.9528840297,0.02
 11/30  06:00:00,164.465103457,28.0647663569,10.5188352089,37.4485756135,12.3672932834,24.9413748627,186.110458582,181.137574552,4.9528840297,0.02
 11/30  07:00:00,221.235056097,28.9776971854,10.5617021597,36.2168481358,24.7345865669,70.7195625826,183.646096071,165.138466813,9.90576805939,8.60186119883
 11/30  08:00:00,228.380700353,29.0365622537,10.5677204096,26.2199465275,37.1018798503,92.3937384068,156.751955234,146.826187175,9.90576805939,0.02
 11/30  09:00:00,235.37252432,29.0544619652,10.8622948639,23.0035050115,37.1018798503,104.434947198,149.459716759,139.5339487,9.90576805939,0.02
 11/30  10:00:00,244.596826542,29.0683366918,11.0707291792,20.4938439717,37.1018798503,116.476155989,144.680439745,134.754671685,9.90576805939,0.02
 11/30  11:00:00,241.34208579,29.1002194618,11.4226296072,17.1908081209,37.1018798503,116.476155989,147.588698662,129.048985395,9.90576805939,8.63394520729
 11/30  12:00:00,237.266835519,29.1833583696,11.9633748379,12.7967450924,37.1018798503,116.476155989,138.146766018,119.603958,9.90576805939,8.63703995824
 11/30  13:00:00,224.374333248,29.2650528053,12.8161683836,10.8213324121,37.1018798503,104.434947198,120.408548033,110.482779974,9.90576805939,0.02
 11/30  14:00:00,234.279639902,29.3340801148,13.2734542502,9.43782694007,37.1018798503,116.476155989,123.062134475,104.51933232,9.90576805939,8.63703409509
 11/30  15:00:00,233.453856643,29.3612446474,13.628774771,8.17036603312,37.1018798503,116.476155989,111.494948914,101.569180855,9.90576805939,0.02
 11/30  16:00:00,231.695317081,29.3344108167,13.5256691683,7.72214311511,37.1018798503,116.476155989,114.887112439,103.542509845,9.90576805939,1.43883453439
 11/30  17:00:00,237.0930748,29.3281257873,12.9763464527,7.7612207043,37.1018798503,116.476155989,124.520445384,107.404884007,9.90576805939,7.20979331732
 11/30  18:00:00,245.455722387,29.3262119835,12.767780466,8.36055094871,37.1018798503,116.476155989,118.949398175,109.023630116,9.90576805939,0.02
 11/30  19:00:00,153.369110462,27.4826742431,9.47515263434,0.0187701002588,24.7345865669,47.5788473902,84.3715150749,79.3986310452,4.9528840297,0.02
 11/30  20:00:00,153.640103955,27.9114872629,9.08593420048,0.166803129902,24.7345865669,47.5788473902,88.7938001792,83.8209161495,4.9528840297,0.02
 11/30  21:00:00,132.46785484,26.7679858769,9.00560303463,0.240853936095,12.3672932834,38.6892022431,110.350810756,98.770228892,2.97173041782,8.60885144586
 11/30  22:00:00,109.12913517,21.7574391173,6.99842073724,0.789044989638,12.3672932834,27.0668015668,87.8047828749,84.8130524571,2.97173041782,0.02
 11/30  23:00:00,85.6422620995,19.1889380465,5.01346309424,3.77468848078,4.12243109448,15.9888894789,78.0098333543,75.0181029365,2.97173041782,0.02
 11/30  24:00:00,102.373120654,24.093375813,5.25765801011,7.61966643988,4.12243109448,15.9888894789,99.9198718856,96.9281414677,2.97173041782,0.02
 12/01  01:00:00,92.9836710956,19.2747006504,3.1893198296,8.10801477482,4.12243109448,15.9888894789,81.4512722008,78.459541783,2.97173041782,0.02
 12/01  02:00:00,112.594861937,24.093375813,2.97444908793,12.5799930175,4.12243109448,15.9888894789,103.361732567,100.370002149,2.97173041782,0.02
 12/01  03:00:00,97.9087543626,19.2747006504,1.3817048966,11.6366217829,4.12243109448,15.9888894789,84.395349498,81.4036190802,2.97173041782,0.02
 12/01  04:00:00,116.362655577,24.093375813,0.619327590143,17.0224117987,4.12243109448,15.9888894789,106.545632876,103.553902458,2.97173041782,0.02
 12/01  05:00:00,138.564481522,28.0544249361,0.0,12.1100755519,12.3672932834,24.9413748627,121.132381508,116.159497479,4.9528840297,0.02
 12/01  06:00:00,180.558305583,28.4997663638,3.55416016247,50.4485291586,12.3672932834,24.9413748627,187.770151541,182.797267511,4.9528840297,0.02
 12/01  07:00:00,228.437895907,28.9691164498,3.52927940335,41.1322684236,24.7345865669,70.7195625826,200.88887776,190.9631097,9.90576805939,0.02
 12/01  08:00:00,236.239356834,29.0331594985,4.92120500873,30.365784318,37.1018798503,92.3937384068,180.598184207,170.672416147,9.90576805939,0.02
 12/01  09:00:00,241.963204641,29.0549389477,7.72272447096,23.430336415,37.1018798503,104.434947198,169.014274167,150.481721808,9.90576805939,8.62678429991
 12/01  10:00:00,251.943403437,29.1107595529,10.1746319958,18.4233955855,37.1018798503,116.476155989,143.081403273,133.155635213,9.90576805939,0.02
 12/01  11:00:00,251.4991976,29.1714068547,12.7220009697,15.0693287809,37.1018798503,116.476155989,136.661552618,118.120389424,9.90576805939,8.6353951342
 12/01  12:00:00,250.70044102,29.2998498101,14.8564532341,12.5360555501,37.1018798503,116.476155989,112.693961839,102.76819378,9.90576805939,0.02
 12/01  13:00:00,238.180896782,29.4654896432,16.4088884501,10.5582184682,37.1018798503,104.434947198,114.347618195,95.8098089155,9.90576805939,8.63204122055
 12/01  14:00:00,247.093221605,29.59167424,17.6205540482,8.89370877603,37.1018798503,116.476155989,103.308504509,93.3827364498,9.90576805939,0.02
 12/01  15:00:00,245.249309268,29.6702850926,18.0441086455,7.54558711901,37.1018798503,116.476155989,110.146928644,91.6057630793,9.90576805939,8.63539750512
 12/01  16:00:00,243.146300344,29.5855237032,17.7770596446,6.84001507492,37.1018798503,116.476155989,101.75246547,91.8266974106,9.90576805939,0.02
 12/01  17:00:00,251.370242204,29.3873152339,17.2592786623,6.91377886114,37.1018798503,116.476155989,104.611195322,94.6854272625,9.90576805939,0.02
 12/01  18:00:00,255.881457271,29.3553283695,16.4223414844,7.14879711985,37.1018798503,116.476155989,114.821070353,96.2959635497,9.90576805939,8.61933874398
 12/01  19:00:00,164.355563355,27.4826742431,12.1595744733,0.0,24.7345865669,47.5788473902,80.6650679284,75.6921838987,4.9528840297,0.02
 12/01  20:00:00,163.875605958,27.9114872629,11.3046074035,0.086513771395,24.7345865669,47.5788473902,86.4813247192,81.5084406895,4.9528840297,0.02
 12/01  21:00:00,142.786796721,26.7679858769,11.2355460189,0.132559254521,12.3672932834,38.6892022431,99.8655744865,96.8738440687,2.97173041782,0.02
 12/01  22:00:00,116.356556444,21.2857447956,9.40987058991,0.0801924547293,12.3672932834,27.0668015668,86.3368670877,83.3451366699,2.97173041782,0.02
 12/01  23:00:00,87.8960249221,18.4170746109,8.05994251145,0.829608386829,4.12243109448,15.9888894789,76.7718556376,73.7801252197,2.97173041782,0.02
 12/01  24:00:00,102.916747884,23.2357497735,10.6574478952,2.51517660229,4.12243109448,15.9888894789,97.7815552011,94.7898247833,2.97173041782,0.02
 12/02  01:00:00,93.5591274522,19.7035136702,8.27121365349,5.83289743632,4.12243109448,15.9888894789,78.9470047083,75.9552742904,2.97173041782,0.02
 12/02  02:00:00,106.673060398,23.6645627933,10.2814091964,5.98293640393,4.12243109448,15.9888894789,99.7085116283,96.7167812105,2.97173041782,0.02
 12/02  03:00:00,96.7464556734,19.7035136702,8.07907014523,8.96010685295,4.12243109448,15.9888894789,80.942826308,77.9510958902,2.97173041782,0.02
 12/02  04:00:00,109.580782894,23.6645627933,10.2248818921,8.23031674147,4.12243109448,15.9888894789,101.873451901,98.8817214834,2.97173041782,0.02
 12/02  05:00:00,125.436629548,28.4832379559,11.4190235266,11.6170936442,4.12243109448,16.0517297156,121.62791696,118.636186542,2.97173041782,0.02
 12/02  06:00:00,122.387454948,28.0544249361,10.8373856785,10.1482469814,4.12243109448,16.0517297156,131.819253091,120.24564654,2.97173041782,8.60187613337
 12/02  07:00:00,152.326012029,28.9120509756,10.62498342,16.2915908263,4.12243109448,39.6058045677,121.977480828,118.98575041,2.97173041782,0.02
 12/02  08:00:00,211.126964581,28.9120509756,14.7659743671,52.4979441813,12.3672932834,65.3531420225,174.410378674,169.437494644,4.9528840297,0.02
 12/02  09:00:00,200.741007419,28.9120509756,16.6884667643,39.420701622,12.3672932834,68.2430321324,161.143419366,156.170535337,4.9528840297,0.02
 12/02  10:00:00,218.210453872,28.9243042251,19.0693859241,28.1287106022,16.4897243779,93.1370602926,142.344029268,134.39941482,7.92461444751,0.02
 12/02  11:00:00,212.974479982,28.9303023802,21.303506785,23.2315796662,16.4897243779,93.1370602926,135.669642362,127.725027915,7.92461444751,0.02
 12/02  12:00:00,209.229106854,28.9392981259,22.7048057179,19.4002428777,16.4897243779,93.1370602926,131.610133592,123.665519145,7.92461444751,0.02
 12/02  13:00:00,198.317464348,28.9378399343,22.5470508481,17.3745614004,16.4897243779,83.9857416113,139.318772504,122.782308246,7.92461444751,8.61184981107
 12/02  14:00:00,195.524935147,28.9628946668,21.820645135,15.3502378745,16.4897243779,83.9857416113,128.034245356,120.089630908,7.92461444751,0.02
 12/02  15:00:00,193.376394145,28.9718953127,21.3314525505,13.7243308136,16.4897243779,83.9857416113,126.065733474,118.121119026,7.92461444751,0.02
 12/02  16:00:00,152.900771531,28.9120509756,16.2612360887,0.119523413014,12.3672932834,70.6512738906,69.5835057185,64.6106216888,4.9528840297,0.02
 12/02  17:00:00,157.483706953,28.9120509756,12.4154640351,0.841108915584,12.3672932834,70.6512738906,82.9666075996,77.9937235699,4.9528840297,0.02
 12/02  18:00:00,151.714764841,28.9120509756,10.4582718267,1.65523368643,12.3672932834,58.1284167478,97.519463641,92.5465796113,4.9528840297,0.02
 12/02  19:00:00,116.562616968,26.3391728571,9.41217515766,0.0,12.3672932834,24.9413748627,103.000345457,98.0274614274,4.9528840297,0.02
 12/02  20:00:00,120.728117444,26.3391728571,8.29086909757,0.0,12.3672932834,24.9413748627,107.466507522,102.493623493,4.9528840297,0.02
 12/02  21:00:00,111.966222825,27.6256119164,7.83485926295,3.13170877084,4.12243109448,16.0517297156,116.220316708,113.22858629,2.97173041782,0.02
 12/02  22:00:00,101.853977386,22.7865903647,6.19428074468,5.92358821397,4.12243109448,15.9888894789,105.390215685,93.8182187894,2.97173041782,8.60026647762
 12/02  23:00:00,96.9777506479,19.7035136702,5.09654174863,9.5896661495,4.12243109448,15.9888894789,83.1070614957,80.1153310779,2.97173041782,0.02
 12/02  24:00:00,108.82705096,23.6645627933,6.2592700996,9.15424663726,4.12243109448,15.9888894789,104.75387737,101.762146952,2.97173041782,0.02
 12/03  01:00:00,98.6517523754,19.7035136702,4.51087997838,13.5355184518,2.06121554724,15.9888894789,85.7193462747,82.7276158568,2.97173041782,0.02
 12/03  02:00:00,109.697112977,23.6645627933,4.98268353941,12.6345167423,2.06121554724,15.9888894789,108.307198658,105.31546824,2.97173041782,0.02
 12/03  03:00:00,100.473925217,19.7035136702,3.16208579649,17.0724245833,2.06121554724,15.9888894789,88.1110559159,85.1193254981,2.97173041782,0.02
 12/03  04:00:00,109.811216231,23.6645627933,3.08621119767,15.5756874887,2.06121554724,15.9888894789,111.028697552,108.036967134,2.97173041782,0.02
 12/03  05:00:00,101.866053295,19.7035136702,2.06369019026,20.148599603,2.06121554724,15.9888894789,90.0493052085,87.0575747907,2.97173041782,0.02
 12/03  06:00:00,110.706516445,23.6645627933,2.14728098167,18.2038909579,2.06121554724,15.9888894789,113.157677241,110.165946823,2.97173041782,0.02
 12/03  07:00:00,104.397243181,19.7035136702,1.32162539874,23.4299790382,2.06121554724,15.9888894789,91.5983862166,88.6066557988,2.97173041782,0.02
 12/03  08:00:00,99.1216476827,23.6645627933,1.94484510953,20.3184254655,2.06121554724,15.9888894789,114.552108076,111.560377658,2.97173041782,0.02
 12/03  09:00:00,116.00416942,19.7035136702,2.28528256376,20.4073857546,4.12243109448,41.7362269337,88.9666549055,83.9937708758,4.9528840297,0.02
 12/03  10:00:00,124.31428365,23.6645627933,4.6565635637,15.6385064347,4.12243109448,41.7362269337,107.153410178,102.180526148,4.9528840297,0.02
 12/03  11:00:00,117.164086052,19.7035136702,4.89404776447,17.0147363006,4.12243109448,41.7362269337,84.8265562076,79.8536721779,4.9528840297,0.02
 12/03  12:00:00,128.992812566,23.6645627933,7.15556585394,11.5389847526,4.12243109448,41.7362269337,101.458983875,96.4860998451,4.9528840297,0.02
 12/03  13:00:00,117.059207175,19.7035136702,5.99665288594,12.8888167476,4.12243109448,41.7362269337,80.8356207724,75.8627367427,4.9528840297,0.02
 12/03  14:00:00,127.940810962,23.6645627933,7.83867910277,9.65776366998,4.12243109448,41.7362269337,99.587248621,94.6143645913,4.9528840297,0.02
 12/03  15:00:00,115.543662854,19.7035136702,5.9238299749,12.3952246256,4.12243109448,41.7362269337,81.8359511822,76.8630671525,4.9528840297,0.02
 12/03  16:00:00,126.624911023,23.6645627933,7.051647892,10.7249634201,4.12243109448,41.7362269337,102.769999145,97.7971151153,4.9528840297,0.02
 12/03  17:00:00,109.101271255,19.7035136702,5.17970303799,15.143617285,4.12243109448,24.8785346261,84.9129942987,79.940110269,4.9528840297,0.02
 12/03  18:00:00,115.791276944,23.6645627933,6.06483951002,15.8501168373,2.06121554724,15.9888894789,109.499426343,106.507695925,2.97173041782,0.02
 12/03  19:00:00,107.354940202,19.7035136702,4.38746664991,21.1151095901,2.06121554724,15.9888894789,90.2986979531,87.3069675353,2.97173041782,0.02
 12/03  20:00:00,117.506219487,23.6645627933,5.07373099307,18.6406355639,2.06121554724,15.9888894789,113.224616418,110.232886,2.97173041782,0.02
 12/03  21:00:00,110.187845579,19.7035136702,3.64453088943,24.2805612623,2.06121554724,15.9888894789,91.9124491634,88.9207187456,2.97173041782,0.02
 12/03  22:00:00,119.567798309,23.6645627933,4.09091479948,21.1268033386,2.06121554724,15.9888894789,114.979526578,111.987796161,2.97173041782,0.02
 12/03  23:00:00,111.995756101,19.7035136702,2.86824811112,26.8513676924,2.06121554724,15.9888894789,93.048090351,90.0563599331,2.97173041782,0.02
 12/03  24:00:00,119.834951514,23.6645627933,3.15190515307,23.1405331032,2.06121554724,15.9888894789,116.347880587,113.356150169,2.97173041782,0.02
 12/04  01:00:00,114.754811023,19.7035136702,2.30733960856,28.1973950138,4.12243109448,15.9888894789,93.2405155948,90.248785177,2.97173041782,0.02
 12/04  02:00:00,123.478240682,23.6645627933,2.93549578439,23.7731624326,4.12243109448,15.9888894789,124.430475958,112.857290173,2.97173041782,8.60145536734
 12/04  03:00:00,116.985422156,19.7035136702,2.30314038997,29.6077240961,4.12243109448,15.9888894789,93.4774182197,90.4856878019,2.97173041782,0.02
 12/04  04:00:00,124.424043485,23.6645627933,2.92984435257,24.8314126397,4.12243109448,15.9888894789,116.458672842,113.466942425,2.97173041782,0.02
 12/04  05:00:00,153.950980067,28.4832379559,3.68915317018,25.5324304257,12.3672932834,24.9413748627,132.732899025,127.760014995,4.9528840297,0.02
 12/04  06:00:00,188.788527389,28.0544249361,7.82357393985,57.404579019,12.3672932834,24.9413748627,202.719711949,197.746827919,4.9528840297,0.02
 12/04  07:00:00,249.525611221,28.9120509756,8.27204103929,61.381383497,24.7345865669,70.7195625826,200.001803644,190.076035585,9.90576805939,0.02
 12/04  08:00:00,249.480763552,28.9157675686,8.27462183132,44.8730254265,37.1018798503,92.3937384068,181.567892051,171.642123992,9.90576805939,0.02
 12/04  09:00:00,252.410825675,28.9240552649,8.62685205341,38.0226727656,37.1018798503,104.434947198,172.553390956,162.627622896,9.90576805939,0.02
 12/04  10:00:00,258.512413012,28.9304815097,9.51134081766,32.5121889234,37.1018798503,116.476155989,172.659449688,154.123109348,9.90576805939,8.63057228058
 12/04  11:00:00,253.666326561,28.9389520258,10.6171443714,27.0250602298,37.1018798503,116.476155989,154.667920883,144.742152824,9.90576805939,0.02
 12/04  12:00:00,252.384756903,28.9473325573,11.4315800093,24.3861785436,37.1018798503,116.476155989,157.557103798,139.013773221,9.90576805939,8.63756251823
 12/04  13:00:00,240.412417254,28.9545269727,11.9832679838,22.0504067774,37.1018798503,104.434947198,144.789629274,134.863861214,9.90576805939,0.02
 12/04  14:00:00,249.591808286,28.9612434984,12.1869566312,20.3196905113,37.1018798503,116.476155989,150.318941609,131.775542631,9.90576805939,8.63763091895
 12/04  15:00:00,249.368692165,28.9676497566,12.5415529589,18.9066638649,37.1018798503,116.476155989,138.595919355,128.670151296,9.90576805939,0.02
 12/04  16:00:00,248.657475652,28.9759493429,12.7919692783,17.9279715446,37.1018798503,116.476155989,144.307686624,125.767897032,9.90576805939,8.6340215334
 12/04  17:00:00,258.035408214,28.9882086468,12.4379351266,17.5624840467,37.1018798503,116.476155989,135.519588092,125.593820032,9.90576805939,0.02
 12/04  18:00:00,264.377834175,28.9999719257,12.1935447415,17.1920348176,37.1018798503,116.476155989,135.429169161,125.503401102,9.90576805939,0.02
 12/04  19:00:00,165.06010125,26.3391728571,8.86453482784,0.0,24.7345865669,47.5788473902,99.2514137201,85.6891739206,4.9528840297,8.60935576981
 12/04  20:00:00,165.72331242,27.6256119164,8.17280644754,0.84374357653,24.7345865669,47.5788473902,93.4374432184,88.4645591887,4.9528840297,0.02
 12/04  21:00:00,139.498956317,26.3391728571,7.53596783556,0.0,12.3672932834,38.6892022431,106.459976257,103.468245839,2.97173041782,0.02
 12/04  22:00:00,117.068666889,22.272014741,5.95249213353,3.5678265914,12.3672932834,27.0668015668,91.0871011805,88.0953707627,2.97173041782,0.02
 12/04  23:00:00,93.1194928946,19.2747006504,4.21564421125,8.13867906523,4.12243109448,15.9888894789,80.7937531147,77.8020226968,2.97173041782,0.02
 12/04  24:00:00,108.683980742,24.093375813,3.96495822987,12.6356097097,4.12243109448,15.9888894789,103.458264809,100.466534391,2.97173041782,0.02
 12/05  01:00:00,95.1708030328,19.2747006504,2.52128288069,11.9933206534,4.12243109448,15.9888894789,84.3530489309,81.3613185131,2.97173041782,0.02
 12/05  02:00:00,112.846726027,24.093375813,3.50022403862,16.1437981803,4.12243109448,15.9888894789,105.907681103,102.915950685,2.97173041782,0.02
 12/05  03:00:00,98.1608761508,19.2747006504,3.19729402188,14.3909652139,4.12243109448,15.9888894789,85.2763697875,82.2846393697,2.97173041782,0.02
 12/05  04:00:00,114.838289468,24.093375813,4.51640765251,18.2913791041,4.12243109448,15.9888894789,107.04201392,104.050283503,2.97173041782,0.02
 12/05  05:00:00,136.866896383,28.0544249361,5.383847855,12.7635045081,12.3672932834,24.9413748627,121.166612353,116.193728323,4.9528840297,0.02
 12/05  06:00:00,183.888698069,28.4876069512,9.23003051861,55.7400687587,12.3672932834,24.9413748627,190.593528031,185.620644001,4.9528840297,0.02
 12/05  07:00:00,229.85081378,28.9341812416,9.75759804775,43.490467669,24.7345865669,70.7195625826,182.565552694,172.639784634,9.90576805939,0.02
 12/05  08:00:00,235.288474815,28.9735494573,9.67913075016,31.3452859438,37.1018798503,92.3937384068,164.341708566,154.415940506,9.90576805939,0.02
 12/05  09:00:00,239.109693537,28.9887651674,9.11827108649,25.2810759041,37.1018798503,104.434947198,166.823205813,148.290504505,9.90576805939,8.62693324828
 12/05  10:00:00,246.865025108,29.0035940505,10.1555354427,19.9111863976,37.1018798503,116.476155989,148.326856499,138.40108844,9.90576805939,0.02
 12/05  11:00:00,244.032322626,29.0350616068,11.4257301006,16.3279790306,37.1018798503,116.476155989,145.808899369,127.26718101,9.90576805939,8.63595029996
 12/05  12:00:00,241.981325584,29.0825729934,12.322394141,13.7285487662,37.1018798503,116.476155989,129.477753792,119.551985733,9.90576805939,0.02
 12/05  13:00:00,229.749392461,29.0648199763,12.4325835275,12.630009878,37.1018798503,104.434947198,138.133882918,119.595553571,9.90576805939,8.63256128727
 12/05  14:00:00,237.532669492,29.0703407988,11.4146464375,12.0478775596,37.1018798503,116.476155989,132.873518108,122.947750048,9.90576805939,0.02
 12/05  15:00:00,235.793617443,29.0814829948,10.342423778,12.2608893825,37.1018798503,116.476155989,145.296196262,126.754530433,9.90576805939,8.63589776893
 12/05  16:00:00,236.001449513,29.0995055054,9.6821877795,12.4575408501,37.1018798503,116.476155989,138.566709865,128.640941805,9.90576805939,0.02
 12/05  17:00:00,247.338969306,29.1113629211,9.4739933911,12.9596725021,37.1018798503,116.476155989,147.571948975,129.03868321,9.90576805939,8.62749770534
 12/05  18:00:00,253.582457917,29.1216402446,9.12408105919,13.4260689045,37.1018798503,116.476155989,139.566123033,129.640354974,9.90576805939,0.02
 12/05  19:00:00,156.641348121,27.4826742431,3.92338465041,0.264929655348,24.7345865669,47.5788473902,89.5854056614,84.6125216317,4.9528840297,0.02
 12/05  20:00:00,156.945649555,27.6256119164,1.75230923636,0.837154294812,24.7345865669,47.5788473902,92.5822677798,87.6093837501,4.9528840297,0.02
 12/05  21:00:00,136.133795721,26.7679858769,0.510544779577,0.978922023794,12.3672932834,38.6892022431,105.273907555,102.282177137,2.97173041782,0.02
 12/05  22:00:00,119.387111952,23.2154033845,0.286195737928,7.43476624651,12.3672932834,27.0668015668,100.089689274,88.512093273,2.97173041782,8.60586558319
 12/05  23:00:00,93.0842216826,19.2747006504,0.197578840565,9.70302102072,4.12243109448,15.9888894789,80.7945181581,77.8027877403,2.97173041782,0.02
 12/05  24:00:00,111.098122423,24.093375813,0.223635259441,14.536651853,4.12243109448,15.9888894789,105.079640418,102.087910001,2.97173041782,0.02
 12/06  01:00:00,97.6892901038,19.2747006504,0.0640080573187,13.8925171604,4.12243109448,15.9888894789,87.5284408675,84.5367104497,2.97173041782,0.02
 12/06  02:00:00,115.026252369,24.093375813,0.195745133685,18.5767507027,4.12243109448,15.9888894789,107.607035703,104.615305285,2.97173041782,0.02
 12/06  03:00:00,100.54358271,19.2747006504,0.118805915379,16.8938439106,4.12243109448,15.9888894789,86.5011531115,83.5094226937,2.97173041782,0.02
 12/06  04:00:00,118.617226117,24.093375813,0.148826786885,21.6594636258,4.12243109448,15.9888894789,110.884362853,107.892632435,2.97173041782,0.02
 12/06  05:00:00,139.767559707,28.0544249361,0.0,16.0592552084,12.3672932834,24.9413748627,129.360680924,124.387796894,4.9528840297,0.02
 12/06  06:00:00,186.279805857,28.4895539042,2.69629366599,59.5744843277,12.3672932834,24.9413748627,191.708399608,186.735515578,4.9528840297,0.02
 12/06  07:00:00,232.994437647,28.9524117,3.06040968049,48.5374635207,24.7345865669,70.7195625826,205.689719296,195.763951237,9.90576805939,0.02
 12/06  08:00:00,236.97830164,29.0013842786,4.25969291076,35.7306392423,37.1018798503,92.3937384068,185.744849272,175.819081213,9.90576805939,0.02
 12/06  09:00:00,239.006289398,29.0231623913,6.88862611413,27.8628608912,37.1018798503,104.434947198,166.897470895,156.971702835,9.90576805939,0.02
 12/06  10:00:00,245.141918754,29.0423745071,9.25959935953,22.2766868249,37.1018798503,116.476155989,159.209623551,140.674156616,9.90576805939,8.62969887523
 12/06  11:00:00,241.687814068,29.0990360331,11.8896905007,18.1492626897,37.1018798503,116.476155989,135.27024935,125.344481291,9.90576805939,0.02
 12/06  12:00:00,241.436153076,29.2034576784,14.2580551829,14.8618704351,37.1018798503,116.476155989,127.388456499,108.844968966,9.90576805939,8.63771947376
 12/06  13:00:00,232.845865951,29.3724058522,16.1616517514,12.4752795979,37.1018798503,104.434947198,107.438132254,97.5123641946,9.90576805939,0.02
 12/06  14:00:00,242.947835359,29.4727994203,17.0202080782,10.3871913572,37.1018798503,116.476155989,112.961862546,94.4182607864,9.90576805939,8.63783370018
 12/06  15:00:00,241.384473763,29.4852425535,17.0218978868,8.75139333528,37.1018798503,116.476155989,103.016841513,93.0910734537,9.90576805939,0.02
 12/06  16:00:00,239.550952931,29.3653325613,16.7476303919,7.90248260966,37.1018798503,116.476155989,112.45828783,93.9182983861,9.90576805939,8.63422138427
 12/06  17:00:00,245.412137909,29.248474623,15.6184059685,7.92623303807,37.1018798503,116.476155989,107.469814344,97.5440462843,9.90576805939,0.02
 12/06  18:00:00,247.386658937,29.2398101233,14.3280576375,8.14930302942,37.1018798503,116.476155989,122.178082423,103.65276527,9.90576805939,8.61954909356
 12/06  19:00:00,153.5771258,27.6256119164,10.5682121098,0.0209967616932,24.7345865669,47.5788473902,83.3623609452,78.3894769155,4.9528840297,0.02
 12/06  20:00:00,151.24187495,27.4826742431,9.82394109527,0.0889898879429,24.7345865669,47.5788473902,88.5891929936,83.6163089639,4.9528840297,0.02
 12/06  21:00:00,130.025164666,27.1967988966,9.20682476921,0.42297085481,12.3672932834,38.6892022431,102.068396312,99.0766658938,2.97173041782,0.02
 12/06  22:00:00,105.330190567,21.0713382857,7.61377099566,0.0,12.3672932834,27.0668015668,88.1776127305,85.1858823127,2.97173041782,0.02
 12/06  23:00:00,81.173706789,18.5885998188,6.10916913612,1.91311719699,4.12243109448,15.9888894789,78.1022577646,75.1105273468,2.97173041782,0.02
 12/06  24:00:00,98.7705238586,24.093375813,7.57868032145,6.21639304597,4.12243109448,15.9888894789,99.7862708794,96.7945404615,2.97173041782,0.02
 12/07  01:00:00,87.3957405276,19.2747006504,6.13390609099,6.62948408915,4.12243109448,15.9888894789,81.333604635,78.3418742171,2.97173041782,0.02
 12/07  02:00:00,103.222011262,24.093375813,8.01607535497,10.1055176358,4.12243109448,15.9888894789,102.644212005,99.6524815867,2.97173041782,0.02
 12/07  03:00:00,90.0825777967,19.2747006504,6.09028780655,9.34625515071,4.12243109448,15.9888894789,83.7266787703,80.7349483525,2.97173041782,0.02
 12/07  04:00:00,104.85629767,24.093375813,7.22958428159,13.3470216716,4.12243109448,15.9888894789,105.292560641,102.300830223,2.97173041782,0.02
 12/07  05:00:00,125.281450649,28.0544249361,7.85341299607,9.01021248617,12.3672932834,24.9413748627,118.49014552,113.51726149,4.9528840297,0.02
 12/07  06:00:00,164.440809777,28.4996130436,11.3103076631,45.099397979,12.3672932834,24.9413748627,186.054971159,181.082087129,4.9528840297,0.02
 12/07  07:00:00,211.722866082,28.9689335435,10.9870139592,35.2679519998,24.7345865669,70.7195625826,174.271445198,164.345677139,9.90576805939,0.02
 12/07  08:00:00,220.601868157,29.0287219885,11.184006553,25.5081219827,37.1018798503,92.3937384068,164.32325703,145.808536231,9.90576805939,8.60895273951
 12/07  09:00:00,219.310718718,29.0612563722,13.5657633431,19.3220567273,37.1018798503,104.434947198,138.91264918,128.98688112,9.90576805939,0.02
 12/07  10:00:00,224.093478747,29.1242928619,16.1255844523,14.8804987017,37.1018798503,116.476155989,121.902484197,111.976716138,9.90576805939,0.02
 12/07  11:00:00,221.513227604,29.212727948,18.2371243783,12.2238970563,37.1018798503,116.476155989,122.671769574,104.12980795,9.90576805939,8.63619356451
 12/07  12:00:00,221.674870291,29.4105463478,19.7164223515,10.1702652026,37.1018798503,116.476155989,117.727079705,99.1834376883,9.90576805939,8.6378739578
 12/07  13:00:00,211.758976395,29.6242365357,20.9918185437,8.4117779044,37.1018798503,104.434947198,105.566299477,95.6405314172,9.90576805939,0.02
 12/07  14:00:00,221.084133577,29.836765287,21.9076480138,6.76850112822,37.1018798503,116.476155989,111.378970056,92.836843284,9.90576805939,8.6363587126
 12/07  15:00:00,221.274114246,29.9029398531,22.3965184379,5.55133163228,37.1018798503,116.476155989,100.94241861,91.0166505503,9.90576805939,0.02
 12/07  16:00:00,220.701504391,29.7865465298,21.4280292392,5.04720960413,37.1018798503,116.476155989,109.834634993,91.2945704751,9.90576805939,8.63429645838
 12/07  17:00:00,231.812636733,29.4910188248,18.2294388994,5.16866565655,37.1018798503,116.476155989,104.227948694,94.3021806349,9.90576805939,0.02
 12/07  18:00:00,237.635529702,29.3863432813,16.5270147975,5.44315009175,37.1018798503,116.476155989,106.161215964,96.2354479049,9.90576805939,0.02
 12/07  19:00:00,149.023536459,27.4826742431,11.738851338,0.0,24.7345865669,47.5788473902,80.5812359659,75.6083519362,4.9528840297,0.02
 12/07  20:00:00,148.797392315,27.9114872629,10.5174273226,0.0080768053413,24.7345865669,47.5788473902,95.1815814535,81.6192452942,4.9528840297,8.60945212956
 12/07  21:00:00,127.514917689,26.7679858769,9.99675388132,0.0660702671964,12.3672932834,38.6892022431,100.319385987,97.3276555687,2.97173041782,0.02
 12/07  22:00:00,104.860255495,21.5001513054,7.22348696342,0.20336501941,12.3672932834,27.0668015668,86.773373732,83.7816433142,2.97173041782,0.02
 12/07  23:00:00,78.7456940819,18.4170746109,5.77674747592,0.709435274624,4.12243109448,15.9888894789,77.0925122746,74.1007818568,2.97173041782,0.02
 12/07  24:00:00,90.8231534164,23.2357497735,7.62931427916,2.45206143436,4.12243109448,15.9888894789,99.4873827332,96.4956523154,2.97173041782,0.02
 12/08  01:00:00,81.9323446434,19.2747006504,5.49623383992,4.70243079847,4.12243109448,15.9888894789,80.90518276,77.9134523421,2.97173041782,0.02
 12/08  02:00:00,97.5992169266,24.093375813,6.3463169489,7.87644799376,4.12243109448,15.9888894789,102.062405761,99.0706753436,2.97173041782,0.02
 12/08  03:00:00,86.413307186,19.2747006504,5.3573055715,7.69604373002,4.12243109448,15.9888894789,82.8985742168,79.906843799,2.97173041782,0.02
 12/08  04:00:00,103.043891188,24.093375813,7.7180449682,10.9563000096,4.12243109448,15.9888894789,103.977041886,100.985311468,2.97173041782,0.02
 12/08  05:00:00,127.674076804,28.0544249361,8.31879721765,7.3681112086,12.3672932834,24.9413748627,117.133891055,112.161007026,4.9528840297,0.02
 12/08  06:00:00,167.143962318,28.4994499672,10.0725322708,42.6874177217,12.3672932834,24.9413748627,185.034011175,180.061127145,4.9528840297,0.02
 12/08  07:00:00,213.540368851,28.9788425251,9.44855918694,32.1642658381,24.7345865669,70.7195625826,178.190810288,168.265042228,9.90576805939,0.02
 12/08  08:00:00,224.87756377,29.0446770563,9.10710266401,23.6892155675,37.1018798503,92.3937384068,161.247699243,151.321931184,9.90576805939,0.02
 12/08  09:00:00,227.362714942,29.0921404315,11.1328419895,18.2288509986,37.1018798503,104.434947198,154.877838076,136.344716361,9.90576805939,8.62735365562
 12/08  10:00:00,238.47181738,29.1603983257,13.7557973208,14.055026832,37.1018798503,116.476155989,128.263707317,118.337939257,9.90576805939,0.02
 12/08  11:00:00,242.006448718,29.25529216,15.0835698247,11.8952988554,37.1018798503,116.476155989,124.671089691,106.129113185,9.90576805939,8.63620844702
 12/08  12:00:00,243.118010676,29.3799617674,16.1256336827,10.1312792281,37.1018798503,116.476155989,108.598051588,98.6722835289,9.90576805939,0.02
 12/08  13:00:00,231.325692001,29.4551870579,16.8274042251,8.70607229563,37.1018798503,104.434947198,115.330361724,96.7916931121,9.90576805939,8.6329005526
 12/08  14:00:00,242.687321346,29.4585470545,17.0243832894,7.59615770474,37.1018798503,116.476155989,105.93549084,96.0097227801,9.90576805939,0.02
 12/08  15:00:00,243.48785245,29.4879922034,17.0222450033,6.78208031924,37.1018798503,116.476155989,113.215959312,94.6739825952,9.90576805939,8.63620865689
 12/08  16:00:00,242.33579644,29.4140144466,16.1524280946,6.53630211709,37.1018798503,116.476155989,105.191336501,95.2655684418,9.90576805939,0.02
 12/08  17:00:00,250.860434936,29.3733474946,14.5823650621,6.81650434296,37.1018798503,116.476155989,117.035193684,98.4999259245,9.90576805939,8.62949970011
 12/08  18:00:00,257.168504133,29.3632723715,13.2490847207,7.24385302991,37.1018798503,116.476155989,114.198292063,104.272524003,9.90576805939,0.02
 12/08  19:00:00,166.018282348,27.4826742431,8.50952334265,0.0,24.7345865669,47.5788473902,82.7310716168,77.7581875871,4.9528840297,0.02
 12/08  20:00:00,164.479625327,27.9114872629,5.77794194597,0.136345829014,24.7345865669,47.5788473902,88.0577768631,83.0848928334,4.9528840297,0.02
 12/08  21:00:00,141.814985136,26.7679858769,4.24655050575,0.222363522955,12.3672932834,38.6892022431,101.731016426,98.7392860086,2.97173041782,0.02
 12/08  22:00:00,116.773058975,22.1004895331,3.1199956068,1.36389746297,12.3672932834,27.0668015668,88.0608963917,85.0691659739,2.97173041782,0.02
 12/08  23:00:00,91.7033983611,19.2747006504,2.06189954008,4.71992869436,4.12243109448,15.9888894789,78.2715808574,75.2798504396,2.97173041782,0.02
 12/08  24:00:00,108.739295807,24.093375813,2.26474991973,8.51171989934,4.12243109448,15.9888894789,108.781678552,97.2080662586,2.97173041782,8.60188187566
 12/09  01:00:00,95.1657710097,19.2747006504,1.67909577254,8.85773910437,4.12243109448,15.9888894789,81.8526818777,78.8609514599,2.97173041782,0.02
 12/09  02:00:00,112.364768963,24.093375813,1.89148599453,13.0713890676,4.12243109448,15.9888894789,103.500109203,100.508378785,2.97173041782,0.02
 12/09  03:00:00,97.8016423929,19.2747006504,1.26677865004,12.3577275621,4.12243109448,15.9888894789,84.2735099197,81.2817795019,2.97173041782,0.02
 12/09  04:00:00,115.042158341,24.093375813,1.6364114103,16.6325955114,4.12243109448,15.9888894789,106.065103527,103.073373109,2.97173041782,0.02
 12/09  05:00:00,123.050978446,28.0544249361,0.889085189809,15.1431620184,4.12243109448,16.0517297156,126.231975955,123.240245537,2.97173041782,0.02
 12/09  06:00:00,127.847460688,28.4832379559,0.633990683289,19.529736916,4.12243109448,16.0517297156,127.525120683,124.533390265,2.97173041782,0.02
 12/09  07:00:00,155.727950518,28.9120509756,0.0712041290223,24.1362402443,4.12243109448,39.6058045677,161.780684537,158.78895412,2.97173041782,0.02
 12/09  08:00:00,221.413771771,28.9120509756,3.64762424484,65.4905371201,12.3672932834,65.3531420225,221.355890514,216.383006484,4.9528840297,0.02
 12/09  09:00:00,207.768582732,28.9120509756,6.37137307024,51.116223203,12.3672932834,68.2430321324,205.608528316,200.635644287,4.9528840297,0.02
 12/09  10:00:00,224.269648818,28.9166905838,10.0388454814,38.0588736736,16.4897243779,93.1370602926,177.761386867,169.816772419,7.92461444751,0.02
 12/09  11:00:00,223.162994796,28.9229708115,12.9592756133,32.2554141083,16.4897243779,93.1370602926,158.799640972,150.855026525,7.92461444751,0.02
 12/09  12:00:00,221.821618878,28.928181946,14.5101869397,27.124798518,16.4897243779,93.1370602926,156.158205959,139.618783172,7.92461444751,8.61480833984
 12/09  13:00:00,209.8962924,28.9404992239,15.550534404,23.4125115025,16.4897243779,83.9857416113,139.555706201,131.611091753,7.92461444751,0.02
 12/09  14:00:00,207.646718149,28.9474272726,16.3117053239,20.7466320238,16.4897243779,83.9857416113,134.415836867,126.471222419,7.92461444751,0.02
 12/09  15:00:00,206.263120584,28.9521230139,17.1439448235,18.2820451762,16.4897243779,83.9857416113,129.526617286,121.582002839,7.92461444751,0.02
 12/09  16:00:00,168.42750877,28.9120509756,13.8525519411,0.586361627711,12.3672932834,70.6512738906,76.414799751,71.4419157213,4.9528840297,0.02
 12/09  17:00:00,176.84913489,28.9120509756,12.0988208263,1.82003965625,12.3672932834,70.6512738906,85.9734497269,81.0005656972,4.9528840297,0.02
 12/09  18:00:00,168.862850965,28.9120509756,10.0847413943,3.2383320821,12.3672932834,58.1284167478,107.679643075,94.1208444413,4.9528840297,8.60591460406
 12/09  19:00:00,128.58419705,26.3391728571,8.63731775068,0.0,12.3672932834,24.9413748627,103.622496104,98.6496120738,4.9528840297,0.02
 12/09  20:00:00,127.559613586,26.3391728571,8.99320939423,0.0,12.3672932834,24.9413748627,107.658052394,102.685168365,4.9528840297,0.02
 12/09  21:00:00,118.647066012,28.1973626094,8.79971373008,5.58663144177,4.12243109448,16.0517297156,116.446060495,113.454330077,2.97173041782,0.02
 12/09  22:00:00,104.785187245,22.7865903647,6.34231310577,7.54240316107,4.12243109448,15.9888894789,97.0066253359,94.0148949181,2.97173041782,0.02
 12/09  23:00:00,98.8535502222,19.7035136702,4.67855746534,11.6924206121,4.12243109448,15.9888894789,83.4904016476,80.4986712298,2.97173041782,0.02
 12/09  24:00:00,110.103973959,23.6645627933,5.83457304376,10.7450610867,4.12243109448,15.9888894789,105.262106207,102.270375789,2.97173041782,0.02
 12/10  01:00:00,100.119327219,19.7035136702,4.48435401152,15.934450613,2.06121554724,15.9888894789,86.1068151868,83.115084769,2.97173041782,0.02
 12/10  02:00:00,109.846005581,23.6645627933,5.4793134097,13.8473328361,2.06121554724,15.9888894789,108.682276347,105.69054593,2.97173041782,0.02
 12/10  03:00:00,102.891743563,19.7035136702,4.2710152293,19.1786962215,2.06121554724,15.9888894789,88.0605678109,85.0688373931,2.97173041782,0.02
 12/10  04:00:00,111.486149247,23.6645627933,5.19685693896,16.2475354625,2.06121554724,15.9888894789,110.701955687,107.710225269,2.97173041782,0.02
 12/10  05:00:00,105.016482216,19.7035136702,3.08335504215,22.4705504523,2.06121554724,15.9888894789,89.7680995707,86.7763691529,2.97173041782,0.02
 12/10  06:00:00,113.090160331,23.6645627933,3.57417549085,18.6781562783,2.06121554724,15.9888894789,112.643909357,109.65217894,2.97173041782,0.02
 12/10  07:00:00,106.957118059,19.7035136702,2.91071860559,24.9627027138,2.06121554724,15.9888894789,91.0479318009,88.056201383,2.97173041782,0.02
 12/10  08:00:00,101.772736114,23.6645627933,3.00495781837,20.3471402451,2.06121554724,15.9888894789,113.947744567,110.956014149,2.97173041782,0.02
 12/10  09:00:00,115.283465061,19.7035136702,4.05388570698,20.0463537876,4.12243109448,41.7362269337,87.7319935822,82.7591095525,4.9528840297,0.02
 12/10  10:00:00,121.987652746,23.6645627933,9.17355447072,12.7536718391,4.12243109448,41.7362269337,103.204419538,98.2315355085,4.9528840297,0.02
 12/10  11:00:00,113.55464689,19.7035136702,9.15829184059,13.6889004135,4.12243109448,41.7362269337,81.1176672585,76.1447832288,4.9528840297,0.02
 12/10  12:00:00,125.607961766,23.6645627933,12.9631399416,9.50489974811,4.12243109448,41.7362269337,97.2146992193,92.2418151896,4.9528840297,0.02
 12/10  13:00:00,113.76247157,19.7035136702,10.7629656573,10.3956822457,4.12243109448,41.7362269337,77.5023233237,72.529439294,4.9528840297,0.02
 12/10  14:00:00,125.624468679,23.6645627933,14.0349522766,7.41246584075,4.12243109448,41.7362269337,95.2278919231,90.2550078934,4.9528840297,0.02
 12/10  15:00:00,112.282488628,19.7035136702,11.2698710651,8.31919594354,4.12243109448,41.7362269337,78.2525830822,73.2796990525,4.9528840297,0.02
 12/10  16:00:00,124.553951432,23.6645627933,13.7176468472,6.47008606325,4.12243109448,41.7362269337,97.9832506062,93.0103665765,4.9528840297,0.02
 12/10  17:00:00,103.944100356,19.7035136702,8.98005387277,8.88086957398,4.12243109448,24.8785346261,81.7244852676,76.7516012379,4.9528840297,0.02
 12/10  18:00:00,110.932300245,23.6645627933,9.05837093985,10.5558071254,2.06121554724,15.9888894789,106.32377936,103.332048942,2.97173041782,0.02
 12/10  19:00:00,101.406977895,19.7035136702,6.59321521905,15.2892144331,2.06121554724,15.9888894789,88.0722735149,85.080543097,2.97173041782,0.02
 12/10  20:00:00,110.950451237,23.6645627933,6.80016151187,13.8818157171,2.06121554724,15.9888894789,119.50995132,107.937038605,2.97173041782,8.60118229709
 12/10  21:00:00,103.490675492,19.7035136702,4.37220622522,19.7857116782,2.06121554724,15.9888894789,90.4334182352,87.4416878174,2.97173041782,0.02
 12/10  22:00:00,112.705317479,23.6645627933,5.29981611737,17.0681934158,2.06121554724,15.9888894789,113.311203002,110.319472584,2.97173041782,0.02
 12/10  23:00:00,106.678984196,19.7035136702,4.00172436009,23.3003382837,2.06121554724,15.9888894789,91.8725928948,88.8808624769,2.97173041782,0.02
 12/10  24:00:00,113.658633898,23.6645627933,4.05491236486,19.6964401989,2.06121554724,15.9888894789,114.967440645,111.975710227,2.97173041782,0.02
 12/11  01:00:00,109.471009254,19.7035136702,2.7059751826,25.7605267156,4.12243109448,15.9888894789,92.4072743946,89.4155439768,2.97173041782,0.02
 12/11  02:00:00,117.346830267,23.6645627933,3.15859696346,21.1610156817,4.12243109448,15.9888894789,114.991582215,111.999851797,2.97173041782,0.02
 12/11  03:00:00,111.815313781,19.7035136702,2.30225718225,28.0865170378,4.12243109448,15.9888894789,92.9726156775,89.9808852596,2.97173041782,0.02
 12/11  04:00:00,117.468443757,23.6645627933,2.69631057268,22.9674364687,4.12243109448,15.9888894789,115.972871954,112.981141536,2.97173041782,0.02
 12/11  05:00:00,148.011989217,28.4832379559,2.49395958319,25.2945313079,12.3672932834,24.9413748627,132.468330472,127.495446442,4.9528840297,0.02
 12/11  06:00:00,184.699952943,28.0544249361,5.80673980633,58.4118461236,12.3672932834,24.9413748627,202.376540811,197.403656781,4.9528840297,0.02
 12/11  07:00:00,245.594166229,28.9121423941,5.77288604287,61.5677231863,24.7345865669,70.7195625826,208.441428645,198.515660586,9.90576805939,0.02
 12/11  08:00:00,247.78825223,28.9150199437,6.20702920721,44.8894737612,37.1018798503,92.3937384068,189.534657758,179.608889698,9.90576805939,0.02
 12/11  09:00:00,242.625218382,28.9227308698,10.2175782036,34.0225299219,37.1018798503,104.434947198,165.99931446,156.0735464,9.90576805939,0.02
 12/11  10:00:00,241.666381196,28.9290321796,14.9845426579,25.9486364878,37.1018798503,116.476155989,148.344015922,129.808446564,9.90576805939,8.62980129882
 12/11  11:00:00,239.436740444,28.9500828667,17.7306177525,21.0399084948,37.1018798503,116.476155989,122.806739779,112.88097172,9.90576805939,0.02
 12/11  12:00:00,242.158292915,29.0912839705,19.1778747907,16.8680786513,37.1018798503,116.476155989,123.746778409,105.202621414,9.90576805939,8.63838893555
 12/11  13:00:00,233.499077499,29.2691707725,20.5108862366,13.5692443413,37.1018798503,104.434947198,110.589143024,100.663374965,9.90576805939,0.02
 12/11  14:00:00,242.242402187,29.3009818786,21.4069859685,10.9973682937,37.1018798503,116.476155989,117.041599377,98.4973461317,9.90576805939,8.63848518628
 12/11  15:00:00,241.23566494,29.3162978966,21.5989461235,9.10858054406,37.1018798503,116.476155989,115.293793542,96.7515592783,9.90576805939,8.63646620464
 12/11  16:00:00,239.638770393,29.2706423183,21.0212214204,8.05384797467,37.1018798503,116.476155989,105.976148437,96.0503803772,9.90576805939,0.02
 12/11  17:00:00,246.65920906,29.1021237925,19.4321538045,7.91223060154,37.1018798503,116.476155989,108.290695227,98.3649271676,9.90576805939,0.02
 12/11  18:00:00,250.917752574,29.0692897877,17.0736398647,8.02784178118,37.1018798503,116.476155989,118.810106909,100.28619405,9.90576805939,8.61814479931
 12/11  19:00:00,157.662354067,26.3391728571,12.4691085223,0.0,24.7345865669,47.5788473902,83.1432893273,78.1704052976,4.9528840297,0.02
 12/11  20:00:00,157.091627256,27.6256119164,9.57632275243,0.014232776175,24.7345865669,47.5788473902,88.9552254823,83.9823414526,4.9528840297,0.02
 12/11  21:00:00,133.924213528,26.3391728571,7.53215761452,0.0,12.3672932834,38.6892022431,103.102926264,100.111195846,2.97173041782,0.02
 12/11  22:00:00,108.237694991,21.0713382857,7.00154830655,0.0,12.3672932834,27.0668015668,88.757925888,85.7661954702,2.97173041782,0.02
 12/11  23:00:00,76.5845733484,17.5594485714,7.11126089744,0.0,4.12243109448,15.9888894789,78.8615751415,75.8698447237,2.97173041782,0.02
 12/11  24:00:00,85.2578542365,22.6354115459,9.37723154944,1.12557376327,4.12243109448,15.9888894789,101.084998276,98.0932678579,2.97173041782,0.02
 12/12  01:00:00,80.4278620092,19.2747006504,6.42835433974,4.51315755306,4.12243109448,15.9888894789,82.423392663,79.4316622452,2.97173041782,0.02
 12/12  02:00:00,95.1319134525,24.093375813,7.20856858048,7.73346782669,4.12243109448,15.9888894789,103.66748315,100.675752733,2.97173041782,0.02
 12/12  03:00:00,84.8296863943,19.2747006504,5.08458144745,7.82991369067,4.12243109448,15.9888894789,84.1698873531,81.1781569353,2.97173041782,0.02
 12/12  04:00:00,99.5062621792,24.093375813,6.60536378131,11.4474220136,4.12243109448,15.9888894789,114.757164755,103.183545616,2.97173041782,8.60188872063
 12/12  05:00:00,119.218082107,28.0544249361,8.46768950771,7.54711672542,12.3672932834,24.9413748627,119.405391112,114.432507082,4.9528840297,0.02
 12/12  06:00:00,158.97057982,28.4961058358,13.0455354536,43.9036129089,12.3672932834,24.9413748627,187.449046968,182.476162939,4.9528840297,0.02
 12/12  07:00:00,204.623609899,28.9522814316,14.1781210432,32.9795992771,24.7345865669,70.7195625826,165.386225641,155.460457582,9.90576805939,0.02
 12/12  08:00:00,213.533812261,28.9900587306,15.045115519,23.2840478703,37.1018798503,92.3937384068,143.144506174,133.218738114,9.90576805939,0.02
 12/12  09:00:00,216.930373199,29.0107735364,16.0891815773,20.0810112715,37.1018798503,104.434947198,132.630542326,122.704774266,9.90576805939,0.02
 12/12  10:00:00,225.027299513,29.0257201297,17.1210020557,17.6780347643,37.1018798503,116.476155989,133.925003734,115.387975872,9.90576805939,8.63125980248
 12/12  11:00:00,221.672928617,29.0433744087,18.1466973591,15.5810350103,37.1018798503,116.476155989,121.850864673,111.925096614,9.90576805939,0.02
