Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/12  12:00:00,220.795069926,29.0662847845,19.1648549715,13.7399800367,37.1018798503,116.476155989,128.019401881,109.475578282,9.90576805939,8.63805553917
 12/12  13:00:00,208.999961953,29.0958994447,19.5929168587,12.2205200855,37.1018798503,104.434947198,117.347016119,107.421248059,9.90576805939,0.02
 12/12  14:00:00,218.563854957,29.1323980539,19.9089135772,10.9453062321,37.1018798503,116.476155989,124.202587081,105.658320784,9.90576805939,8.63849823818
 12/12  15:00:00,217.020146787,29.1672779667,20.1419307192,9.82587528421,37.1018798503,116.476155989,114.16281507,104.237047011,9.90576805939,0.02
 12/12  16:00:00,216.390643507,29.1941691371,19.821293143,9.22018451013,37.1018798503,116.476155989,121.765658813,103.225044612,9.90576805939,8.63484614184
 12/12  17:00:00,225.819244061,29.2158356023,19.3205459635,8.95127008513,37.1018798503,116.476155989,112.38983744,102.46406938,9.90576805939,0.02
 12/12  18:00:00,229.88416485,29.2359425255,19.1268732895,8.64873945175,37.1018798503,116.476155989,111.79263796,101.8668699,9.90576805939,0.02
 12/12  19:00:00,136.79229744,27.3397365699,15.3725305088,0.0,24.7345865669,47.5788473902,93.2656720381,79.7032090087,4.9528840297,8.60957899967
 12/12  20:00:00,136.527931716,27.7685495896,14.2619216455,0.0332747008185,24.7345865669,47.5788473902,90.006562104,85.0336780743,4.9528840297,0.02
 12/12  21:00:00,115.69675745,27.1967988966,13.6376488712,0.261634483486,12.3672932834,38.6892022431,103.025078676,100.033348259,2.97173041782,0.02
 12/12  22:00:00,93.0789633064,20.1933658571,10.9328369012,0.0,12.3672932834,27.0668015668,86.4408068956,83.4490764778,2.97173041782,0.02
 12/12  23:00:00,69.4834135531,17.8167363833,9.09379679949,0.2060398946,4.12243109448,15.9888894789,78.4281823533,75.4364519354,2.97173041782,0.02
 12/12  24:00:00,81.2570560877,22.8069367538,11.051896913,1.38065976477,4.12243109448,15.9888894789,99.9100713605,96.9183409427,2.97173041782,0.02
 12/13  01:00:00,71.5473676561,17.9882615912,8.55207811031,0.915705600604,4.12243109448,15.9888894789,81.7250829525,78.7333525347,2.97173041782,0.02
 12/13  02:00:00,86.3351261775,23.9218506051,10.5185852877,5.45983521236,4.12243109448,15.9888894789,102.545848765,99.5541183473,2.97173041782,0.02
 12/13  03:00:00,77.0978383247,19.2747006504,7.89027009443,6.12851132783,4.12243109448,15.9888894789,83.1697223738,80.177991956,2.97173041782,0.02
 12/13  04:00:00,90.1415232664,24.093375813,9.70891479107,9.03812838121,4.12243109448,15.9888894789,104.240580386,101.248849968,2.97173041782,0.02
 12/13  05:00:00,110.663959884,28.0544249361,11.1136022147,5.80804950191,12.3672932834,24.9413748627,117.655853958,112.682969929,4.9528840297,0.02
 12/13  06:00:00,148.635820685,28.507458407,14.3993988766,39.1907660154,12.3672932834,24.9413748627,186.361730346,181.388846317,4.9528840297,0.02
 12/13  07:00:00,196.061056921,28.9871515062,14.7042468695,28.2800030897,24.7345865669,70.7195625826,161.198607419,151.272839359,9.90576805939,0.02
 12/13  08:00:00,209.144761777,29.0488468186,14.6322088157,20.6413767931,37.1018798503,92.3937384068,141.327728173,131.401960114,9.90576805939,0.02
 12/13  09:00:00,213.10130085,29.0700190057,15.0460633659,18.0385309559,37.1018798503,104.434947198,142.69858871,124.166637816,9.90576805939,8.62618283514
 12/13  10:00:00,222.019986343,29.1028607233,16.088473027,16.03517748,37.1018798503,116.476155989,126.392901025,116.467132966,9.90576805939,0.02
 12/13  11:00:00,220.482959065,29.1508568495,16.7983769473,14.1380774809,37.1018798503,116.476155989,129.529094417,110.986516465,9.90576805939,8.63680989184
 12/13  12:00:00,220.649122269,29.1914088967,17.3204189925,12.5503945436,37.1018798503,116.476155989,118.281417954,108.355649895,9.90576805939,0.02
 12/13  13:00:00,209.85521384,29.2307453423,18.1515211836,10.9543457544,37.1018798503,104.434947198,124.414930707,105.875804399,9.90576805939,8.63335824881
 12/13  14:00:00,220.815472419,29.2578215305,18.2522983978,10.1012695784,37.1018798503,116.476155989,114.319708489,104.39394043,9.90576805939,0.02
 12/13  15:00:00,221.194118328,29.2821580698,18.3529902998,9.32196106193,37.1018798503,116.476155989,121.740987114,103.198520338,9.90576805939,8.63669871648
 12/13  16:00:00,220.352253542,29.3156049707,18.5872069995,8.13319309811,37.1018798503,116.476155989,111.026857779,101.101089719,9.90576805939,0.02
 12/13  17:00:00,229.647427776,29.3223647109,18.2570609185,8.22360792445,37.1018798503,116.476155989,119.377805036,100.842077638,9.90576805939,8.62995933905
 12/13  18:00:00,235.283656514,29.3351420108,18.023097872,8.28149561962,37.1018798503,116.476155989,110.615039167,100.689271108,9.90576805939,0.02
 12/13  19:00:00,144.28232881,27.6256119164,14.9076126774,0.0,24.7345865669,47.5788473902,83.609826282,78.6369422523,4.9528840297,0.02
 12/13  20:00:00,144.670791382,27.9114872629,14.5529905904,0.0267258967711,24.7345865669,47.5788473902,88.7880813456,83.815197316,4.9528840297,0.02
 12/13  21:00:00,121.993454501,26.7679858769,14.1985386838,0.0938039230435,12.3672932834,38.6892022431,110.353683079,98.7727069519,2.97173041782,8.60924570884
 12/13  22:00:00,98.9458194972,21.2653984065,11.3530346051,0.628477666675,12.3672932834,27.0668015668,85.5168002485,82.5250698307,2.97173041782,0.02
 12/13  23:00:00,72.3554492429,17.5594485714,9.26704946693,0.0,4.12243109448,15.9888894789,77.4547879675,74.4630575497,2.97173041782,0.02
 12/13  24:00:00,84.5576046546,22.9784619617,10.5837291378,1.85496174546,4.12243109448,15.9888894789,99.9017300268,96.9099996089,2.97173041782,0.02
 12/14  01:00:00,76.2624496636,18.6314811208,7.15188512515,2.79038953717,4.12243109448,15.9888894789,81.2121062331,78.2203758153,2.97173041782,0.02
 12/14  02:00:00,91.5075441794,23.6645627933,7.81974252347,5.96895132315,4.12243109448,15.9888894789,102.028926704,99.0371962865,2.97173041782,0.02
 12/14  03:00:00,83.9057159915,19.7035136702,6.00815064748,9.10400656978,4.12243109448,15.9888894789,82.8815461278,79.88981571,2.97173041782,0.02
 12/14  04:00:00,92.3913398418,23.6645627933,7.57480955366,8.54112768905,4.12243109448,15.9888894789,104.403223549,101.411493131,2.97173041782,0.02
 12/14  05:00:00,119.450003886,28.4832379559,8.03408986331,8.96659872287,12.3672932834,24.9413748627,118.155039273,113.182155244,4.9528840297,0.02
 12/14  06:00:00,147.504630248,28.0806313285,11.3607348726,32.6040516254,12.3672932834,24.9413748627,186.354649275,181.381765245,4.9528840297,0.02
 12/14  07:00:00,204.898907495,28.9893111644,11.6344344375,31.3816764217,24.7345865669,70.7195625826,171.510840361,161.585072302,9.90576805939,0.02
 12/14  08:00:00,215.06909267,29.059414496,11.6321176362,23.0480120854,37.1018798503,92.3937384068,152.642250257,142.716482198,9.90576805939,0.02
 12/14  09:00:00,218.508601615,29.0821063239,11.9270941105,20.2906566143,37.1018798503,104.434947198,154.195863244,135.662291943,9.90576805939,8.62780324158
 12/14  10:00:00,226.814298385,29.1079790731,12.4835944631,18.2886070868,37.1018798503,116.476155989,139.98341412,130.05764606,9.90576805939,0.02
 12/14  11:00:00,223.4256869,29.1413427899,13.0277933266,16.4013391159,37.1018798503,116.476155989,143.423498076,124.880925663,9.90576805939,8.63680435292
 12/14  12:00:00,220.574552493,29.1868732341,13.5919934853,14.6471414489,37.1018798503,116.476155989,129.596199149,119.670431089,9.90576805939,0.02
 12/14  13:00:00,206.054647825,29.2519091684,15.5263518109,11.8248506523,37.1018798503,104.434947198,127.816226468,109.277123582,9.90576805939,8.63333482701
 12/14  14:00:00,215.221628635,29.3404042405,17.473318275,9.00395794282,37.1018798503,116.476155989,111.017694631,101.091926571,9.90576805939,0.02
 12/14  15:00:00,217.338611919,29.4264831305,18.9359973745,7.50680661428,37.1018798503,116.476155989,115.338842419,96.7962930683,9.90576805939,8.63678129156
 12/14  16:00:00,217.600819134,29.4551474341,19.3254151766,6.47120664622,37.1018798503,116.476155989,105.502494596,95.5767265368,9.90576805939,0.02
 12/14  17:00:00,227.490595279,29.4009642562,17.6146070919,6.40802234923,37.1018798503,116.476155989,116.277651987,97.7418977911,9.90576805939,8.62998613665
 12/14  18:00:00,233.110458313,29.3914897411,16.5244587846,6.69595703336,37.1018798503,116.476155989,109.002157763,99.0763897039,9.90576805939,0.02
 12/14  19:00:00,144.593993615,27.6256119164,12.0566809166,0.0,24.7345865669,47.5788473902,82.7002309357,77.727346906,4.9528840297,0.02
 12/14  20:00:00,145.113263679,27.9114872629,11.6972329267,0.0789672218143,24.7345865669,47.5788473902,88.5181850537,83.545301024,4.9528840297,0.02
 12/14  21:00:00,123.175083664,26.7679858769,12.2949762561,0.117356226954,12.3672932834,38.6892022431,101.761613013,98.7698825949,2.97173041782,0.02
 12/14  22:00:00,102.258416602,22.1433708351,10.4878167509,0.648157664908,12.3672932834,27.0668015668,87.4981664633,84.5064360455,2.97173041782,0.02
 12/14  23:00:00,74.3190462499,17.5594485714,8.71538179237,0.0,4.12243109448,15.9888894789,77.4873636156,74.4956331978,2.97173041782,0.02
 12/14  24:00:00,88.2456098963,22.9784619617,11.1717324781,1.92271580792,4.12243109448,15.9888894789,108.290640056,96.71701219,2.97173041782,8.60189744814
 12/15  01:00:00,80.1118875417,19.1889380465,8.90225499459,4.07327823824,4.12243109448,15.9888894789,80.761419647,77.7696892292,2.97173041782,0.02
 12/15  02:00:00,94.3427817823,24.093375813,11.2661274467,6.99049234739,4.12243109448,15.9888894789,101.726030638,98.7343002199,2.97173041782,0.02
 12/15  03:00:00,83.1492565677,19.2747006504,8.45549219362,6.76326051451,4.12243109448,15.9888894789,82.510106172,79.5183757542,2.97173041782,0.02
 12/15  04:00:00,96.8510905932,24.093375813,10.2798058687,9.79099870574,4.12243109448,15.9888894789,103.713869324,100.722138907,2.97173041782,0.02
 12/15  05:00:00,116.903112374,28.0544249361,11.7526799993,6.14124331487,12.3672932834,24.9413748627,117.092781664,112.119897634,4.9528840297,0.02
 12/15  06:00:00,153.960773781,28.5061513292,15.1914059528,39.2730782222,12.3672932834,24.9413748627,184.640356655,179.667472625,4.9528840297,0.02
 12/15  07:00:00,200.161407301,28.9853862234,15.7542931209,28.5798518287,24.7345865669,70.7195625826,156.720991894,146.795223835,9.90576805939,0.02
 12/15  08:00:00,210.55786947,29.0565353127,15.6789070307,20.1738450469,37.1018798503,92.3937384068,136.336412591,126.410644531,9.90576805939,0.02
 12/15  09:00:00,213.000801196,29.1213882042,16.6920639635,15.4355522832,37.1018798503,104.434947198,125.661037741,115.735269682,9.90576805939,0.02
 12/15  10:00:00,220.431788719,29.1761853089,19.0608446269,12.8726635382,37.1018798503,116.476155989,128.971649735,110.43432716,9.90576805939,8.63155451495
 12/15  11:00:00,215.969787822,29.2282005117,20.7170591531,10.6658113043,37.1018798503,116.476155989,117.352252086,107.426484026,9.90576805939,0.02
 12/15  12:00:00,214.962863491,29.3245733738,22.6391812607,8.25142113935,37.1018798503,116.476155989,121.180450748,102.635928169,9.90576805939,8.63875452
 12/15  13:00:00,204.77013022,29.4565336911,24.1264292493,6.8576449704,37.1018798503,104.434947198,108.5102471,98.584479041,9.90576805939,0.02
 12/15  14:00:00,215.384564721,29.7554219576,25.1235921326,5.52117634617,37.1018798503,116.476155989,112.952876814,94.4082535703,9.90576805939,8.63885518409
 12/15  15:00:00,216.152424719,29.8383343952,26.7600597242,4.14876205931,37.1018798503,116.476155989,102.475813932,92.5500458721,9.90576805939,0.02
 12/15  16:00:00,215.959001939,29.6973748665,27.4339073366,3.37409659403,37.1018798503,116.476155989,112.286012411,93.7451748403,9.90576805939,8.63506951141
 12/15  17:00:00,222.440849004,29.5717276752,24.9358385346,3.2118784321,37.1018798503,116.476155989,105.198083556,95.2723154971,9.90576805939,0.02
 12/15  18:00:00,227.023911288,29.5214288044,22.4643758946,3.3508365994,37.1018798503,116.476155989,114.697035413,96.1713646136,9.90576805939,8.61990274036
 12/15  19:00:00,141.276376591,27.6256119164,16.1826654335,0.0,24.7345865669,47.5788473902,79.9923046202,75.0194205905,4.9528840297,0.02
 12/15  20:00:00,139.988067193,27.9114872629,15.0266748874,0.0,24.7345865669,47.5788473902,85.9921278727,81.019243843,4.9528840297,0.02
 12/15  21:00:00,118.306003918,26.7679858769,14.6866229495,0.0,12.3672932834,38.6892022431,99.6633641683,96.6716337505,2.97173041782,0.02
 12/15  22:00:00,97.7619242716,21.4798049164,11.1556026157,0.189010283669,12.3672932834,27.0668015668,84.504393222,81.5126628041,2.97173041782,0.02
 12/15  23:00:00,71.9282146563,17.5594485714,9.51279253908,0.0,4.12243109448,15.9888894789,76.8636057933,73.8718753755,2.97173041782,0.02
 12/15  24:00:00,83.8389622837,21.9493107142,11.7979345954,0.0,4.12243109448,15.9888894789,98.3550882936,95.3633578758,2.97173041782,0.02
 12/16  01:00:00,75.1470999903,18.6314811208,8.68409516352,0.910098266652,4.12243109448,15.9888894789,79.9207462111,76.9290157933,2.97173041782,0.02
 12/16  02:00:00,85.9233575945,22.7211741498,10.2897093202,1.21690509425,4.12243109448,15.9888894789,101.333873017,98.342142599,2.97173041782,0.02
 12/16  03:00:00,78.5176324025,19.1031754425,7.60296115551,3.45308992804,4.12243109448,15.9888894789,82.670321804,79.6785913862,2.97173041782,0.02
 12/16  04:00:00,92.3819645601,24.093375813,9.08596057654,6.43103957152,4.12243109448,15.9888894789,103.619942181,100.628211763,2.97173041782,0.02
 12/16  05:00:00,102.623477653,28.0544249361,9.68346982115,6.51844723477,4.12243109448,16.0517297156,122.857401812,119.865671394,2.97173041782,0.02
 12/16  06:00:00,108.196659506,28.4832379559,9.10971177101,9.86041278785,4.12243109448,16.0517297156,124.349044556,121.357314138,2.97173041782,0.02
 12/16  07:00:00,137.795828415,28.9120509756,8.90375249858,13.4946143822,4.12243109448,39.6058045677,136.684793896,125.111180526,2.97173041782,8.60188295255
 12/16  08:00:00,197.697818378,28.9180667398,12.4389642607,47.2481345724,12.3672932834,65.3531420225,183.277753979,178.304869949,4.9528840297,0.02
 12/16  09:00:00,187.78114488,28.9173843837,13.3761498762,36.7719973145,12.3672932834,68.2430321324,174.924628695,169.951744666,4.9528840297,0.02
 12/16  10:00:00,210.777116052,28.9440437948,14.4849843273,28.2122181019,16.4897243779,93.1370602926,158.515438794,150.570824346,7.92461444751,0.02
 12/16  11:00:00,211.860310421,28.9461359935,14.9273679593,27.2856391569,16.4897243779,93.1370602926,153.118705406,145.174090959,7.92461444751,0.02
 12/16  12:00:00,210.697806534,28.94615099,15.2569270932,26.4286376692,16.4897243779,93.1370602926,150.784720599,142.840106152,7.92461444751,0.02
 12/16  13:00:00,200.185165279,28.9454905,16.377362202,24.0035600033,16.4897243779,83.9857416113,152.83834731,136.30137688,7.92461444751,8.61235598211
 12/16  14:00:00,196.016775971,28.9446929193,17.6088707338,20.4145994691,16.4897243779,83.9857416113,135.209729436,127.265114989,7.92461444751,0.02
 12/16  15:00:00,193.276025609,28.9449005567,18.3602643988,17.9581657229,16.4897243779,83.9857416113,130.963623937,123.019009489,7.92461444751,0.02
 12/16  16:00:00,154.556708628,28.9120509756,14.8735872864,0.471727422959,12.3672932834,70.6512738906,75.7533264686,70.780442439,4.9528840297,0.02
 12/16  17:00:00,163.331205314,28.9120509756,13.7960764009,1.34646942249,12.3672932834,70.6512738906,82.3751790758,77.4022950461,4.9528840297,0.02
 12/16  18:00:00,156.975334217,28.9120509756,13.5249167056,2.51140988081,12.3672932834,58.1284167478,88.6285685681,83.6556845384,4.9528840297,0.02
 12/16  19:00:00,119.036727839,26.3391728571,13.3684137095,0.0,12.3672932834,24.9413748627,102.376133846,97.403249816,4.9528840297,0.02
 12/16  20:00:00,117.112340059,26.3391728571,13.3382785859,0.0,12.3672932834,24.9413748627,107.908242627,102.935358597,4.9528840297,0.02
 12/16  21:00:00,100.563467958,26.7679858769,13.3272153738,0.930135066682,4.12243109448,16.0517297156,116.536088402,113.544357984,2.97173041782,0.02
 12/16  22:00:00,94.9684126481,23.2154033845,10.99511904,6.69386726922,4.12243109448,15.9888894789,106.474381756,94.9016607188,2.97173041782,8.60099061967
 12/16  23:00:00,85.5110336116,19.2747006504,9.22764213208,6.62670879613,4.12243109448,15.9888894789,83.9251282183,80.9333978005,2.97173041782,0.02
 12/16  24:00:00,98.8818045903,24.093375813,11.7084339582,9.66132127586,4.12243109448,15.9888894789,105.700531691,102.708801273,2.97173041782,0.02
 12/17  01:00:00,83.8002497306,19.2747006504,9.18526814835,9.09077981914,2.06121554724,15.9888894789,86.1724677728,83.180737355,2.97173041782,0.02
 12/17  02:00:00,98.3325356138,24.093375813,11.6317140224,12.2863414695,2.06121554724,15.9888894789,108.551536589,105.559806171,2.97173041782,0.02
 12/17  03:00:00,85.1659021999,19.2747006504,8.96789601919,10.7616314575,2.06121554724,15.9888894789,87.6832689635,84.6915385457,2.97173041782,0.02
 12/17  04:00:00,100.43786799,24.093375813,11.1529574013,14.13552115,2.06121554724,15.9888894789,109.953583991,106.961853573,2.97173041782,0.02
 12/17  05:00:00,88.2879531795,19.2747006504,8.79020888287,12.1641327821,2.06121554724,15.9888894789,88.6856709399,85.6939405221,2.97173041782,0.02
 12/17  06:00:00,102.238549608,24.093375813,11.1088259254,15.6361961408,2.06121554724,15.9888894789,111.073779713,108.082049295,2.97173041782,0.02
 12/17  07:00:00,86.9742077143,19.2747006504,8.940518045,13.1787349556,2.06121554724,15.9888894789,89.6920353249,86.7003049071,2.97173041782,0.02
 12/17  08:00:00,88.0948166458,24.093375813,11.4796529114,16.459913749,2.06121554724,15.9888894789,112.021291873,109.029561455,2.97173041782,0.02
 12/17  09:00:00,96.6299540981,19.2747006504,9.32865147348,11.1765850475,4.12243109448,41.7362269337,87.6871623878,82.7142783581,4.9528840297,0.02
 12/17  10:00:00,108.667366589,24.093375813,12.2130809636,13.932919302,4.12243109448,41.7362269337,106.938430893,101.965546863,4.9528840297,0.02
 12/17  11:00:00,93.6647925551,19.2747006504,9.76555238803,11.1144588127,4.12243109448,41.7362269337,86.3737104656,81.4008264359,4.9528840297,0.02
 12/17  12:00:00,102.788898257,24.093375813,12.5826495081,13.6441928549,4.12243109448,41.7362269337,106.682353723,101.709469693,4.9528840297,0.02
 12/17  13:00:00,88.2113016472,19.2747006504,10.4880533732,10.6964221453,4.12243109448,41.7362269337,86.6640312329,81.6911472032,4.9528840297,0.02
 12/17  14:00:00,98.7044299424,24.093375813,13.7450132048,13.0524558683,4.12243109448,41.7362269337,106.735853483,101.762969453,4.9528840297,0.02
 12/17  15:00:00,87.82717044,19.2747006504,11.1602632788,10.4908111498,4.12243109448,41.7362269337,86.7752943759,81.8024103462,4.9528840297,0.02
 12/17  16:00:00,99.4371010108,24.093375813,14.7992681835,13.1695880015,4.12243109448,41.7362269337,107.169665221,102.196781191,4.9528840297,0.02
 12/17  17:00:00,81.4531952606,19.2747006504,12.3334192114,10.5797205796,4.12243109448,24.8785346261,87.3348548508,82.3619708211,4.9528840297,0.02
 12/17  18:00:00,89.5294003209,24.093375813,16.6177513634,15.7297475559,2.06121554724,15.9888894789,111.435091232,108.443360815,2.97173041782,0.02
 12/17  19:00:00,79.0824968573,19.2747006504,14.0594193105,13.0883537114,2.06121554724,15.9888894789,91.105411524,88.1136811062,2.97173041782,0.02
 12/17  20:00:00,92.4251742422,24.093375813,19.1947170986,16.3483423626,2.06121554724,15.9888894789,113.432272666,110.440542248,2.97173041782,0.02
 12/17  21:00:00,82.3608268906,19.2747006504,17.5273008668,12.8988021185,2.06121554724,15.9888894789,91.1109821494,88.1192517316,2.97173041782,0.02
 12/17  22:00:00,98.9350699381,24.093375813,26.2247761142,15.8281789671,2.06121554724,15.9888894789,113.057935515,110.066205097,2.97173041782,0.02
 12/17  23:00:00,86.4103037981,19.2747006504,22.0042237621,12.4713560493,2.06121554724,15.9888894789,90.8869465967,87.8952161789,2.97173041782,0.02
 12/17  24:00:00,100.723660841,24.093375813,28.4313880124,15.4101578854,2.06121554724,15.9888894789,112.844907533,109.853177115,2.97173041782,0.02
 12/18  01:00:00,88.3291105192,19.2747006504,22.9642923594,11.3688784868,4.12243109448,15.9888894789,90.0405607576,87.0488303398,2.97173041782,0.02
 12/18  02:00:00,96.8151184653,24.0076132091,23.8902795931,14.0672709097,4.12243109448,15.9888894789,120.572682995,108.999060076,2.97173041782,8.60189250122
 12/18  03:00:00,80.7839632216,19.0174128386,17.1080418628,9.93726960425,4.12243109448,15.9888894789,90.5716038953,87.5798734775,2.97173041782,0.02
 12/18  04:00:00,94.2160260726,23.9218506051,21.6680893586,13.7761315201,4.12243109448,15.9888894789,112.604653918,109.6129235,2.97173041782,0.02
 12/18  05:00:00,104.777832047,26.3391728571,26.2626413447,0.0,12.3672932834,24.9413748627,128.029203279,123.05631925,4.9528840297,0.02
 12/18  06:00:00,160.739234571,28.483990048,29.7106921473,50.3685345877,12.3672932834,24.9413748627,195.286302968,190.313418939,4.9528840297,0.02
 12/18  07:00:00,207.242897976,28.912144934,30.2209366537,37.7883176447,24.7345865669,70.7195625826,161.056873681,151.131105622,9.90576805939,0.02
 12/18  08:00:00,217.187541446,28.9198963755,31.6726846101,23.9769479815,37.1018798503,92.3937384068,138.946437672,129.020669612,9.90576805939,0.02
 12/18  09:00:00,224.58577975,28.9283287096,34.037385185,19.3077501648,37.1018798503,104.434947198,132.090669371,122.164901312,9.90576805939,0.02
 12/18  10:00:00,234.451508934,28.9372177604,35.3298681726,15.8304404306,37.1018798503,116.476155989,136.396283679,117.858684657,9.90576805939,8.63183096264
 12/18  11:00:00,232.793318448,28.9462161984,35.7954320471,13.6970574078,37.1018798503,116.476155989,124.608113044,114.682344984,9.90576805939,0.02
 12/18  12:00:00,230.698863039,28.9551005611,34.7323946191,12.6565109617,37.1018798503,116.476155989,131.226463574,112.681560449,9.90576805939,8.6391350655
 12/18  13:00:00,215.856851728,28.9639371109,32.9903200557,11.589565541,37.1018798503,104.434947198,120.875518002,110.949749943,9.90576805939,0.02
 12/18  14:00:00,225.932649937,28.9719038653,32.59748878,10.0084070632,37.1018798503,116.476155989,127.05216384,108.50722931,9.90576805939,8.63916647126
 12/18  15:00:00,226.072782555,28.9894340354,35.5986033997,7.13011028567,37.1018798503,116.476155989,113.373182625,103.447414566,9.90576805939,0.02
 12/18  16:00:00,227.440950316,29.022649255,37.8416910596,6.22221083595,37.1018798503,116.476155989,120.644488236,102.103322994,9.90576805939,8.63539718256
 12/18  17:00:00,235.744542817,29.0537031609,39.7659079648,5.52362574428,37.1018798503,116.476155989,111.907007053,101.981238994,9.90576805939,0.02
 12/18  18:00:00,241.936497233,29.0898544677,39.4738438565,4.92519367268,37.1018798503,116.476155989,119.848516841,101.322473289,9.90576805939,8.62027549263
 12/18  19:00:00,144.548032719,26.3391728571,31.0271491257,0.0,24.7345865669,47.5788473902,83.2441309689,78.2712469392,4.9528840297,0.02
 12/18  20:00:00,145.517749237,27.4112054065,30.9248318183,0.0,24.7345865669,47.5788473902,88.1563805068,83.1834964771,4.9528840297,0.02
 12/18  21:00:00,123.771035155,27.6256119164,30.2206452394,0.0,12.3672932834,38.6892022431,101.17274822,98.1810178024,2.97173041782,0.02
 12/18  22:00:00,84.3149956219,14.0475588571,16.3259002953,0.0,12.3672932834,27.0668015668,63.7455778357,60.7538474178,2.97173041782,0.02
 12/18  23:00:00,73.8888418141,18.437421,20.7044388682,0.0,4.12243109448,15.9888894789,83.8036713537,80.8119409359,2.97173041782,0.02
 12/18  24:00:00,58.5232416236,11.4136415714,12.5685632825,0.0,4.12243109448,15.9888894789,55.9634492026,52.9717187848,2.97173041782,0.02
 12/19  01:00:00,79.78090203,21.9493107142,22.9816366734,0.0,4.12243109448,15.9888894789,102.775405337,99.7836749187,2.97173041782,0.02
 12/19  02:00:00,68.2548737792,18.331312007,14.9760801363,0.0825560782877,4.12243109448,15.9888894789,81.1235741133,78.1318436955,2.97173041782,0.02
 12/19  03:00:00,72.7699321545,22.378123734,14.9582198544,0.10203532897,4.12243109448,15.9888894789,101.358957599,98.3672271807,2.97173041782,0.02
 12/19  04:00:00,65.4995174614,18.1597867991,10.776381348,0.326873075942,4.12243109448,15.9888894789,82.152588485,79.1608580672,2.97173041782,0.02
 12/19  05:00:00,96.2972198548,27.7685495896,14.6835494006,0.768563413521,12.3672932834,24.9413748627,116.541963586,111.569079556,4.9528840297,0.02
 12/19  06:00:00,124.149262677,28.5325336652,17.6857927209,24.6908217718,12.3672932834,24.9413748627,184.170020152,179.197136122,4.9528840297,0.02
 12/19  07:00:00,179.133587688,29.004302058,17.2355315846,18.5117461659,24.7345865669,70.7195625826,159.707573557,141.199908634,9.90576805939,8.60189686435
 12/19  08:00:00,197.644000813,29.0831684448,16.2562745516,13.4722722175,37.1018798503,92.3937384068,133.402193133,123.476425074,9.90576805939,0.02
 12/19  09:00:00,201.121122273,29.1199080248,17.1504060088,12.1201697659,37.1018798503,104.434947198,126.746613611,116.820845552,9.90576805939,0.02
 12/19  10:00:00,212.967323551,29.154687003,18.3361376859,11.1225026773,37.1018798503,116.476155989,131.841791077,113.304166375,9.90576805939,8.63185664332
 12/19  11:00:00,212.248200485,29.1933784784,18.5762519051,10.1239640424,37.1018798503,116.476155989,120.77293501,110.847166951,9.90576805939,0.02
 12/19  12:00:00,211.819285922,29.2256528873,18.9039170493,9.33483579536,37.1018798503,116.476155989,127.405722033,108.860820978,9.90576805939,8.63913299494
 12/19  13:00:00,199.633567642,29.2536153321,19.1367902175,8.69468036998,37.1018798503,104.434947198,117.244425155,107.318657095,9.90576805939,0.02
 12/19  14:00:00,210.739297897,29.2849617619,19.1285463089,7.97091251422,37.1018798503,116.476155989,124.085304824,105.540391653,9.90576805939,8.63914511186
 12/19  15:00:00,210.229477338,29.3169591467,19.4069381183,7.15097108494,37.1018798503,116.476155989,113.735756605,103.809988546,9.90576805939,0.02
 12/19  16:00:00,211.864528002,29.3486312679,19.5976809712,6.41600907928,37.1018798503,116.476155989,120.129418115,101.588143232,9.90576805939,8.63550682312
 12/19  17:00:00,221.327382339,29.3572198019,19.3274154805,6.49635482165,37.1018798503,116.476155989,110.942174021,101.016405962,9.90576805939,0.02
 12/19  18:00:00,228.003832726,29.3689748577,19.1320323025,6.47215761376,37.1018798503,116.476155989,110.703099189,100.77733113,9.90576805939,0.02
 12/19  19:00:00,141.066622439,27.6256119164,15.7075237512,0.0,24.7345865669,47.5788473902,91.8326317862,78.2700149524,4.9528840297,8.60973280415
 12/19  20:00:00,146.816495255,27.9114872629,15.1294050744,0.0,24.7345865669,47.5788473902,88.1976714868,83.2247874571,4.9528840297,0.02
 12/19  21:00:00,126.371407625,26.7679858769,14.7309048761,0.040163740796,12.3672932834,38.6892022431,101.061359671,98.0696292528,2.97173041782,0.02
 12/19  22:00:00,101.113486992,21.2653984065,11.5096056221,0.37424843988,12.3672932834,27.0668015668,85.0927142542,82.1009838363,2.97173041782,0.02
 12/19  23:00:00,72.7539638745,17.5594485714,9.45105098573,0.0,4.12243109448,15.9888894789,77.2155951364,74.2238647186,2.97173041782,0.02
 12/19  24:00:00,85.4090405252,23.2357497735,10.9747787142,1.80490068282,4.12243109448,15.9888894789,99.1270636569,96.135333239,2.97173041782,0.02
 12/20  01:00:00,74.984838322,17.5594485714,8.19416745481,0.0,4.12243109448,15.9888894789,80.7529197728,77.761189355,2.97173041782,0.02
 12/20  02:00:00,94.6188607732,23.9218506051,10.1132334283,4.61147310806,4.12243109448,15.9888894789,102.233257332,99.2415269138,2.97173041782,0.02
 12/20  03:00:00,83.5503018857,19.2747006504,7.58158759502,5.58135180358,4.12243109448,15.9888894789,83.0226443906,80.0309139728,2.97173041782,0.02
 12/20  04:00:00,99.1071841909,24.093375813,9.36724630561,8.48319370544,4.12243109448,15.9888894789,104.134268555,101.142538138,2.97173041782,0.02
 12/20  05:00:00,123.755867647,28.0544249361,10.3046522352,5.74789254598,12.3672932834,24.9413748627,117.1123811,112.139497071,4.9528840297,0.02
 12/20  06:00:00,158.445382259,28.515644321,13.5204502713,36.7695931833,12.3672932834,24.9413748627,184.667235327,179.694351297,4.9528840297,0.02
 12/20  07:00:00,207.789037958,28.9932804677,13.8424091469,27.9190514292,24.7345865669,70.7195625826,163.165260324,153.239492264,9.90576805939,0.02
 12/20  08:00:00,221.997394625,29.060841826,13.8561144991,19.7054422998,37.1018798503,92.3937384068,143.044131007,133.118362948,9.90576805939,0.02
 12/20  09:00:00,222.798115477,29.1183887632,14.4941800023,14.7304892742,37.1018798503,104.434947198,140.461518815,121.929237531,9.90576805939,8.62651322489
 12/20  10:00:00,231.87775634,29.2055575937,15.8721496017,11.0751305774,37.1018798503,116.476155989,119.3213035,109.395535441,9.90576805939,0.02
 12/20  11:00:00,232.210201735,29.3219515788,17.1419687163,9.64779342619,37.1018798503,116.476155989,120.8782223,102.334943213,9.90576805939,8.6375110281
 12/20  12:00:00,233.317719895,29.4644610827,18.1659239738,8.46083436812,37.1018798503,116.476155989,108.504577068,98.5788090085,9.90576805939,0.02
 12/20  13:00:00,222.799127489,29.448619505,18.5902799761,7.4683609539,37.1018798503,104.434947198,116.415896893,97.8760640158,9.90576805939,8.63406481776
 12/20  14:00:00,231.969936963,29.4059536726,18.2637046073,6.75901800197,37.1018798503,116.476155989,107.963427428,98.0376593688,9.90576805939,0.02
 12/20  15:00:00,230.774360516,29.3853825389,17.765823317,6.42823311783,37.1018798503,116.476155989,117.020410569,98.4772614325,9.90576805939,8.63738107747
 12/20  16:00:00,231.07542525,29.3871940394,17.2442230136,6.32756911357,37.1018798503,116.476155989,116.933853157,98.3925404728,9.90576805939,8.63554462441
 12/20  17:00:00,236.794452499,29.3890251272,16.7389715657,6.4873122801,37.1018798503,116.476155989,108.766933109,98.8411650492,9.90576805939,0.02
 12/20  18:00:00,244.685138949,29.391937213,16.5422903132,6.86106390866,37.1018798503,116.476155989,108.849713268,98.9239452086,9.90576805939,0.02
 12/20  19:00:00,154.557018697,27.6256119164,13.0058976259,0.0,24.7345865669,47.5788473902,82.1760717038,77.2031876741,4.9528840297,0.02
 12/20  20:00:00,152.341142232,27.9114872629,11.4433155341,0.0203687294282,24.7345865669,47.5788473902,96.527348528,82.9647019895,4.9528840297,8.6097625088
 12/20  21:00:00,127.117636312,26.7679858769,10.6935920636,0.0986452946191,12.3672932834,38.6892022431,101.347312527,98.3555821091,2.97173041782,0.02
 12/20  22:00:00,104.894835795,22.3577773449,9.13746972549,0.683489835893,12.3672932834,27.0668015668,86.979068883,83.9873384652,2.97173041782,0.02
 12/20  23:00:00,77.347506595,17.5594485714,7.62609286575,0.0,4.12243109448,15.9888894789,77.2845750165,74.2928445987,2.97173041782,0.02
 12/20  24:00:00,92.77191637,22.8926993577,9.56454198081,1.70262325066,4.12243109448,15.9888894789,99.4895739382,96.4978435204,2.97173041782,0.02
 12/21  01:00:00,84.2103438328,19.0174128386,7.44341055703,3.61435261088,4.12243109448,15.9888894789,80.6536958108,77.661965393,2.97173041782,0.02
 12/21  02:00:00,100.962497377,24.093375813,9.44212564226,7.22161007064,4.12243109448,15.9888894789,101.655981612,98.6642511938,2.97173041782,0.02
 12/21  03:00:00,88.5725621812,19.2747006504,7.17732666666,7.13457694697,4.12243109448,15.9888894789,82.5780290201,79.5862986023,2.97173041782,0.02
 12/21  04:00:00,105.404004286,24.093375813,8.86959311053,10.4295212177,4.12243109448,15.9888894789,103.817092316,100.825361899,2.97173041782,0.02
 12/21  05:00:00,129.93068927,28.0544249361,10.0666399857,6.82569720864,12.3672932834,24.9413748627,116.911576927,111.938692897,4.9528840297,0.02
 12/21  06:00:00,166.521308448,28.5073859921,12.9171771683,40.5530608479,12.3672932834,24.9413748627,184.704853342,179.731969313,4.9528840297,0.02
 12/21  07:00:00,212.568138336,28.9871102369,12.39981278,30.3052814404,24.7345865669,70.7195625826,167.992956787,158.067188728,9.90576805939,0.02
 12/21  08:00:00,225.972367952,29.0562613257,12.5052929454,21.4676505353,37.1018798503,92.3937384068,148.253644465,138.327876405,9.90576805939,0.02
 12/21  09:00:00,225.8512982,29.1198215805,13.4006548312,15.7582851193,37.1018798503,104.434947198,143.986747728,125.45268242,9.90576805939,8.62829724886
 12/21  10:00:00,235.09474611,29.2199502223,14.8303744534,11.8372754476,37.1018798503,116.476155989,121.679527079,111.753759019,9.90576805939,0.02
 12/21  11:00:00,234.508435334,29.3542468755,16.1104218519,10.3810882891,37.1018798503,116.476155989,120.14729891,101.604006016,9.90576805939,8.63752483414
 12/21  12:00:00,233.670321621,29.5985131747,17.4123378984,8.9848014687,37.1018798503,116.476155989,107.063736064,97.1379680045,9.90576805939,0.02
 12/21  13:00:00,221.481085802,29.8228720139,18.3563038163,7.69440208387,37.1018798503,104.434947198,112.691506981,94.1516439915,9.90576805939,8.6340949302
 12/21  14:00:00,233.594263983,30.01270936,19.5004282884,6.39138309125,37.1018798503,116.476155989,101.583100905,91.6573328457,9.90576805939,0.02
 12/21  15:00:00,235.522599954,30.0548355638,20.417207738,5.30103092603,37.1018798503,116.476155989,108.407039281,89.8637906203,9.90576805939,8.63748060122
 12/21  16:00:00,230.807203202,29.9437672516,19.7538597691,4.81699443138,37.1018798503,116.476155989,100.236577408,90.3108093481,9.90576805939,0.02
 12/21  17:00:00,234.059146956,29.6323602598,18.2222479934,4.81890655249,37.1018798503,116.476155989,112.257605796,93.7212569617,9.90576805939,8.63058077535
 12/21  18:00:00,239.745502181,29.4885236988,17.2366518039,5.02959122786,37.1018798503,116.476155989,105.705793901,95.780025842,9.90576805939,0.02
 12/21  19:00:00,149.29585357,27.6256119164,13.8642547776,0.0,24.7345865669,47.5788473902,79.9453501906,74.9724661609,4.9528840297,0.02
 12/21  20:00:00,149.755446369,27.9114872629,15.0754790256,0.0,24.7345865669,47.5788473902,85.5736746592,80.6007906295,4.9528840297,0.02
 12/21  21:00:00,122.640853708,26.7679858769,16.1098686618,0.023514951299,12.3672932834,38.6892022431,107.702302344,96.1208059984,2.97173041782,8.60976592812
 12/21  22:00:00,93.2546897602,21.4798049164,12.2871230522,0.230909807307,12.3672932834,27.0668015668,84.4664031288,81.474672711,2.97173041782,0.02
 12/21  23:00:00,66.2346805878,17.5594485714,9.44885528438,0.0,4.12243109448,15.9888894789,77.1018348943,74.1101044765,2.97173041782,0.02
 12/21  24:00:00,81.805988827,22.1637172241,11.124482344,0.0917978181067,4.12243109448,15.9888894789,98.5041592353,95.5124288175,2.97173041782,0.02
 12/22  01:00:00,76.7139900583,18.4170746109,7.97358804714,0.757562064898,4.12243109448,15.9888894789,79.9263975466,76.9346671288,2.97173041782,0.02
 12/22  02:00:00,91.3123561389,23.1499871696,9.4962703947,2.15243741323,4.12243109448,15.9888894789,101.084204144,98.0924737261,2.97173041782,0.02
 12/22  03:00:00,82.6842686622,19.2747006504,7.18246239424,4.27247355192,4.12243109448,15.9888894789,81.7476033484,78.7558729306,2.97173041782,0.02
 12/22  04:00:00,98.0866637994,24.093375813,8.34974264292,7.10969008431,4.12243109448,15.9888894789,102.932622377,99.9408919589,2.97173041782,0.02
 12/22  05:00:00,124.241250714,28.0544249361,8.32410811833,4.9377338905,12.3672932834,24.9413748627,116.359689046,111.386805016,4.9528840297,0.02
 12/22  06:00:00,160.489321895,28.5198873997,11.3553411196,36.0910126837,12.3672932834,24.9413748627,184.047805445,179.074921415,4.9528840297,0.02
 12/22  07:00:00,208.434333736,29.0005115467,11.2987385127,27.0599071421,24.7345865669,70.7195625826,170.593280523,160.667512463,9.90576805939,0.02
 12/22  08:00:00,222.640812345,29.0943747404,11.0539162236,19.6546412262,37.1018798503,92.3937384068,152.340713256,142.414945196,9.90576805939,0.02
 12/22  09:00:00,224.445235999,29.167362977,11.4083776383,15.8205277464,37.1018798503,104.434947198,151.020365522,132.486338456,9.90576805939,8.62825900675
 12/22  10:00:00,235.74688732,29.1972249134,11.3083664503,14.9899702942,37.1018798503,116.476155989,138.805618875,128.879850816,9.90576805939,0.02
 12/22  11:00:00,235.241909866,29.2225750299,11.0601045064,14.5263049253,37.1018798503,116.476155989,146.512190443,127.968876899,9.90576805939,8.63754548438
 12/22  12:00:00,234.922117605,29.247579406,11.0673651043,13.9659498026,37.1018798503,116.476155989,135.890980628,125.965212568,9.90576805939,0.02
 12/22  13:00:00,223.238384213,29.2747661617,11.7103991076,13.1108718481,37.1018798503,104.434947198,140.329411203,121.789458932,9.90576805939,8.63418421198
 12/22  14:00:00,232.076220414,29.3176049871,12.1586317773,11.5167818207,37.1018798503,116.476155989,126.20170199,116.275933931,9.90576805939,0.02
 12/22  15:00:00,230.528614321,29.3679087904,12.5151886462,9.83012075048,37.1018798503,116.476155989,129.028803287,110.48541625,9.90576805939,8.63761897787
 12/22  16:00:00,229.982603186,29.3833658218,13.0590660121,9.33133048865,37.1018798503,116.476155989,116.577246292,106.651478233,9.90576805939,0.02
 12/22  17:00:00,236.422151538,29.3690852354,12.623119169,9.89034630912,37.1018798503,116.476155989,127.837052766,109.300664225,9.90576805939,8.6306204822
 12/22  18:00:00,245.551499202,29.3628116135,11.8759136232,10.2848398524,37.1018798503,116.476155989,122.885720164,112.959952105,9.90576805939,0.02
 12/22  19:00:00,152.920804105,27.6256119164,8.3505175678,0.0851033744898,24.7345865669,47.5788473902,85.8143351499,80.8414511202,4.9528840297,0.02
 12/22  20:00:00,152.807945563,27.9114872629,7.97492280782,0.260063818128,24.7345865669,47.5788473902,90.1223868227,85.149502793,4.9528840297,0.02
 12/22  21:00:00,131.502656947,26.7679858769,8.19753453167,0.403966667575,12.3672932834,38.6892022431,103.159371622,100.167641204,2.97173041782,0.02
 12/22  22:00:00,109.385829024,22.0719019984,7.07888265725,1.48805371378,12.3672932834,27.0668015668,88.3465307167,85.3548002989,2.97173041782,0.02
 12/22  23:00:00,87.5058541468,19.6177510662,5.88777988004,6.04444243338,4.12243109448,15.9888894789,78.209840386,75.2181099682,2.97173041782,0.02
 12/22  24:00:00,101.119054225,23.6645627933,7.48545899947,6.87341044344,4.12243109448,15.9888894789,108.089071873,96.5154382756,2.97173041782,8.60190317929
 12/23  01:00:00,93.3526223242,19.7035136702,5.24893844497,10.7015247448,4.12243109448,15.9888894789,80.998079188,78.0063487702,2.97173041782,0.02
 12/23  02:00:00,103.532504304,23.6645627933,6.30701351187,9.82608091175,4.12243109448,15.9888894789,102.499283269,99.5075528508,2.97173041782,0.02
 12/23  03:00:00,96.8258978644,19.7035136702,5.27075197235,13.8201825874,4.12243109448,15.9888894789,83.0906460286,80.0989156108,2.97173041782,0.02
 12/23  04:00:00,106.851369483,23.6645627933,6.64983757212,11.9486886334,4.12243109448,15.9888894789,104.591211905,101.599481488,2.97173041782,0.02
 12/23  05:00:00,121.845264206,28.4832379559,6.9515958926,16.4103178662,4.12243109448,16.0517297156,124.860663303,121.868932885,2.97173041782,0.02
 12/23  06:00:00,119.288956248,28.0544249361,6.71080958377,13.7152163366,4.12243109448,16.0517297156,126.22876638,123.237035962,2.97173041782,0.02
 12/23  07:00:00,151.057688939,28.9120509756,5.71721578383,21.6685088973,4.12243109448,39.6058045677,140.570962016,137.579231598,2.97173041782,0.02
 12/23  08:00:00,216.323825369,28.9120509756,9.17671662211,60.0901913053,12.3672932834,65.3531420225,198.694313109,193.72142908,4.9528840297,0.02
 12/23  09:00:00,201.446181372,28.9120509756,10.9286008305,47.3065764244,12.3672932834,68.2430321324,187.099098205,182.126214176,4.9528840297,0.02
 12/23  10:00:00,219.030571389,28.9196925695,11.6575135161,35.9602954605,16.4897243779,93.1370602926,170.59702379,162.652409343,7.92461444751,0.02
 12/23  11:00:00,215.327649906,28.9261344883,12.2998057436,31.5140460759,16.4897243779,93.1370602926,162.466517863,154.521903416,7.92461444751,0.02
 12/23  12:00:00,213.508165672,28.9286746347,13.0499726761,28.8956918256,16.4897243779,93.1370602926,165.647202675,149.107351523,7.92461444751,8.61523670502
 12/23  13:00:00,202.406930233,28.9298756735,13.2533217199,26.9900422282,16.4897243779,83.9857416113,154.592544511,146.647930063,7.92461444751,0.02
 12/23  14:00:00,200.998536233,28.930516876,13.2543522806,26.0605886149,16.4897243779,83.9857416113,154.099074836,146.154460388,7.92461444751,0.02
 12/23  15:00:00,201.052094185,28.9309429414,13.2578253508,26.0382705829,16.4897243779,83.9857416113,154.18409975,146.239485303,7.92461444751,0.02
 12/23  16:00:00,155.117422728,28.9120509756,9.64041208499,1.85231436258,12.3672932834,70.6512738906,103.134174866,98.1612908359,4.9528840297,0.02
 12/23  17:00:00,164.129169489,28.9120509756,9.13405164503,5.05342001862,12.3672932834,70.6512738906,114.203310011,100.638345633,4.9528840297,8.6120803485
 12/23  18:00:00,161.681630296,28.9120509756,9.12005652157,7.07589751058,12.3672932834,58.1284167478,109.028969797,104.056085767,4.9528840297,0.02
 12/23  19:00:00,119.192044674,26.553579367,8.6083129294,0.447850060362,12.3672932834,24.9413748627,107.748044811,102.775160781,4.9528840297,0.02
 12/23  20:00:00,127.92636091,28.4832379559,8.32971326385,7.87530842493,12.3672932834,24.9413748627,111.249362631,106.276478601,4.9528840297,0.02
 12/23  21:00:00,113.195270885,28.0544249361,8.31732738466,10.1190539144,4.12243109448,16.0517297156,119.550372675,116.558642257,2.97173041782,0.02
 12/23  22:00:00,104.725511956,23.2154033845,6.64131939607,14.240932223,4.12243109448,15.9888894789,99.6755303711,96.6837999533,2.97173041782,0.02
 12/23  23:00:00,94.2838685095,19.2747006504,5.03002183009,13.1323807462,4.12243109448,15.9888894789,84.9011431004,81.9094126826,2.97173041782,0.02
 12/23  24:00:00,111.087664553,24.093375813,5.70395991192,17.3495052057,4.12243109448,15.9888894789,106.774960348,103.78322993,2.97173041782,0.02
 12/24  01:00:00,95.690245749,19.2747006504,4.47739738976,15.7758190605,2.06121554724,15.9888894789,87.0336564808,84.041926063,2.97173041782,0.02
 12/24  02:00:00,112.183629402,24.093375813,6.16886514248,19.9633331794,2.06121554724,15.9888894789,109.568006617,106.5762762,2.97173041782,0.02
 12/24  03:00:00,97.777694784,19.2747006504,4.97436598073,17.3694305195,2.06121554724,15.9888894789,88.6042199384,85.6124895206,2.97173041782,0.02
 12/24  04:00:00,115.721693173,24.093375813,6.31210932964,21.8547034033,2.06121554724,15.9888894789,111.032013283,108.040282865,2.97173041782,0.02
 12/24  05:00:00,100.55660285,19.2747006504,4.77679785445,18.7944332766,2.06121554724,15.9888894789,89.6857944763,86.6940640584,2.97173041782,0.02
 12/24  06:00:00,117.777496073,24.093375813,5.86495773921,23.5760376178,2.06121554724,15.9888894789,112.334516758,109.34278634,2.97173041782,0.02
 12/24  07:00:00,101.248849925,19.2747006504,4.60985831337,19.9864875581,2.06121554724,15.9888894789,90.7347110909,87.7429806731,2.97173041782,0.02
 12/24  08:00:00,108.796891583,24.093375813,5.83489631932,24.9310118661,2.06121554724,15.9888894789,113.439832682,110.448102264,2.97173041782,0.02
 12/24  09:00:00,112.343603006,19.2747006504,4.87295962312,17.7413964729,4.12243109448,41.7362269337,89.4308759911,84.4579919614,4.9528840297,0.02
 12/24  10:00:00,129.32292766,24.093375813,6.6615757675,21.6528005667,4.12243109448,41.7362269337,109.183333013,104.210448983,4.9528840297,0.02
 12/24  11:00:00,112.774920506,19.2747006504,5.5522120408,17.0908552612,4.12243109448,41.7362269337,87.5850581522,82.6121741225,4.9528840297,0.02
 12/24  12:00:00,129.899293633,24.093375813,7.23643242731,21.1418806446,4.12243109448,41.7362269337,108.163335654,103.190451625,4.9528840297,0.02
 12/24  13:00:00,112.890570277,19.2747006504,5.69843508816,17.035602279,4.12243109448,41.7362269337,87.6881216073,82.7152375776,4.9528840297,0.02
 12/24  14:00:00,126.273908322,24.093375813,6.45817034177,21.345668964,4.12243109448,41.7362269337,108.678906201,103.706022172,4.9528840297,0.02
 12/24  15:00:00,107.460602635,19.2747006504,4.7239743728,17.6131342938,4.12243109448,41.7362269337,88.676919595,83.7040355654,4.9528840297,0.02
 12/24  16:00:00,123.653828112,24.093375813,5.97976796516,22.1398295631,4.12243109448,41.7362269337,109.784771844,104.811887814,4.9528840297,0.02
 12/24  17:00:00,98.8147025613,19.2747006504,4.4392947875,18.5279971759,4.12243109448,24.8785346261,98.0557822115,84.5010013968,4.9528840297,8.601896785
 12/24  18:00:00,115.565388904,24.093375813,5.15953634771,26.6153422954,2.06121554724,15.9888894789,114.326055139,111.334324722,2.97173041782,0.02
 12/24  19:00:00,100.463842724,19.2747006504,3.61365345958,22.7504666653,2.06121554724,15.9888894789,93.4015473437,90.4098169258,2.97173041782,0.02
 12/24  20:00:00,118.315819709,24.093375813,4.3369589804,28.6959905606,2.06121554724,15.9888894789,116.669122292,113.677391875,2.97173041782,0.02
 12/24  21:00:00,101.961681155,19.2747006504,3.41771502281,24.0703015682,2.06121554724,15.9888894789,94.227560867,91.2358304492,2.97173041782,0.02
 12/24  22:00:00,119.625335009,24.093375813,4.32338109971,30.0319369945,2.06121554724,15.9888894789,117.549486831,114.557756413,2.97173041782,0.02
 12/24  23:00:00,103.344972509,19.2747006504,3.41037106843,24.9777152493,2.06121554724,15.9888894789,94.7517289637,91.7599985459,2.97173041782,0.02
 12/24  24:00:00,122.192319794,24.093375813,4.3147961391,31.0419908904,2.06121554724,15.9888894789,118.032171809,115.040441391,2.97173041782,0.02
 12/25  01:00:00,104.809257283,19.2747006504,3.40914064634,25.7360473475,2.06121554724,15.9888894789,95.1632258058,92.1714953879,2.97173041782,0.02
 12/25  02:00:00,122.62857768,24.093375813,4.3053338541,31.9237551795,2.06121554724,15.9888894789,118.563264227,115.571533809,2.97173041782,0.02
 12/25  03:00:00,105.114566736,19.2747006504,3.40300166071,26.3626517924,2.06121554724,15.9888894789,95.5462031059,92.5544726881,2.97173041782,0.02
 12/25  04:00:00,123.985985543,24.093375813,4.01644983136,32.6691461933,2.06121554724,15.9888894789,118.953442503,115.961712085,2.97173041782,0.02
 12/25  05:00:00,106.710564447,19.2747006504,3.00350073153,27.031258552,2.06121554724,15.9888894789,95.876661488,92.8849310702,2.97173041782,0.02
 12/25  06:00:00,125.264373598,24.093375813,3.7958318596,33.5076689968,2.06121554724,15.9888894789,119.449700772,116.457970354,2.97173041782,0.02
 12/25  07:00:00,107.674218254,19.2747006504,3.0043306658,27.6594799022,2.06121554724,15.9888894789,96.2610354944,93.2693050766,2.97173041782,0.02
 12/25  08:00:00,117.045373533,24.093375813,3.55286097324,34.1930288095,2.06121554724,15.9888894789,119.763335599,116.771605182,2.97173041782,0.02
 12/25  09:00:00,118.745125149,19.2747006504,2.78685121736,24.9628980769,4.12243109448,41.7362269337,94.2208187373,89.2479347076,4.9528840297,0.02
 12/25  10:00:00,136.789301437,24.093375813,4.05003772677,30.2909298285,4.12243109448,41.7362269337,114.646679719,109.67379569,4.9528840297,0.02
 12/25  11:00:00,118.151873378,19.2747006504,3.66047382621,23.9623674913,4.12243109448,41.7362269337,92.232067844,87.2591838143,4.9528840297,0.02
 12/25  12:00:00,135.680961465,24.093375813,4.87694286293,29.1239067506,4.12243109448,41.7362269337,113.367384514,108.394500484,4.9528840297,0.02
 12/25  13:00:00,117.439316596,19.2747006504,4.02501621796,23.1302818587,4.12243109448,41.7362269337,91.6484429238,86.6755588941,4.9528840297,0.02
 12/25  14:00:00,135.530077502,24.093375813,5.58426861569,28.1102710909,4.12243109448,41.7362269337,112.700618972,107.727734942,4.9528840297,0.02
 12/25  15:00:00,117.211451574,19.2747006504,4.58224768456,22.3432621349,4.12243109448,41.7362269337,91.1475992609,86.1747152312,4.9528840297,0.02
 12/25  16:00:00,135.063592144,24.093375813,5.51782159603,27.7208288742,4.12243109448,41.7362269337,112.427340836,107.454456806,4.9528840297,0.02
 12/25  17:00:00,107.123532256,19.2747006504,4.02171102661,22.6286923111,4.12243109448,24.8785346261,91.4700320408,86.4971480111,4.9528840297,0.02
 12/25  18:00:00,124.513464019,24.093375813,4.58270160823,31.4976693737,2.06121554724,15.9888894789,116.423115976,113.431385558,2.97173041782,0.02
 12/25  19:00:00,106.949332898,19.2747006504,3.40134842031,26.4155403458,2.06121554724,15.9888894789,95.1211397483,92.1294093305,2.97173041782,0.02
 12/25  20:00:00,125.854156001,24.093375813,4.28811282814,32.9894568915,2.06121554724,15.9888894789,127.306496857,115.73286364,2.97173041782,8.60190279914
 12/25  21:00:00,107.376013085,19.2747006504,3.39484207031,27.2933353509,2.06121554724,15.9888894789,95.7844390607,92.7927086429,2.97173041782,0.02
