Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/25  22:00:00,126.268607598,24.093375813,4.2804729302,33.8788517118,2.06121554724,15.9888894789,119.242101305,116.250370887,2.97173041782,0.02
 12/25  23:00:00,108.276028443,19.2747006504,3.17895835726,28.0296929602,2.06121554724,15.9888894789,96.176210079,93.1844796611,2.97173041782,0.02
 12/25  24:00:00,127.488923628,24.093375813,3.77897832059,34.7275413786,2.06121554724,15.9888894789,119.713467942,116.721737524,2.97173041782,0.02
 12/26  01:00:00,109.53825672,19.2747006504,2.99466571326,27.6569128853,4.12243109448,15.9888894789,95.6375564966,92.6458260788,2.97173041782,0.02
 12/26  02:00:00,127.301993027,24.093375813,3.78822920411,34.1072625957,4.12243109448,15.9888894789,118.670993256,115.679262838,2.97173041782,0.02
 12/26  03:00:00,109.754634427,19.2747006504,2.04811763546,28.3101199541,4.12243109448,15.9888894789,95.7586185313,92.7668881135,2.97173041782,0.02
 12/26  04:00:00,128.909363439,24.093375813,1.57091985953,35.3536010726,4.12243109448,15.9888894789,119.381527815,116.389797398,2.97173041782,0.02
 12/26  05:00:00,146.845761376,28.0544249361,0.301158819344,24.8610346124,12.3672932834,24.9413748627,139.086955349,134.11407132,4.9528840297,0.02
 12/26  06:00:00,208.114702374,28.4832379559,2.27112292116,81.9575326294,12.3672932834,24.9413748627,208.913571147,203.940687117,4.9528840297,0.02
 12/26  07:00:00,253.527961298,28.9120509756,2.76302193853,69.801248309,24.7345865669,70.7195625826,223.337568211,213.411800152,9.90576805939,0.02
 12/26  08:00:00,258.269064975,28.9120509756,3.76316176837,53.0833275237,37.1018798503,92.3937384068,203.801715008,193.875946948,9.90576805939,0.02
 12/26  09:00:00,256.137116605,28.9128522081,4.75281545078,46.1519799342,37.1018798503,104.434947198,191.658629755,181.732861696,9.90576805939,0.02
 12/26  10:00:00,262.85662113,28.9144934009,6.24795800098,40.8692083071,37.1018798503,116.476155989,190.426910263,171.889761562,9.90576805939,8.63138064143
 12/26  11:00:00,253.990781045,28.9170406806,7.5184193447,32.6822257832,37.1018798503,116.476155989,169.168183427,159.242415367,9.90576805939,0.02
 12/26  12:00:00,247.029529721,28.9224750665,8.75830160126,26.0131167708,37.1018798503,116.476155989,166.924194264,148.378510949,9.90576805939,8.63991525589
 12/26  13:00:00,234.377973764,28.9272741937,9.76353791742,22.2600343361,37.1018798503,104.434947198,159.612250567,141.072027331,9.90576805939,8.63445517711
 12/26  14:00:00,243.24166072,28.9317211115,10.6091542186,20.2323136274,37.1018798503,116.476155989,147.407054851,137.481286792,9.90576805939,0.02
 12/26  15:00:00,241.026147241,28.9354654942,11.4202991214,16.2056965455,37.1018798503,116.476155989,148.349447563,129.805716504,9.90576805939,8.63796299976
 12/26  16:00:00,239.57585923,28.94090259,10.6783580639,14.5827563205,37.1018798503,116.476155989,139.059543184,129.133775124,9.90576805939,0.02
 12/26  17:00:00,244.984091416,28.9497025574,9.68176445367,15.3504472862,37.1018798503,116.476155989,152.961990422,134.42530328,9.90576805939,8.6309190821
 12/26  18:00:00,252.057075849,28.9578239093,9.11191813919,16.1202866707,37.1018798503,116.476155989,147.127346905,137.201578846,9.90576805939,0.02
 12/26  19:00:00,152.711242649,26.3391728571,6.1746241901,0.0,24.7345865669,47.5788473902,92.2018435598,87.2289595301,4.9528840297,0.02
 12/26  20:00:00,152.938815536,26.3391728571,5.94956359907,0.0,24.7345865669,47.5788473902,94.0552553847,89.082371355,4.9528840297,0.02
 12/26  21:00:00,132.869095926,26.3391728571,5.97185049377,0.0,12.3672932834,38.6892022431,107.160461126,104.168730708,2.97173041782,0.02
 12/26  22:00:00,112.823647915,22.5007150182,4.98304563438,3.31112880026,12.3672932834,27.0668015668,90.9746157656,87.9828853478,2.97173041782,0.02
 12/26  23:00:00,91.7219110274,19.7035136702,4.21859749586,9.1879494882,4.12243109448,15.9888894789,88.9248466975,77.3524613651,2.97173041782,8.60065491455
 12/26  24:00:00,103.814852556,23.6645627933,5.60266771668,9.29978398502,4.12243109448,15.9888894789,102.460662214,99.4689317964,2.97173041782,0.02
 12/27  01:00:00,95.4042427924,19.7035136702,4.16174661952,13.1809191038,4.12243109448,15.9888894789,83.2860954331,80.2943650152,2.97173041782,0.02
 12/27  02:00:00,104.048441902,23.6645627933,5.34785652702,11.9961857214,4.12243109448,15.9888894789,105.07050859,102.078778172,2.97173041782,0.02
 12/27  03:00:00,96.2473809595,19.7035136702,4.30507235635,15.8068468937,4.12243109448,15.9888894789,85.2062415494,82.2145111316,2.97173041782,0.02
 12/27  04:00:00,104.891250262,23.6645627933,5.4688667857,13.9753765854,4.12243109448,15.9888894789,107.020928246,104.029197828,2.97173041782,0.02
 12/27  05:00:00,131.602910506,28.4832379559,6.4698679328,14.2679995472,12.3672932834,24.9413748627,121.048413358,116.075529328,4.9528840297,0.02
 12/27  06:00:00,164.422288828,28.0575067049,10.29584339,43.5933094045,12.3672932834,24.9413748627,190.472706503,185.499822473,4.9528840297,0.02
 12/27  07:00:00,223.242418824,28.9210189412,9.91057456949,43.8751211236,24.7345865669,70.7195625826,182.261160185,172.335392126,9.90576805939,0.02
 12/27  08:00:00,231.957533925,28.9509932507,8.74446516203,30.8320105355,37.1018798503,92.3937384068,167.991120823,158.065352764,9.90576805939,0.02
 12/27  09:00:00,229.721591671,28.9647854322,8.95014652544,23.3543279504,37.1018798503,104.434947198,158.985307897,149.059539838,9.90576805939,0.02
 12/27  10:00:00,236.644950111,28.9730607819,9.74525155299,19.1232061428,37.1018798503,116.476155989,158.496180525,139.95787954,9.90576805939,8.63253292598
 12/27  11:00:00,234.237049831,28.9844817914,10.5929547207,18.5362534879,37.1018798503,116.476155989,145.962656022,136.036887963,9.90576805939,0.02
 12/27  12:00:00,233.506321436,28.9978763975,12.0474046713,17.2951888214,37.1018798503,116.476155989,148.384015108,129.838338074,9.90576805939,8.63990897423
 12/27  13:00:00,220.756531151,29.0098455126,13.0456687621,15.0244774977,37.1018798503,104.434947198,132.720941058,122.795172999,9.90576805939,0.02
 12/27  14:00:00,228.51995683,29.0211907527,13.2508011554,14.3092872959,37.1018798503,116.476155989,139.224449387,120.678587553,9.90576805939,8.6400937742
 12/27  15:00:00,226.520639584,29.043756057,13.6045465327,12.7213758109,37.1018798503,116.476155989,135.812131104,117.268326679,9.90576805939,8.63803636559
 12/27  16:00:00,225.346546147,29.085470871,13.2115766287,11.1163037209,37.1018798503,116.476155989,124.42238317,114.496615111,9.90576805939,0.02
 12/27  17:00:00,233.274997672,29.0958042216,11.7586116907,11.7287811446,37.1018798503,116.476155989,137.875941478,119.339752307,9.90576805939,8.63042111173
 12/27  18:00:00,242.275772069,29.1026649724,10.4063607014,12.5906859362,37.1018798503,116.476155989,135.0270149,125.10124684,9.90576805939,0.02
 12/27  19:00:00,146.464824143,26.9823923867,6.62991673331,0.0270317775321,24.7345865669,47.5788473902,88.7740069197,83.80112289,4.9528840297,0.02
 12/27  20:00:00,148.026662446,28.0544249361,6.89294365327,0.482314700728,24.7345865669,47.5788473902,91.769291284,86.7964072543,4.9528840297,0.02
 12/27  21:00:00,125.618123045,26.3391728571,7.27519313892,0.0,12.3672932834,38.6892022431,104.618956529,101.627226111,2.97173041782,0.02
 12/27  22:00:00,103.527578222,21.2857447956,5.71059430089,0.346378491707,12.3672932834,27.0668015668,89.9777557219,86.9860253041,2.97173041782,0.02
 12/27  23:00:00,85.3849124483,19.7035136702,4.81369522075,7.30538289749,4.12243109448,15.9888894789,79.4343278769,76.4425974591,2.97173041782,0.02
 12/27  24:00:00,97.4066796296,23.6645627933,6.03224479462,7.97554117472,4.12243109448,15.9888894789,100.923515751,97.9317853329,2.97173041782,0.02
 12/28  01:00:00,91.2578641921,19.7035136702,4.57791156563,11.8011939556,4.12243109448,15.9888894789,82.0979693025,79.1062388847,2.97173041782,0.02
 12/28  02:00:00,100.556526656,23.6645627933,6.0695115077,10.8682665644,4.12243109448,15.9888894789,112.281841881,100.708199293,2.97173041782,8.60191217062
 12/28  03:00:00,93.3133545136,19.7035136702,4.72720505083,14.5906709149,4.12243109448,15.9888894789,84.1357508501,81.1440204322,2.97173041782,0.02
 12/28  04:00:00,102.082457876,23.6645627933,6.01106174149,12.9314545361,4.12243109448,15.9888894789,105.785576124,102.793845706,2.97173041782,0.02
 12/28  05:00:00,128.721563072,28.4832379559,7.02358097667,13.3554401648,12.3672932834,24.9413748627,119.637811494,114.664927465,4.9528840297,0.02
 12/28  06:00:00,157.769807151,28.067035477,10.4711857611,40.0348279209,12.3672932834,24.9413748627,188.225136759,183.252252729,4.9528840297,0.02
 12/28  07:00:00,214.705951778,28.9537014162,11.17829239,39.6288022918,24.7345865669,70.7195625826,175.829632872,165.903864813,9.90576805939,0.02
 12/28  08:00:00,225.346353117,28.9997263659,11.0011811374,27.5322776195,37.1018798503,92.3937384068,156.993309024,147.067540965,9.90576805939,0.02
 12/28  09:00:00,225.050666436,29.0210149441,11.4839614864,21.1336614988,37.1018798503,104.434947198,147.053258473,137.127490414,9.90576805939,0.02
 12/28  10:00:00,232.821568098,29.0716299546,12.5028630009,16.2321783563,37.1018798503,116.476155989,143.765305418,125.22695993,9.90576805939,8.63257742854
 12/28  11:00:00,230.257944388,29.1566740263,14.0306356628,13.6622982834,37.1018798503,116.476155989,123.262796687,113.337028627,9.90576805939,0.02
 12/28  12:00:00,229.256541372,29.2910409979,15.867119712,11.4279178213,37.1018798503,116.476155989,119.530163222,100.984385966,9.90576805939,8.64000919574
 12/28  13:00:00,215.938707118,29.4210709034,16.8082854485,9.71459723454,37.1018798503,104.434947198,107.004503794,97.0787357343,9.90576805939,0.02
 12/28  14:00:00,224.298823567,29.4003179568,17.6006447349,8.31593821611,37.1018798503,116.476155989,115.360627571,96.8147449244,9.90576805939,8.64011458678
 12/28  15:00:00,223.465850837,29.3046094986,18.0258309356,7.4003616846,37.1018798503,116.476155989,107.600131557,97.674363498,9.90576805939,0.02
 12/28  16:00:00,221.767474473,29.3386444664,17.7542590964,6.67740658171,37.1018798503,116.476155989,115.103786364,96.5617692473,9.90576805939,8.63624905763
 12/28  17:00:00,228.081730462,29.2911293139,16.958070328,6.65194917706,37.1018798503,116.476155989,107.261819016,97.3360509562,9.90576805939,0.02
 12/28  18:00:00,236.618041495,29.2817057738,16.2046539438,6.84712998874,37.1018798503,116.476155989,117.129151597,98.6027177698,9.90576805939,8.62066576765
 12/28  19:00:00,147.520370846,27.3397365699,13.1064732369,0.0,24.7345865669,47.5788473902,81.9951299724,77.0222459427,4.9528840297,0.02
 12/28  20:00:00,148.794033505,27.7685495896,12.6272948985,0.00970087783703,24.7345865669,47.5788473902,87.4478846708,82.4750006411,4.9528840297,0.02
 12/28  21:00:00,128.427056351,27.1967988966,12.0164987494,0.158393961715,12.3672932834,38.6892022431,100.811607328,97.8198769098,2.97173041782,0.02
 12/28  22:00:00,104.14445928,21.0713382857,9.58797324478,0.0,12.3672932834,27.0668015668,87.0649662333,84.0732358155,2.97173041782,0.02
 12/28  23:00:00,77.0893166921,17.5594485714,8.22101536535,0.0,4.12243109448,15.9888894789,77.2989655491,74.3072351312,2.97173041782,0.02
 12/28  24:00:00,92.0797519645,23.1499871696,10.3768055326,1.36504590062,4.12243109448,15.9888894789,98.9246816406,95.9329512228,2.97173041782,0.02
 12/29  01:00:00,80.9731072709,18.5028372149,7.58553587283,1.88768322322,4.12243109448,15.9888894789,80.2694209693,77.2776905515,2.97173041782,0.02
 12/29  02:00:00,97.8503157088,24.093375813,8.86628140244,6.21063233737,4.12243109448,15.9888894789,101.356846293,98.3651158748,2.97173041782,0.02
 12/29  03:00:00,86.7975931872,19.2747006504,7.23035826246,6.34738139149,4.12243109448,15.9888894789,82.4446378235,79.4529074057,2.97173041782,0.02
 12/29  04:00:00,102.662047638,24.093375813,9.27714750325,9.4274957927,4.12243109448,15.9888894789,112.0465286,100.472884933,2.97173041782,8.60191324873
 12/29  05:00:00,124.440264698,28.0544249361,9.70979743706,6.26842471991,12.3672932834,24.9413748627,116.763849196,111.790965166,4.9528840297,0.02
 12/29  06:00:00,161.024270708,28.5086697715,12.9191802674,39.2542162874,12.3672932834,24.9413748627,184.192281405,179.219397375,4.9528840297,0.02
 12/29  07:00:00,209.40847703,28.9834394385,12.6002055588,29.977998147,24.7345865669,70.7195625826,166.963837872,157.038069813,9.90576805939,0.02
 12/29  08:00:00,223.24534559,29.0480089677,12.1531036047,21.729717998,37.1018798503,92.3937384068,149.549277928,139.623509868,9.90576805939,0.02
 12/29  09:00:00,223.907136915,29.0946398887,14.4074433857,16.812205712,37.1018798503,104.434947198,134.156376821,124.230608761,9.90576805939,0.02
 12/29  10:00:00,230.689567113,29.156347596,16.8946204865,13.1168229674,37.1018798503,116.476155989,127.972372813,109.433964184,9.90576805939,8.63264056971
 12/29  11:00:00,225.590222057,29.273130839,18.7445174159,10.3230247318,37.1018798503,116.476155989,113.280739098,103.354971038,9.90576805939,0.02
 12/29  12:00:00,224.137113004,29.5022532553,19.9097006961,8.67981037556,37.1018798503,116.476155989,116.732605695,98.1867025804,9.90576805939,8.64013505552
 12/29  13:00:00,210.507857745,29.6345629152,20.4137471877,7.26725932914,37.1018798503,104.434947198,106.074102012,96.1483339529,9.90576805939,0.02
 12/29  14:00:00,217.755668199,29.7871621398,20.9146328753,5.97071878843,37.1018798503,116.476155989,112.836178649,94.2902304801,9.90576805939,8.64018010919
 12/29  15:00:00,215.207154233,29.8836239898,20.8192973402,4.86543086616,37.1018798503,116.476155989,102.28209649,92.3563284302,9.90576805939,0.02
 12/29  16:00:00,212.309778095,29.7776176674,20.3287392788,4.36674629915,37.1018798503,116.476155989,111.435578418,92.8934488266,9.90576805939,8.63636153213
 12/29  17:00:00,217.640191403,29.5561261817,19.5495414038,4.39606288565,37.1018798503,116.476155989,105.238862824,95.3130947648,9.90576805939,0.02
 12/29  18:00:00,225.335648444,29.4543253092,19.1292026164,4.58118977671,37.1018798503,116.476155989,115.533733254,97.0072417486,9.90576805939,8.62072344647
 12/29  19:00:00,136.921614164,27.6256119164,16.0612707456,0.0,24.7345865669,47.5788473902,80.7033502643,75.7304662346,4.9528840297,0.02
 12/29  20:00:00,134.734194358,27.9114872629,16.3003064959,0.0,24.7345865669,47.5788473902,86.5343545188,81.5614704891,4.9528840297,0.02
 12/29  21:00:00,110.95747307,26.7679858769,16.9415456302,0.00476957117894,12.3672932834,38.6892022431,100.11409293,97.1223625119,2.97173041782,0.02
 12/29  22:00:00,90.7454970259,21.3940423124,14.4218267323,0.123243218214,12.3672932834,27.0668015668,84.6143123418,81.622581924,2.97173041782,0.02
 12/29  23:00:00,65.8768448466,17.5594485714,13.312004378,0.0,4.12243109448,15.9888894789,76.8049469718,73.813216554,2.97173041782,0.02
 12/29  24:00:00,74.9007884199,22.1637172241,17.4965338467,0.0269280502412,4.12243109448,15.9888894789,98.2031712654,95.2114408476,2.97173041782,0.02
 12/30  01:00:00,67.5730787404,18.4170746109,13.9485766065,0.356350876123,4.12243109448,15.9888894789,79.7272341622,76.7355037444,2.97173041782,0.02
 12/30  02:00:00,77.3650264098,23.1499871696,18.5985971565,0.694520029129,4.12243109448,15.9888894789,100.42689089,97.4351604721,2.97173041782,0.02
 12/30  03:00:00,67.7945697525,17.5594485714,15.5138816514,0.0,4.12243109448,15.9888894789,81.0069899704,78.0152595525,2.97173041782,0.02
 12/30  04:00:00,79.1899438096,22.8926993577,20.724498531,0.722790604864,4.12243109448,15.9888894789,101.172911662,98.1811812446,2.97173041782,0.02
 12/30  05:00:00,90.3830578507,27.6256119164,26.3472441257,1.36869046671,4.12243109448,16.0517297156,120.069950533,117.078220115,2.97173041782,0.02
 12/30  06:00:00,89.0597967,26.3391728571,27.6791124805,0.0,4.12243109448,16.0517297156,129.553941303,117.980326205,2.97173041782,8.60188467966
 12/30  07:00:00,121.981792321,28.9120509756,30.8035694159,3.67058579746,4.12243109448,39.6058045677,101.686469904,98.6947394857,2.97173041782,0.02
 12/30  08:00:00,177.104207899,28.9561321468,33.7848692425,31.1720874869,12.3672932834,65.3531420225,158.506061503,153.533177473,4.9528840297,0.02
 12/30  09:00:00,168.947427928,28.9406232065,35.1113275205,23.5117491446,12.3672932834,68.2430321324,153.639315097,148.666431067,4.9528840297,0.02
 12/30  10:00:00,194.313738183,28.9648271757,37.3131812734,17.6351040447,16.4897243779,93.1370602926,143.685151681,135.740537233,7.92461444751,0.02
 12/30  11:00:00,196.016718619,28.9659515597,40.8645604734,15.7854598055,16.4897243779,93.1370602926,139.776593949,131.831979501,7.92461444751,0.02
 12/30  12:00:00,196.655998067,28.9648765524,43.5416521223,13.7487078389,16.4897243779,93.1370602926,136.861250719,128.916636271,7.92461444751,0.02
 12/30  13:00:00,188.854172249,28.9634666512,46.6442525719,11.9973492733,16.4897243779,83.9857416113,143.033955563,126.498418107,7.92461444751,8.61092300794
 12/30  14:00:00,189.697358688,28.9619716584,48.4829287928,11.003374636,16.4897243779,83.9857416113,133.061981369,125.117366922,7.92461444751,0.02
 12/30  15:00:00,189.105666948,28.9606442755,48.475430198,10.4205615342,16.4897243779,83.9857416113,132.153861734,124.209247287,7.92461444751,0.02
 12/30  16:00:00,156.576279958,28.9120509756,43.8720890651,0.0,12.3672932834,70.6512738906,73.9916822003,69.0187981706,4.9528840297,0.02
 12/30  17:00:00,157.906242015,28.9120509756,38.1545420709,0.0,12.3672932834,70.6512738906,73.8051732312,68.8322892015,4.9528840297,0.02
 12/30  18:00:00,146.140812082,28.9120509756,31.8525456869,0.0126482451653,12.3672932834,58.1284167478,77.3580866891,72.3852026594,4.9528840297,0.02
 12/30  19:00:00,102.442593951,26.3391728571,23.9274020789,0.0,12.3672932834,24.9413748627,108.230011052,94.6752167165,4.9528840297,8.60191030616
 12/30  20:00:00,100.389077674,26.9823923867,19.5065408798,0.0053576670523,12.3672932834,24.9413748627,106.382005033,101.409121003,4.9528840297,0.02
 12/30  21:00:00,86.6234732396,26.7679858769,17.2224663245,0.0960102076718,4.12243109448,16.0517297156,115.020860392,112.029129974,2.97173041782,0.02
 12/30  22:00:00,78.7571753205,20.1933658571,12.8681152737,0.0,4.12243109448,15.9888894789,94.9703435923,91.9786131745,2.97173041782,0.02
 12/30  23:00:00,76.0908551038,17.5594485714,10.3728248383,0.0,4.12243109448,15.9888894789,83.3865363111,80.3948058933,2.97173041782,0.02
 12/30  24:00:00,89.018592794,22.6997334988,12.2246898053,0.938443611411,4.12243109448,15.9888894789,105.176932643,102.185202225,2.97173041782,0.02
 12/31  01:00:00,75.6532435655,17.9882615912,9.2893619045,0.743789725268,2.06121554724,15.9888894789,86.1199883192,83.1282579013,2.97173041782,0.02
 12/31  02:00:00,88.783778152,21.9493107142,11.4555322849,0.0,2.06121554724,15.9888894789,107.64629078,104.654560362,2.97173041782,0.02
 12/31  03:00:00,87.9961605734,19.7035136702,8.62267825622,6.48328983952,2.06121554724,15.9888894789,86.4592461546,83.4675157367,2.97173041782,0.02
 12/31  04:00:00,101.117756195,23.6645627933,10.4532989157,6.53651232607,2.06121554724,15.9888894789,108.452035828,105.46030541,2.97173041782,0.02
 12/31  05:00:00,91.2828422684,19.7035136702,8.06845473546,9.55410614088,2.06121554724,15.9888894789,87.6034741426,84.6117437247,2.97173041782,0.02
 12/31  06:00:00,101.993434348,23.6645627933,9.87754402654,8.77808294444,2.06121554724,15.9888894789,109.647530078,106.65579966,2.97173041782,0.02
 12/31  07:00:00,93.8945875801,19.7035136702,7.58066412356,12.410590444,2.06121554724,15.9888894789,88.3982775069,85.4065470891,2.97173041782,0.02
 12/31  08:00:00,94.9833982783,23.6645627933,9.33017712877,10.7561059228,2.06121554724,15.9888894789,110.519164871,107.527434453,2.97173041782,0.02
 12/31  09:00:00,107.719535486,19.7035136702,7.27588572603,11.918694261,4.12243109448,41.7362269337,86.8610204208,81.8881363911,4.9528840297,0.02
 12/31  10:00:00,116.065201368,23.6645627933,9.24720421846,7.35550865907,4.12243109448,41.7362269337,103.108949109,98.1360650797,4.9528840297,0.02
 12/31  11:00:00,103.884595707,19.7035136702,7.87730112404,7.34519077471,4.12243109448,41.7362269337,80.8132878194,75.8404037897,4.9528840297,0.02
 12/31  12:00:00,114.913849424,23.6645627933,11.4157548699,5.37144207486,4.12243109448,41.7362269337,96.9940660714,92.0211820417,4.9528840297,0.02
 12/31  13:00:00,103.583953199,19.7035136702,9.50715591125,6.08463093336,4.12243109448,41.7362269337,77.883605246,72.9107212163,4.9528840297,0.02
 12/31  14:00:00,114.243681489,23.52162512,12.0241637772,4.19269890271,4.12243109448,41.7362269337,96.53090154,91.5580175103,4.9528840297,0.02
 12/31  15:00:00,99.2054483493,18.8458876307,9.47864732748,3.20052513264,4.12243109448,41.7362269337,78.7203943494,73.7475103197,4.9528840297,0.02
 12/31  16:00:00,106.818507236,21.9493107142,11.6884024681,0.0,4.12243109448,41.7362269337,97.8837052766,92.9108212469,4.9528840297,0.02
 12/31  17:00:00,87.7896081127,18.9316502346,8.69581907249,3.26851260214,4.12243109448,24.8785346261,81.874967277,76.9020832473,4.9528840297,0.02
 12/31  18:00:00,100.852515418,24.093375813,10.0164004375,8.30123213888,2.06121554724,15.9888894789,106.639708922,103.647978505,2.97173041782,0.02
 12/31  19:00:00,87.5518631473,19.2747006504,7.35224859,8.56962306551,2.06121554724,15.9888894789,88.1280640582,85.1363336404,2.97173041782,0.02
 12/31  20:00:00,102.711624755,24.093375813,8.76620081706,12.5412028427,2.06121554724,15.9888894789,110.540134079,107.548403662,2.97173041782,0.02
 12/31  21:00:00,88.962499018,19.2747006504,6.55155899457,11.5552709129,2.06121554724,15.9888894789,89.8728020414,86.8810716235,2.97173041782,0.02
 12/31  22:00:00,104.433796247,24.093375813,7.78702573854,15.7928822232,2.06121554724,15.9888894789,112.47635563,109.484625212,2.97173041782,0.02
 12/31  23:00:00,91.0199792242,19.2747006504,6.028450402,14.1179082803,2.06121554724,15.9888894789,99.8185538529,88.2449085275,2.97173041782,8.60191490755
 12/31  24:00:00,107.528283671,24.093375813,7.59662418799,18.5132901133,2.06121554724,15.9888894789,113.857102872,110.865372454,2.97173041782,0.02
 01/01  01:00:00,94.2229917218,19.2747006504,5.80852683854,16.2007635906,2.06121554724,15.9888894789,92.0875783464,89.0958479286,2.97173041782,0.02
 01/01  02:00:00,111.256439569,24.093375813,7.37307321912,20.7729955179,2.06121554724,15.9888894789,114.804014979,111.812284561,2.97173041782,0.02
 01/01  03:00:00,95.9173501887,19.2747006504,6.01915580932,17.7489262821,2.06121554724,15.9888894789,92.7450958766,89.7533654588,2.97173041782,0.02
 01/01  04:00:00,111.602321547,24.093375813,7.28742346393,22.5511572004,2.06121554724,15.9888894789,115.668834513,112.677104095,2.97173041782,0.02
 01/01  05:00:00,96.7876091621,19.2747006504,5.21175501597,19.3569089908,2.06121554724,15.9888894789,93.540026559,90.5482961411,2.97173041782,0.02
 01/01  06:00:00,113.101352167,24.093375813,6.14105662215,24.5387199904,2.06121554724,15.9888894789,116.726314348,113.73458393,2.97173041782,0.02
 01/01  07:00:00,97.5396515493,19.2747006504,5.08833586032,20.730941271,2.06121554724,15.9888894789,94.3149115567,91.3231811388,2.97173041782,0.02
 01/01  08:00:00,104.385733623,24.093375813,6.63782044066,25.2745410306,2.06121554724,15.9888894789,117.087330498,114.09560008,2.97173041782,0.02
 01/01  09:00:00,107.686115536,19.2747006504,6.15088760983,16.3065900272,4.12243109448,41.7362269337,91.0151977922,86.0423137625,4.9528840297,0.02
 01/01  10:00:00,122.652530483,24.093375813,9.15716213566,17.9536275516,4.12243109448,41.7362269337,108.577593077,103.604709047,4.9528840297,0.02
 01/01  11:00:00,105.611896233,19.2747006504,7.76757557348,12.3392282995,4.12243109448,41.7362269337,85.5913095578,80.6184255281,4.9528840297,0.02
 01/01  12:00:00,120.037255657,24.093375813,10.5809617685,13.3603032549,4.12243109448,41.7362269337,102.201195238,97.2283112087,4.9528840297,0.02
 01/01  13:00:00,104.367468469,19.2747006504,9.0963904147,9.69829590428,4.12243109448,41.7362269337,81.4869517655,76.5140677358,4.9528840297,0.02
 01/01  14:00:00,119.547407406,24.093375813,11.9056260407,11.2548026749,4.12243109448,41.7362269337,99.2134856931,94.2406016634,4.9528840297,0.02
 01/01  15:00:00,103.204388276,19.2747006504,9.22299213292,8.42508845369,4.12243109448,41.7362269337,80.3652994431,75.3924154134,4.9528840297,0.02
 01/01  16:00:00,117.475773438,24.093375813,11.1640960454,10.3678271697,4.12243109448,41.7362269337,99.5538200404,94.5809360108,4.9528840297,0.02
 01/01  17:00:00,92.0973103078,19.2747006504,8.11104147062,8.73908541421,4.12243109448,24.8785346261,83.4833570846,78.5104730549,4.9528840297,0.02
 01/01  18:00:00,105.649088892,24.093375813,9.00106746346,15.4825489707,2.06121554724,15.9888894789,109.039201541,106.047471123,2.97173041782,0.02
 01/01  19:00:00,92.1527512818,19.2747006504,6.5360327971,14.3253300543,2.06121554724,15.9888894789,90.1854064203,87.1936760025,2.97173041782,0.02
 01/01  20:00:00,108.968346776,24.093375813,7.75610790258,19.3647632772,2.06121554724,15.9888894789,113.117522053,110.125791635,2.97173041782,0.02
 01/01  21:00:00,94.5297824412,19.2747006504,6.00926924559,16.8945325022,2.06121554724,15.9888894789,91.7989520367,88.8072216189,2.97173041782,0.02
 01/01  22:00:00,112.196022342,24.093375813,7.56591269968,22.0612656201,2.06121554724,15.9888894789,114.509137093,111.517406675,2.97173041782,0.02
 01/01  23:00:00,96.9954575372,19.2747006504,6.00679844207,18.8731582961,2.06121554724,15.9888894789,92.6667431969,89.6750127791,2.97173041782,0.02
 01/01  24:00:00,113.246359497,24.093375813,7.55580458295,23.9020158551,2.06121554724,15.9888894789,115.436517365,112.444786947,2.97173041782,0.02
